Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,563.0,53.0,0.85,14.45,180.5,42.16,31.98
2018,1,11,16,0,505.0,47.0,0.7,13.7,141.0,37.81,27.94
2018,1,11,16,15,430.0,40.0,0.75,13.3,105.5,32.54,22.88
2018,1,11,16,30,355.0,33.0,0.8,12.9,70.0,27.29,17.18
2018,1,11,16,45,239.0,22.5,0.85,12.5,42.5,18.75,1.13
2018,1,11,17,0,123.0,12.0,0.9,12.1,15.0,10.24,0.0
2018,1,11,17,15,61.5,6.0,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.2,9.75,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.2,10.2,10.0,74.58,0.0
2018,1,12,7,45,265.5,18.5,1.15,10.6,38.5,219.86,0.0
2018,1,12,8,0,425.0,28.0,1.1,11.0,67.0,357.73,265.5
2018,1,12,8,15,502.0,33.5,1.2,11.35,103.5,409.53,331.4
2018,1,12,8,30,579.0,39.0,1.3,11.7,140.0,470.83,386.12
2018,1,12,8,45,448.5,48.5,1.4,12.05,139.0,398.97,331.4
2018,1,12,9,0,318.0,58.0,1.5,12.4,138.0,310.2,260.25
2018,1,12,9,15,160.5,77.0,1.55,12.85,117.5,206.71,172.9
2018,1,12,9,30,3.0,96.0,1.6,13.3,97.0,86.99,68.84
2018,1,12,9,45,3.5,112.0,1.7,13.75,113.5,101.75,81.34
2018,1,12,10,0,4.0,128.0,1.8,14.2,130.0,116.22,93.23
2018,1,12,10,15,15.0,146.0,1.75,14.5,152.5,139.04,112.19
2018,1,12,10,30,26.0,164.0,1.7,14.8,175.0,161.02,130.16
2018,1,12,10,45,21.5,167.0,1.7,15.1,176.5,158.47,127.51
2018,1,12,11,0,17.0,170.0,1.7,15.4,178.0,156.35,125.34
2018,1,12,11,15,21.5,179.5,1.75,15.6,190.0,165.27,132.39
2018,1,12,11,30,26.0,189.0,1.8,15.8,202.0,173.65,138.91
2018,1,12,11,45,25.5,191.0,1.8,16.0,204.0,172.63,137.72
2018,1,12,12,0,25.0,193.0,1.8,16.2,206.0,171.6,136.57
2018,1,12,12,15,26.0,193.5,1.8,16.3,207.0,169.86,134.9
2018,1,12,12,30,27.0,194.0,1.8,16.4,208.0,167.95,133.09
2018,1,12,12,45,63.5,204.5,1.85,16.5,236.0,183.89,144.76
2018,1,12,13,0,100.0,215.0,1.9,16.6,264.0,194.01,151.13
2018,1,12,13,15,151.5,208.0,1.95,16.55,280.0,189.18,144.62
2018,1,12,13,30,203.0,201.0,2.0,16.5,296.0,178.99,133.98
2018,1,12,13,45,424.0,153.0,2.0,16.5,340.5,145.51,99.54
2018,1,12,14,0,645.0,105.0,2.0,16.5,385.0,93.05,61.29
2018,1,12,14,15,732.5,84.5,1.95,16.3,383.0,62.78,49.89
2018,1,12,14,30,820.0,64.0,1.9,16.1,381.0,54.18,42.45
2018,1,12,14,45,797.0,62.0,1.85,15.95,348.0,52.78,41.31
2018,1,12,15,0,774.0,60.0,1.8,15.8,315.0,51.42,40.17
2018,1,12,15,15,740.0,56.5,1.8,15.8,277.0,48.77,37.82
2018,1,12,15,30,706.0,53.0,1.8,15.8,239.0,46.13,35.44
2018,1,12,15,45,657.0,48.5,1.4,14.5,199.0,42.55,32.31
2018,1,12,16,0,608.0,44.0,1.0,13.2,159.0,39.01,29.08
2018,1,12,16,15,527.0,38.0,1.05,12.65,119.5,31.19,21.79
2018,1,12,16,30,446.0,32.0,1.1,12.1,80.0,26.6,16.82
2018,1,12,16,45,283.0,22.0,1.15,11.6,47.5,18.3,2.77
2018,1,12,17,0,120.0,12.0,1.2,11.1,15.0,10.24,0.0
2018,1,12,17,15,60.0,6.0,1.15,10.9,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,12.5,2.5,2.7,7.15,2.5,0.0,0.0
2018,1,13,7,30,25.0,5.0,2.8,7.6,5.0,20.09,0.0
2018,1,13,7,45,12.5,10.5,2.95,8.05,10.5,21.02,0.0
2018,1,13,8,0,0.0,16.0,3.1,8.5,16.0,13.18,4.6
2018,1,13,8,15,0.0,26.0,3.2,8.95,26.0,21.46,12.51
2018,1,13,8,30,0.0,36.0,3.3,9.4,36.0,29.75,19.97
2018,1,13,8,45,0.0,48.0,3.35,9.85,48.0,39.95,28.99
2018,1,13,9,0,0.0,60.0,3.4,10.3,60.0,50.95,38.63
2018,1,13,9,15,4.5,80.5,3.4,10.75,82.0,73.78,58.48
2018,1,13,9,30,9.0,101.0,3.4,11.2,104.0,96.29,77.8
2018,1,13,9,45,29.0,123.0,3.35,11.65,134.0,139.68,114.97
2018,1,13,10,0,49.0,145.0,3.3,12.1,164.0,173.49,143.39
2018,1,13,10,15,81.0,164.5,3.25,12.55,198.0,210.52,174.21
2018,1,13,10,30,113.0,184.0,3.2,13.0,232.0,256.24,211.45
2018,1,13,10,45,202.5,186.0,3.15,13.4,278.0,303.4,249.96
2018,1,13,11,0,292.0,188.0,3.1,13.8,324.0,355.41,290.97
2018,1,13,11,15,479.5,155.0,3.05,14.2,387.0,418.99,340.35
2018,1,13,11,30,667.0,122.0,3.0,14.6,450.0,465.47,373.7
2018,1,13,11,45,783.5,94.5,2.95,14.95,486.0,464.63,368.52
2018,1,13,12,0,900.0,67.0,2.9,15.3,522.0,453.33,353.85
2018,1,13,12,15,738.5,108.0,2.9,15.45,481.5,387.64,299.14
2018,1,13,12,30,577.0,149.0,2.9,15.6,441.0,327.56,250.13
2018,1,13,12,45,589.5,143.0,2.85,15.7,438.0,297.77,221.95
2018,1,13,13,0,602.0,137.0,2.8,15.8,435.0,262.31,188.96
2018,1,13,13,15,624.5,126.0,2.8,15.8,427.5,222.8,152.82
2018,1,13,13,30,647.0,115.0,2.8,15.8,420.0,180.52,116.15
2018,1,13,13,45,590.5,122.0,2.75,15.75,391.0,141.96,90.24
2018,1,13,14,0,534.0,129.0,2.7,15.7,362.0,106.83,74.11
2018,1,13,14,15,600.5,108.0,2.65,15.55,354.5,78.16,63.53
2018,1,13,14,30,667.0,87.0,2.6,15.4,347.0,64.5,51.67
2018,1,13,14,45,725.0,72.0,2.55,15.2,332.5,59.92,47.74
2018,1,13,15,0,783.0,57.0,2.5,15.0,318.0,49.05,38.19
2018,1,13,15,15,713.0,58.5,2.5,15.0,274.5,50.13,39.16
2018,1,13,15,30,643.0,60.0,2.5,15.0,231.0,47.33,36.62
2018,1,13,15,45,547.0,57.0,2.2,13.9,185.5,45.14,34.69
2018,1,13,16,0,451.0,54.0,1.9,12.8,140.0,43.21,32.86
2018,1,13,16,15,387.0,44.5,1.95,12.2,105.5,36.06,26.13
2018,1,13,16,30,323.0,35.0,2.0,11.6,71.0,28.78,18.83
2018,1,13,16,45,213.5,23.5,2.05,11.0,43.0,19.44,4.83
2018,1,13,17,0,104.0,12.0,2.1,10.4,15.0,10.24,0.0
2018,1,13,17,15,52.0,6.0,2.15,10.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,34.5,4.5,3.15,8.3,5.0,0.0,0.0
2018,1,14,7,30,69.0,9.0,3.1,8.4,10.0,51.45,0.0
2018,1,14,7,45,96.0,16.5,3.1,8.5,23.0,105.89,0.0
2018,1,14,8,0,123.0,24.0,3.1,8.6,36.0,145.9,110.1
2018,1,14,8,15,61.5,37.5,3.05,8.8,43.5,91.09,72.73
2018,1,14,8,30,0.0,51.0,3.0,9.0,51.0,46.23,34.14
2018,1,14,8,45,0.5,68.0,3.0,9.25,68.0,63.21,49.19
2018,1,14,9,0,1.0,85.0,3.0,9.5,85.0,79.63,63.58
2018,1,14,9,15,16.0,101.5,2.9,9.8,106.5,104.98,85.85
2018,1,14,9,30,31.0,118.0,2.8,10.1,128.0,139.95,115.99
2018,1,14,9,45,41.0,132.0,2.75,10.4,146.5,158.28,131.43
2018,1,14,10,0,51.0,146.0,2.7,10.7,165.0,175.97,146.11
2018,1,14,10,15,154.5,160.0,2.65,11.0,225.0,264.03,220.78
2018,1,14,10,30,258.0,174.0,2.6,11.3,285.0,346.68,288.28
2018,1,14,10,45,263.5,183.5,2.5,11.65,302.0,348.26,287.62
2018,1,14,11,0,269.0,193.0,2.4,12.0,319.0,348.33,285.98
2018,1,14,11,15,230.0,206.0,2.3,12.25,316.0,317.61,259.44
2018,1,14,11,30,191.0,219.0,2.2,12.5,313.0,297.81,241.94
2018,1,14,11,45,145.5,220.0,2.15,12.75,292.5,265.73,214.89
2018,1,14,12,0,100.0,221.0,2.1,13.0,272.0,231.7,186.62
2018,1,14,12,15,73.5,215.5,2.0,13.2,253.0,209.25,167.96
2018,1,14,12,30,47.0,210.0,1.9,13.4,234.0,189.25,151.55
2018,1,14,12,45,81.0,212.0,1.8,13.55,252.5,195.45,155.24
2018,1,14,13,0,115.0,214.0,1.7,13.7,271.0,198.14,155.52
2018,1,14,13,15,174.5,208.0,1.7,13.8,292.0,195.12,149.92
2018,1,14,13,30,234.0,202.0,1.7,13.9,313.0,183.88,137.73
2018,1,14,13,45,265.5,189.0,1.65,13.95,310.0,160.04,118.16
2018,1,14,14,0,297.0,176.0,1.6,14.0,307.0,133.09,100.44
2018,1,14,14,15,247.5,169.5,1.65,13.85,274.0,116.89,97.8
2018,1,14,14,30,198.0,163.0,1.7,13.7,241.0,116.46,97.67
2018,1,14,14,45,238.0,145.5,1.75,13.6,231.0,102.52,85.63
2018,1,14,15,0,278.0,128.0,1.8,13.5,221.0,92.1,76.6
2018,1,14,15,15,267.5,114.0,1.8,13.5,195.0,83.06,68.64
2018,1,14,15,30,257.0,100.0,1.8,13.5,169.0,73.77,60.35
2018,1,14,15,45,208.5,86.5,1.85,12.7,136.5,64.29,51.93
2018,1,14,16,0,160.0,73.0,1.9,11.9,104.0,54.65,43.17
2018,1,14,16,15,121.5,57.0,1.85,11.5,77.0,43.2,32.54
2018,1,14,16,30,83.0,41.0,1.8,11.1,50.0,32.06,21.81
2018,1,14,16,45,61.0,25.5,1.8,10.7,30.5,19.95,6.39
2018,1,14,17,0,39.0,10.0,1.8,10.3,11.0,8.54,0.0
2018,1,14,17,15,19.5,5.0,1.65,10.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,2.0,8.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,2.0,8.7,6.0,17.21,0.0
2018,1,15,7,45,17.5,19.0,1.95,8.95,20.0,33.11,0.0
2018,1,15,8,0,16.0,32.0,1.9,9.2,34.0,49.64,33.65
2018,1,15,8,15,31.5,49.0,1.85,9.55,54.0,79.62,62.27
2018,1,15,8,30,47.0,66.0,1.8,9.9,74.0,107.97,87.83
2018,1,15,8,45,74.5,82.0,1.7,10.25,99.0,154.54,128.58
2018,1,15,9,0,102.0,98.0,1.6,10.6,124.0,188.47,157.98
2018,1,15,9,15,120.0,112.0,1.5,11.0,147.5,212.32,178.06
2018,1,15,9,30,138.0,126.0,1.4,11.4,171.0,235.41,196.98
2018,1,15,9,45,143.5,142.0,1.35,11.8,193.0,251.51,209.43
2018,1,15,10,0,149.0,158.0,1.3,12.2,215.0,266.45,220.67
2018,1,15,10,15,152.0,168.5,1.25,12.55,230.5,272.34,224.39
2018,1,15,10,30,155.0,179.0,1.2,12.9,246.0,277.46,227.43
2018,1,15,10,45,264.0,179.5,1.1,13.25,300.5,345.23,281.3
2018,1,15,11,0,373.0,180.0,1.0,13.6,355.0,395.32,318.9
2018,1,15,11,15,378.5,185.0,1.0,13.75,368.0,386.81,310.13
2018,1,15,11,30,384.0,190.0,1.0,13.9,381.0,376.64,300.34
2018,1,15,11,45,346.5,200.5,0.95,14.05,375.0,349.58,277.15
2018,1,15,12,0,309.0,211.0,0.9,14.2,369.0,323.77,255.18
2018,1,15,12,15,268.0,217.0,0.9,14.25,354.0,294.4,230.87
2018,1,15,12,30,227.0,223.0,0.9,14.3,339.0,264.6,206.47
2018,1,15,12,45,186.0,223.0,0.9,14.35,317.5,237.0,184.17
2018,1,15,13,0,145.0,223.0,0.9,14.4,296.0,212.71,164.98
2018,1,15,13,15,123.0,215.5,0.9,14.4,276.0,190.61,147.43
2018,1,15,13,30,101.0,208.0,0.9,14.4,256.0,172.86,133.89
2018,1,15,13,45,82.5,193.0,0.9,14.4,231.0,152.02,118.27
2018,1,15,14,0,64.0,178.0,0.9,14.4,206.0,133.54,105.2
2018,1,15,14,15,83.5,165.0,0.85,14.4,199.5,121.38,101.27
2018,1,15,14,30,103.0,152.0,0.8,14.4,193.0,109.16,90.84
2018,1,15,14,45,122.0,144.5,0.8,14.4,189.0,104.32,86.79
2018,1,15,15,0,141.0,137.0,0.8,14.4,185.0,99.26,82.48
2018,1,15,15,15,250.0,110.0,0.8,14.4,183.0,80.36,65.95
2018,1,15,15,30,359.0,83.0,0.8,14.4,181.0,60.93,48.78
2018,1,15,15,45,323.5,72.5,0.75,13.85,150.0,53.8,42.45
2018,1,15,16,0,288.0,62.0,0.7,13.3,119.0,46.52,35.8
2018,1,15,16,15,256.0,49.0,0.7,13.05,90.5,37.24,27.2
2018,1,15,16,30,224.0,36.0,0.7,12.8,62.0,27.72,18.12
2018,1,15,16,45,168.5,25.5,0.7,12.55,40.5,19.8,7.26
2018,1,15,17,0,113.0,15.0,0.7,12.3,19.0,12.8,0.0
2018,1,15,17,15,56.5,7.5,0.7,12.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,11.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,7,15,7.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,1,16,7,30,14.0,3.0,0.7,11.5,3.0,11.49,0.0
2018,1,16,7,45,7.0,9.5,0.7,11.65,9.5,12.59,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.8,16.0,13.17,4.68
2018,1,16,8,15,0.0,23.5,0.8,12.05,23.5,19.37,10.66
2018,1,16,8,30,0.0,31.0,0.9,12.3,31.0,25.58,16.25
2018,1,16,8,45,1.0,43.0,0.95,12.55,43.5,36.25,25.61
2018,1,16,9,0,2.0,55.0,1.0,12.8,56.0,47.06,35.02
2018,1,16,9,15,2.0,46.5,0.9,13.2,47.5,39.82,28.82
2018,1,16,9,30,2.0,38.0,0.8,13.6,39.0,32.74,22.7
2018,1,16,9,45,1.0,54.5,0.65,14.0,55.0,45.78,33.79
2018,1,16,10,0,0.0,71.0,0.5,14.4,71.0,58.88,44.78
2018,1,16,10,15,8.0,100.0,0.55,14.6,103.5,90.0,71.04
2018,1,16,10,30,16.0,129.0,0.6,14.8,136.0,121.07,96.75
2018,1,16,10,45,8.0,120.0,0.7,15.0,123.5,106.69,84.38
2018,1,16,11,0,0.0,111.0,0.8,15.2,111.0,93.34,73.04
2018,1,16,11,15,3.5,109.0,0.8,15.3,110.5,93.17,72.87
2018,1,16,11,30,7.0,107.0,0.8,15.4,110.0,92.89,72.54
2018,1,16,11,45,7.0,105.0,0.8,15.5,108.5,90.77,70.67
2018,1,16,12,0,7.0,103.0,0.8,15.6,107.0,88.68,68.85
2018,1,16,12,15,3.5,90.5,0.8,15.65,92.5,76.56,58.76
2018,1,16,12,30,0.0,78.0,0.8,15.7,78.0,64.76,48.98
2018,1,16,12,45,12.0,115.0,0.8,15.75,121.0,98.62,76.81
2018,1,16,13,0,24.0,152.0,0.8,15.8,164.0,129.56,101.67
2018,1,16,13,15,23.0,160.5,0.85,15.75,172.0,134.04,105.23
2018,1,16,13,30,22.0,169.0,0.9,15.7,180.0,137.64,108.27
2018,1,16,13,45,13.5,114.0,0.9,15.65,120.5,94.11,72.97
2018,1,16,14,0,5.0,59.0,0.9,15.6,61.0,49.11,35.95
2018,1,16,14,15,3.5,64.5,0.9,15.45,66.0,53.5,41.89
2018,1,16,14,30,2.0,70.0,0.9,15.3,71.0,58.06,46.01
2018,1,16,14,45,10.5,77.0,0.9,15.2,81.0,63.61,50.99
2018,1,16,15,0,19.0,84.0,0.9,15.1,91.0,67.07,54.11
2018,1,16,15,15,9.5,55.0,0.9,15.1,58.5,45.61,35.14
2018,1,16,15,30,0.0,26.0,0.9,15.1,26.0,21.43,13.57
2018,1,16,15,45,0.0,17.0,0.85,14.4,17.0,13.98,6.91
2018,1,16,16,0,0.0,8.0,0.8,13.7,8.0,6.57,0.23
2018,1,16,16,15,0.0,10.5,0.8,13.35,10.5,8.62,1.99
2018,1,16,16,30,0.0,13.0,0.8,13.0,13.0,10.68,3.56
2018,1,16,16,45,6.5,10.0,0.85,12.65,10.0,8.44,0.21
2018,1,16,17,0,13.0,7.0,0.9,12.3,7.0,5.97,0.0
2018,1,16,17,15,6.5,3.5,0.9,12.15,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,17,7,15,1.5,1.0,1.2,9.55,1.0,0.0,0.0
2018,1,17,7,30,3.0,2.0,1.2,10.0,2.0,3.63,0.0
2018,1,17,7,45,1.5,7.0,1.2,10.4,7.0,6.73,0.0
2018,1,17,8,0,0.0,12.0,1.2,10.8,12.0,9.86,2.15
2018,1,17,8,15,0.0,20.0,1.15,11.15,20.0,16.47,8.27
2018,1,17,8,30,0.0,28.0,1.1,11.5,28.0,23.09,14.18
2018,1,17,8,45,0.0,25.5,1.05,11.9,25.5,21.01,12.53
2018,1,17,9,0,0.0,23.0,1.0,12.3,23.0,18.94,10.79
2018,1,17,9,15,0.0,31.5,1.0,12.85,31.5,25.98,16.88
2018,1,17,9,30,0.0,40.0,1.0,13.4,40.0,33.04,22.92
2018,1,17,9,45,0.0,62.5,1.0,13.95,62.5,51.78,38.87
2018,1,17,10,0,0.0,85.0,1.0,14.5,85.0,71.49,55.42
2018,1,17,10,15,1.0,92.5,1.1,14.85,93.0,78.56,61.19
2018,1,17,10,30,2.0,100.0,1.2,15.2,101.0,85.54,66.87
2018,1,17,10,45,3.0,92.5,1.3,15.55,94.0,79.1,61.3
2018,1,17,11,0,4.0,85.0,1.4,15.9,87.0,72.94,56.01
2018,1,17,11,15,2.0,87.0,1.45,16.15,88.0,73.41,56.25
2018,1,17,11,30,0.0,89.0,1.5,16.4,89.0,73.99,56.6
2018,1,17,11,45,5.5,125.0,1.55,16.65,128.0,107.02,83.86
2018,1,17,12,0,11.0,161.0,1.6,16.9,167.0,139.07,109.88
2018,1,17,12,15,16.0,176.0,1.55,17.0,184.5,152.13,120.21
2018,1,17,12,30,21.0,191.0,1.5,17.1,202.0,164.16,129.64
2018,1,17,12,45,24.0,187.5,1.45,17.2,200.0,159.95,125.93
2018,1,17,13,0,27.0,184.0,1.4,17.3,198.0,154.72,121.42
2018,1,17,13,15,66.5,190.5,1.4,17.3,223.0,163.55,126.89
2018,1,17,13,30,106.0,197.0,1.4,17.3,248.0,165.45,126.54
2018,1,17,13,45,127.5,195.0,1.35,17.25,254.0,155.86,118.36
2018,1,17,14,0,149.0,193.0,1.3,17.2,260.0,143.44,109.92
2018,1,17,14,15,92.0,156.0,1.25,17.0,196.5,112.0,92.25
2018,1,17,14,30,35.0,119.0,1.2,16.8,133.0,91.96,75.19
2018,1,17,14,45,51.0,125.5,1.1,16.65,144.0,95.64,78.57
2018,1,17,15,0,67.0,132.0,1.0,16.5,155.0,98.73,81.38
2018,1,17,15,15,64.0,120.0,1.0,16.5,140.0,90.17,73.97
2018,1,17,15,30,61.0,108.0,1.0,16.5,125.0,81.42,66.31
2018,1,17,15,45,50.0,92.0,0.85,15.6,104.5,70.0,56.38
2018,1,17,16,0,39.0,76.0,0.7,14.7,84.0,58.38,46.06
2018,1,17,16,15,26.5,59.5,0.75,14.35,64.5,46.24,34.98
2018,1,17,16,30,14.0,43.0,0.8,14.0,45.0,33.91,23.49
2018,1,17,16,45,17.0,27.5,0.8,13.7,29.0,22.11,10.35
2018,1,17,17,0,20.0,12.0,0.8,13.4,13.0,10.24,0.0
2018,1,17,17,15,10.0,6.0,0.8,13.25,6.5,5.12,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.6,1.0,0.85,0.0
2018,1,18,7,45,0.0,3.0,1.55,11.85,3.0,2.46,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,4.1,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.25,6.5,5.33,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.4,8.0,6.57,0.0
2018,1,18,8,45,0.0,9.5,1.75,12.55,9.5,7.8,1.08
2018,1,18,9,0,0.0,11.0,1.8,12.7,11.0,9.04,2.18
2018,1,18,9,15,0.0,29.5,1.85,12.85,29.5,24.33,15.43
2018,1,18,9,30,0.0,48.0,1.9,13.0,48.0,39.69,28.66
2018,1,18,9,45,0.0,51.0,1.95,13.1,51.0,42.19,30.75
2018,1,18,10,0,0.0,54.0,2.0,13.2,54.0,44.69,32.83
2018,1,18,10,15,1.0,57.0,2.05,13.35,57.5,47.85,35.47
2018,1,18,10,30,2.0,60.0,2.1,13.5,61.0,50.96,38.06
2018,1,18,10,45,1.0,45.5,2.2,13.6,46.0,38.25,27.13
2018,1,18,11,0,0.0,31.0,2.3,13.7,31.0,25.62,16.29
2018,1,18,11,15,0.0,43.0,2.35,13.8,43.0,35.58,24.75
2018,1,18,11,30,0.0,55.0,2.4,13.9,55.0,45.57,33.19
2018,1,18,11,45,0.0,73.0,2.45,14.0,73.0,60.58,45.84
2018,1,18,12,0,0.0,91.0,2.5,14.1,91.0,75.63,58.45
2018,1,18,12,15,6.5,97.5,2.55,14.2,101.0,83.59,65.0
2018,1,18,12,30,13.0,104.0,2.6,14.3,111.0,90.87,70.9
2018,1,18,12,45,9.0,125.0,2.7,14.35,130.0,105.86,83.41
2018,1,18,13,0,5.0,146.0,2.8,14.4,149.0,120.53,95.69
2018,1,18,13,15,5.0,137.5,2.85,14.35,140.0,113.0,89.46
2018,1,18,13,30,5.0,129.0,2.9,14.3,131.0,105.59,83.38
2018,1,18,13,45,6.0,125.0,2.9,14.25,127.5,101.74,80.25
2018,1,18,14,0,7.0,121.0,2.9,14.2,124.0,97.74,77.09
2018,1,18,14,15,26.5,130.0,2.85,14.05,141.0,99.57,82.68
2018,1,18,14,30,46.0,139.0,2.8,13.9,158.0,104.89,87.52
2018,1,18,14,45,33.0,118.5,2.75,13.7,131.5,91.08,75.55
2018,1,18,15,0,20.0,98.0,2.7,13.5,105.0,76.8,63.08
2018,1,18,15,15,15.5,79.5,2.7,13.5,84.5,64.76,52.43
2018,1,18,15,30,11.0,61.0,2.7,13.5,64.0,50.46,39.67
2018,1,18,15,45,5.5,42.5,2.5,13.0,44.0,35.16,25.97
2018,1,18,16,0,0.0,24.0,2.3,12.5,24.0,19.77,12.09
2018,1,18,16,15,0.0,18.0,2.35,12.3,18.0,14.81,7.51
2018,1,18,16,30,0.0,12.0,2.4,12.1,12.0,9.86,2.91
2018,1,18,16,45,0.0,7.5,2.45,11.9,7.5,6.15,0.0
2018,1,18,17,0,0.0,3.0,2.5,11.7,3.0,2.56,0.0
2018,1,18,17,15,0.0,1.5,2.55,11.55,1.5,1.28,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.7,7.55,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.7,8.2,11.0,52.31,0.0
2018,1,19,7,45,203.0,23.0,1.7,8.85,40.5,190.22,23.51
2018,1,19,8,0,338.0,36.0,1.7,9.5,70.0,312.57,244.39
2018,1,19,8,15,433.0,44.0,1.8,9.85,109.5,390.31,321.69
2018,1,19,8,30,528.0,52.0,1.9,10.2,149.0,467.49,388.91
2018,1,19,8,45,586.5,57.0,2.0,10.6,190.0,514.49,429.13
2018,1,19,9,0,645.0,62.0,2.1,11.0,231.0,559.21,465.74
2018,1,19,9,15,684.0,65.5,2.1,11.25,270.0,585.73,486.35
2018,1,19,9,30,723.0,69.0,2.1,11.5,309.0,605.2,500.69
2018,1,19,9,45,750.0,72.0,2.1,11.8,344.0,617.29,508.39
2018,1,19,10,0,777.0,75.0,2.1,12.1,379.0,625.8,512.91
2018,1,19,10,15,796.0,77.0,2.1,12.3,409.0,624.19,509.56
2018,1,19,10,30,815.0,79.0,2.1,12.5,439.0,618.96,503.26
2018,1,19,10,45,828.5,80.0,2.1,12.7,462.5,605.58,490.52
2018,1,19,11,0,842.0,81.0,2.1,12.9,486.0,588.71,474.88
2018,1,19,11,15,840.0,84.5,2.1,13.0,499.5,562.4,451.79
2018,1,19,11,30,838.0,88.0,2.1,13.1,513.0,533.47,426.33
2018,1,19,11,45,643.5,121.5,2.15,13.2,451.5,437.76,349.38
2018,1,19,12,0,449.0,155.0,2.2,13.3,390.0,347.32,276.68
2018,1,19,12,15,347.5,185.5,2.3,13.3,367.5,303.65,240.74
2018,1,19,12,30,246.0,216.0,2.4,13.3,345.0,272.13,215.08
2018,1,19,12,45,327.5,204.0,2.45,13.3,373.5,271.05,210.43
2018,1,19,13,0,409.0,192.0,2.5,13.3,402.0,263.21,199.02
2018,1,19,13,15,501.0,166.0,2.6,13.25,416.5,236.85,171.5
2018,1,19,13,30,593.0,140.0,2.7,13.2,431.0,203.53,138.52
2018,1,19,13,45,548.5,139.5,2.75,13.15,400.0,159.8,105.84
2018,1,19,14,0,504.0,139.0,2.8,13.1,369.0,122.17,83.84
2018,1,19,14,15,402.0,147.5,2.85,12.9,324.0,100.41,83.73
2018,1,19,14,30,300.0,156.0,2.9,12.7,279.0,109.48,91.96
2018,1,19,14,45,394.5,127.5,2.9,12.55,275.5,89.03,74.06
2018,1,19,15,0,489.0,99.0,2.9,12.4,272.0,71.7,58.81
2018,1,19,15,15,586.0,80.0,2.9,12.4,264.5,60.82,49.14
2018,1,19,15,30,683.0,61.0,2.9,12.4,257.0,52.27,41.47
2018,1,19,15,45,639.0,57.0,2.65,11.55,218.0,45.29,35.26
2018,1,19,16,0,595.0,53.0,2.4,10.7,179.0,42.65,32.81
2018,1,19,16,15,521.0,46.0,2.35,10.2,138.0,37.4,27.81
2018,1,19,16,30,447.0,39.0,2.3,9.7,97.0,32.16,22.57
2018,1,19,16,45,313.0,29.0,2.3,9.2,62.0,24.08,13.23
2018,1,19,17,0,179.0,19.0,2.3,8.7,27.0,15.95,0.0
2018,1,19,17,15,89.5,9.5,2.3,8.6,13.5,8.11,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.35,4.8,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.4,5.5,13.0,84.95,0.0
2018,1,20,7,45,282.5,20.5,2.45,6.25,44.5,243.05,51.15
2018,1,20,8,0,448.0,30.0,2.5,7.0,76.0,383.32,304.59
2018,1,20,8,15,535.5,36.0,2.55,7.6,117.0,445.24,370.89
2018,1,20,8,30,623.0,42.0,2.6,8.2,158.0,516.62,433.46
2018,1,20,8,45,677.0,46.0,2.6,8.8,200.5,560.54,470.71
2018,1,20,9,0,731.0,50.0,2.6,9.4,243.0,601.88,503.94
2018,1,20,9,15,765.5,52.5,2.7,10.0,282.5,624.69,521.52
2018,1,20,9,30,800.0,55.0,2.8,10.6,322.0,644.25,535.81
2018,1,20,9,45,824.0,57.0,2.9,11.15,357.5,652.43,540.85
2018,1,20,10,0,848.0,59.0,3.0,11.7,393.0,651.52,538.52
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.0,646.62,532.34
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,638.2,523.2
2018,1,20,10,45,889.0,63.5,3.0,12.65,476.5,622.78,508.33
2018,1,20,11,0,899.0,65.0,3.0,13.0,500.0,603.95,490.56
2018,1,20,11,15,905.5,66.0,3.0,13.15,516.5,579.21,468.26
2018,1,20,11,30,912.0,67.0,3.0,13.3,533.0,551.31,443.05
2018,1,20,11,45,914.5,68.0,3.05,13.5,542.0,518.38,413.4
2018,1,20,12,0,917.0,69.0,3.1,13.7,551.0,482.73,380.92
2018,1,20,12,15,914.0,70.5,3.05,13.8,552.0,442.75,344.23
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,400.76,305.2
2018,1,20,12,45,896.5,75.5,3.0,14.0,544.0,355.06,262.88
2018,1,20,13,0,882.0,79.0,3.0,14.1,535.0,308.68,219.8
2018,1,20,13,15,876.0,78.0,2.95,14.1,521.0,256.25,172.08
2018,1,20,13,30,870.0,77.0,2.9,14.1,507.0,206.11,128.06
2018,1,20,13,45,868.5,73.5,2.85,14.05,488.0,154.0,86.86
2018,1,20,14,0,867.0,70.0,2.8,14.0,469.0,107.47,60.05
2018,1,20,14,15,854.0,68.0,2.75,13.85,441.5,56.84,45.03
2018,1,20,14,30,841.0,66.0,2.7,13.7,414.0,55.55,44.02
2018,1,20,14,45,822.0,64.0,2.6,13.55,381.0,54.21,42.93
2018,1,20,15,0,803.0,62.0,2.5,13.4,348.0,52.88,41.84
2018,1,20,15,15,747.0,60.5,2.5,13.4,304.0,51.65,40.77
2018,1,20,15,30,691.0,59.0,2.5,13.4,260.0,50.57,39.8
2018,1,20,15,45,422.5,60.0,2.25,12.2,177.0,45.98,35.8
2018,1,20,16,0,154.0,61.0,2.0,11.0,94.0,46.61,36.35
2018,1,20,16,15,285.5,48.5,2.0,10.4,93.0,36.89,27.37
2018,1,20,16,30,417.0,36.0,2.0,9.8,92.0,29.35,20.18
2018,1,20,16,45,324.5,28.0,2.05,9.15,61.5,23.11,12.91
2018,1,20,17,0,232.0,20.0,2.1,8.5,31.0,16.86,0.0
2018,1,20,17,15,116.0,10.0,2.1,8.3,15.5,8.54,0.0
2018,1,20,17,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.85,7.35,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.5,14.0,76.99,0.0
2018,1,21,7,45,239.0,23.0,0.8,7.65,43.5,217.56,60.18
2018,1,21,8,0,375.0,34.0,0.8,7.8,73.0,338.77,267.1
2018,1,21,8,15,349.0,43.0,0.85,8.05,93.0,333.76,275.75
2018,1,21,8,30,323.0,52.0,0.9,8.3,113.0,320.95,269.52
2018,1,21,8,45,168.0,65.5,0.95,8.55,97.5,209.63,177.19
2018,1,21,9,0,13.0,79.0,1.0,8.8,82.0,80.02,64.22
2018,1,21,9,15,6.5,89.0,1.1,9.15,90.5,83.58,67.33
2018,1,21,9,30,0.0,99.0,1.2,9.5,99.0,87.27,70.17
2018,1,21,9,45,2.5,118.0,1.25,9.8,119.0,106.51,86.52
2018,1,21,10,0,5.0,137.0,1.3,10.1,139.0,125.35,102.29
2018,1,21,10,15,20.5,157.0,1.4,10.4,166.0,153.31,125.85
2018,1,21,10,30,36.0,177.0,1.5,10.7,193.0,190.56,156.71
2018,1,21,10,45,41.5,188.5,1.6,11.0,208.0,201.24,165.02
2018,1,21,11,0,47.0,200.0,1.7,11.3,223.0,211.24,172.78
2018,1,21,11,15,60.5,211.0,1.8,11.55,241.5,224.41,183.18
2018,1,21,11,30,74.0,222.0,1.9,11.8,260.0,236.16,192.24
2018,1,21,11,45,127.0,229.5,1.95,12.0,296.0,268.99,218.23
2018,1,21,12,0,180.0,237.0,2.0,12.2,332.0,289.4,233.32
2018,1,21,12,15,218.0,234.0,2.05,12.35,349.5,289.85,231.93
2018,1,21,12,30,256.0,231.0,2.1,12.5,367.0,289.77,229.58
2018,1,21,12,45,222.0,231.5,2.1,12.6,348.5,259.5,204.12
2018,1,21,13,0,188.0,232.0,2.1,12.7,330.0,234.82,183.67
2018,1,21,13,15,225.5,222.5,2.1,12.75,337.0,221.73,170.42
2018,1,21,13,30,263.0,213.0,2.1,12.8,344.0,202.82,152.5
2018,1,21,13,45,230.5,206.5,2.1,12.85,318.0,177.65,133.75
2018,1,21,14,0,198.0,200.0,2.1,12.9,292.0,153.64,118.04
2018,1,21,14,15,191.5,187.0,2.05,12.8,271.5,131.18,110.53
2018,1,21,14,30,185.0,174.0,2.0,12.7,251.0,123.2,103.82
2018,1,21,14,45,185.5,159.5,1.9,12.65,231.5,114.25,96.15
2018,1,21,15,0,186.0,145.0,1.8,12.6,212.0,105.03,88.2
2018,1,21,15,15,171.0,131.5,1.8,12.6,188.0,95.99,80.31
2018,1,21,15,30,156.0,118.0,1.8,12.6,164.0,86.73,72.12
2018,1,21,15,45,130.5,101.5,1.6,11.9,136.0,75.38,62.11
2018,1,21,16,0,105.0,85.0,1.4,11.2,108.0,63.78,51.67
2018,1,21,16,15,84.0,67.5,1.45,10.95,83.5,51.35,40.19
2018,1,21,16,30,63.0,50.0,1.5,10.7,59.0,38.65,28.3
2018,1,21,16,45,43.5,34.0,1.6,10.45,39.0,26.69,16.08
2018,1,21,17,0,24.0,18.0,1.7,10.2,19.0,14.54,0.0
2018,1,21,17,15,12.0,9.0,1.75,10.15,9.5,7.68,0.0
2018,1,21,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
