Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,931.0,77.0,0.45,11.15,635.0,849.99,647.77
2018,3,4,10,30,943.0,78.0,0.4,11.5,668.0,837.97,636.85
2018,3,4,10,45,951.5,79.0,0.4,11.8,694.0,819.35,622.81
2018,3,4,11,0,960.0,80.0,0.4,12.1,720.0,796.98,606.45
2018,3,4,11,15,965.0,80.5,0.35,12.35,738.0,767.89,584.92
2018,3,4,11,30,970.0,81.0,0.3,12.6,756.0,735.39,559.56
2018,3,4,11,45,972.5,81.5,0.3,12.85,766.0,698.01,530.97
2018,3,4,12,0,975.0,82.0,0.3,13.1,776.0,657.63,499.66
2018,3,4,12,15,972.0,83.5,0.3,13.2,776.5,612.32,464.31
2018,3,4,12,30,969.0,85.0,0.3,13.3,777.0,564.77,426.34
2018,3,4,12,45,962.0,87.5,0.3,13.4,769.5,514.26,385.03
2018,3,4,13,0,955.0,90.0,0.3,13.5,762.0,462.29,341.36
2018,3,4,13,15,951.5,88.5,0.35,13.5,747.0,407.16,294.47
2018,3,4,13,30,948.0,87.0,0.4,13.5,732.0,350.88,245.46
2018,3,4,13,45,941.5,86.0,0.45,13.55,709.5,293.36,195.08
2018,3,4,14,0,935.0,85.0,0.5,13.6,687.0,235.46,145.73
2018,3,4,14,15,925.0,84.0,0.5,13.5,657.0,176.98,100.76
2018,3,4,14,30,915.0,83.0,0.5,13.4,627.0,118.97,67.12
2018,3,4,14,45,901.5,81.0,0.55,13.3,590.5,73.36,59.05
2018,3,4,15,0,888.0,79.0,0.6,13.2,554.0,71.86,58.02
2018,3,4,15,15,868.5,77.0,0.6,13.2,511.5,62.47,49.93
2018,3,4,15,30,849.0,75.0,0.6,13.2,469.0,61.47,49.21
2018,3,4,15,45,822.5,72.0,0.75,12.8,422.0,59.64,47.8
2018,3,4,16,0,796.0,69.0,0.9,12.4,375.0,57.81,46.37
2018,3,4,16,15,756.5,64.5,0.95,11.8,324.5,54.65,43.74
2018,3,4,16,30,717.0,60.0,1.0,11.2,274.0,51.47,41.0
2018,3,4,16,45,657.0,55.5,1.05,10.6,223.5,48.13,38.0
2018,3,4,17,0,597.0,51.0,1.1,10.0,173.0,41.18,31.56
2018,3,4,17,15,498.5,43.0,1.25,9.55,125.5,35.12,25.69
2018,3,4,17,30,400.0,35.0,1.4,9.1,78.0,29.1,19.23
2018,3,4,17,45,243.0,23.0,1.5,8.6,45.0,19.31,0.0
2018,3,4,18,0,86.0,11.0,1.6,8.1,12.0,9.39,0.0
2018,3,4,18,15,43.0,5.5,1.65,7.9,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,2.45,2.95,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,2.6,3.5,2.0,0.0,0.0
2018,3,5,6,45,165.5,16.0,2.7,4.1,27.0,132.36,0.0
2018,3,5,7,0,311.0,29.0,2.8,4.7,52.0,306.69,185.84
2018,3,5,7,15,433.0,37.5,2.9,5.2,96.5,429.3,355.71
2018,3,5,7,30,555.0,46.0,3.0,5.7,141.0,545.65,459.75
2018,3,5,7,45,626.5,51.5,3.1,6.2,192.0,619.81,523.43
2018,3,5,8,0,698.0,57.0,3.2,6.7,243.0,687.44,578.52
2018,3,5,8,15,743.5,61.0,3.25,7.25,294.5,738.15,617.37
2018,3,5,8,30,789.0,65.0,3.3,7.8,346.0,786.55,652.69
2018,3,5,8,45,820.0,68.5,3.35,8.4,395.5,819.14,674.62
2018,3,5,9,0,851.0,72.0,3.4,9.0,445.0,848.53,693.58
2018,3,5,9,15,872.5,74.0,3.35,9.55,489.5,864.3,701.57
2018,3,5,9,30,894.0,76.0,3.3,10.1,534.0,867.84,700.53
2018,3,5,9,45,909.0,77.0,3.25,10.65,572.5,869.64,698.41
2018,3,5,10,0,924.0,78.0,3.2,11.2,611.0,867.66,693.68
2018,3,5,10,15,935.5,79.0,3.1,11.65,644.0,858.94,684.18
2018,3,5,10,30,947.0,80.0,3.0,12.1,677.0,846.34,672.14
2018,3,5,10,45,956.0,80.5,2.95,12.6,703.0,827.36,655.94
2018,3,5,11,0,965.0,81.0,2.9,13.1,729.0,804.61,637.26
2018,3,5,11,15,970.0,82.0,2.75,13.4,747.5,775.8,614.23
2018,3,5,11,30,975.0,83.0,2.6,13.7,766.0,743.53,587.23
2018,3,5,11,45,978.5,82.5,2.45,14.0,776.0,705.5,555.37
2018,3,5,12,0,982.0,82.0,2.3,14.3,786.0,664.43,520.8
2018,3,5,12,15,983.0,81.5,2.25,14.45,787.5,619.1,483.22
2018,3,5,12,30,984.0,81.0,2.2,14.6,789.0,571.27,442.81
2018,3,5,12,45,983.0,80.5,2.1,14.75,782.5,520.21,398.71
2018,3,5,13,0,982.0,80.0,2.0,14.9,776.0,467.23,351.99
2018,3,5,13,15,978.0,79.5,1.95,15.0,761.0,411.49,302.26
2018,3,5,13,30,974.0,79.0,1.9,15.1,746.0,354.57,250.74
2018,3,5,13,45,968.0,78.0,1.9,15.15,723.0,295.86,197.9
2018,3,5,14,0,962.0,77.0,1.9,15.2,700.0,236.68,146.32
2018,3,5,14,15,953.0,76.0,1.85,15.15,670.0,176.91,99.43
2018,3,5,14,30,944.0,75.0,1.8,15.1,640.0,117.48,64.09
2018,3,5,14,45,931.5,73.0,1.8,15.05,603.0,68.62,54.58
2018,3,5,15,0,919.0,71.0,1.8,15.0,566.0,67.02,53.4
2018,3,5,15,15,901.0,69.0,1.8,15.0,523.0,65.27,52.01
2018,3,5,15,30,883.0,67.0,1.8,15.0,480.0,63.44,50.55
2018,3,5,15,45,857.5,65.0,1.6,14.55,433.0,61.42,49.01
2018,3,5,16,0,832.0,63.0,1.4,14.1,386.0,53.52,42.22
2018,3,5,16,15,795.5,59.5,1.3,13.35,335.5,50.99,40.19
2018,3,5,16,30,759.0,56.0,1.2,12.6,285.0,48.46,38.07
2018,3,5,16,45,680.5,53.0,1.15,11.85,230.5,46.07,35.97
2018,3,5,17,0,602.0,50.0,1.1,11.1,176.0,40.31,30.67
2018,3,5,17,15,510.0,41.5,1.15,10.65,128.0,33.81,24.47
2018,3,5,17,30,418.0,33.0,1.2,10.2,80.0,27.28,17.75
2018,3,5,17,45,266.0,22.0,1.25,9.75,46.5,18.33,1.44
2018,3,5,18,0,114.0,11.0,1.3,9.3,13.0,9.39,0.0
2018,3,5,18,15,57.0,5.5,1.3,9.15,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.0,2.25,5.5,1.5,0.0,0.0
2018,3,6,6,30,24.0,4.0,2.3,6.1,3.0,0.0,0.0
2018,3,6,6,45,152.0,16.0,2.35,6.7,26.5,123.22,0.0
2018,3,6,7,0,280.0,28.0,2.4,7.3,50.0,288.64,191.73
2018,3,6,7,15,354.5,38.0,2.5,7.85,87.0,370.64,306.64
2018,3,6,7,30,429.0,48.0,2.6,8.4,124.0,449.3,378.26
2018,3,6,7,45,494.0,58.0,2.65,8.95,172.0,521.92,440.14
2018,3,6,8,0,559.0,68.0,2.7,9.5,220.0,594.91,499.14
2018,3,6,8,15,608.5,74.0,2.75,10.05,269.0,649.11,540.78
2018,3,6,8,30,658.0,80.0,2.8,10.6,318.0,701.72,579.54
2018,3,6,8,45,660.5,93.0,2.85,11.15,359.0,720.43,591.3
2018,3,6,9,0,663.0,106.0,2.9,11.7,400.0,735.8,600.38
2018,3,6,9,15,735.5,100.0,2.8,12.2,456.0,785.61,634.16
2018,3,6,9,30,808.0,94.0,2.7,12.7,512.0,827.47,660.95
2018,3,6,9,45,860.5,86.5,2.65,13.25,561.0,851.34,674.51
2018,3,6,10,0,913.0,79.0,2.6,13.8,610.0,862.66,679.13
2018,3,6,10,15,922.0,80.5,2.5,14.2,641.5,852.61,668.73
2018,3,6,10,30,931.0,82.0,2.4,14.6,673.0,838.8,656.06
2018,3,6,10,45,938.5,82.5,2.3,15.05,698.0,818.98,639.25
2018,3,6,11,0,946.0,83.0,2.2,15.5,723.0,795.52,620.12
2018,3,6,11,15,950.5,84.0,2.1,15.85,741.0,766.85,597.71
2018,3,6,11,30,955.0,85.0,2.0,16.2,759.0,734.82,571.53
2018,3,6,11,45,947.5,89.5,1.9,16.5,765.5,695.25,539.25
2018,3,6,12,0,940.0,94.0,1.8,16.8,772.0,653.29,504.84
2018,3,6,12,15,950.0,90.0,1.7,17.05,776.5,611.24,470.0
2018,3,6,12,30,960.0,86.0,1.6,17.3,781.0,566.12,432.02
2018,3,6,12,45,958.0,86.0,1.5,17.55,774.5,516.01,389.38
2018,3,6,13,0,956.0,86.0,1.4,17.8,768.0,464.11,344.36
2018,3,6,13,15,948.0,86.5,1.3,17.9,751.5,408.91,296.12
2018,3,6,13,30,940.0,87.0,1.2,18.0,735.0,352.97,246.55
2018,3,6,13,45,928.0,87.5,1.05,18.15,710.0,295.57,195.85
2018,3,6,14,0,916.0,88.0,0.9,18.3,685.0,238.35,146.97
2018,3,6,14,15,882.5,91.5,0.85,18.3,646.0,180.9,103.67
2018,3,6,14,30,849.0,95.0,0.8,18.3,607.0,118.24,65.74
2018,3,6,14,45,828.0,91.5,0.75,18.35,566.5,70.06,55.01
2018,3,6,15,0,807.0,88.0,0.7,18.4,526.0,68.25,53.68
2018,3,6,15,15,798.0,82.0,0.7,18.4,487.0,64.8,50.86
2018,3,6,15,30,789.0,76.0,0.7,18.4,448.0,61.21,47.9
2018,3,6,15,45,742.0,76.5,0.55,18.0,399.0,61.87,48.7
2018,3,6,16,0,695.0,77.0,0.4,17.6,350.0,57.54,45.13
2018,3,6,16,15,636.0,75.0,0.4,17.0,299.5,56.59,44.51
2018,3,6,16,30,577.0,73.0,0.4,16.4,249.0,55.84,44.0
2018,3,6,16,45,488.5,68.0,0.4,15.75,198.5,52.71,41.27
2018,3,6,17,0,400.0,63.0,0.4,15.1,148.0,47.77,36.77
2018,3,6,17,15,330.0,51.0,0.55,14.55,108.5,39.02,28.66
2018,3,6,17,30,260.0,39.0,0.7,14.0,69.0,30.11,19.97
2018,3,6,17,45,167.0,25.0,0.8,13.45,40.5,19.44,3.71
2018,3,6,18,0,74.0,11.0,0.9,12.9,12.0,9.39,0.0
2018,3,6,18,15,37.0,5.5,0.95,12.6,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.45,9.45,2.0,1.71,0.0
2018,3,7,7,0,0.0,4.0,1.4,9.5,4.0,3.28,0.0
2018,3,7,7,15,0.0,5.0,1.4,9.9,5.0,4.1,0.0
2018,3,7,7,30,0.0,6.0,1.4,10.3,6.0,4.92,0.0
2018,3,7,7,45,0.0,11.0,1.4,10.7,11.0,9.04,2.22
2018,3,7,8,0,0.0,16.0,1.4,11.1,16.0,13.16,5.84
2018,3,7,8,15,0.0,24.0,1.3,11.7,24.0,19.78,11.58
2018,3,7,8,30,0.0,32.0,1.2,12.3,32.0,26.41,17.27
2018,3,7,8,45,1.5,49.0,1.1,12.85,49.5,41.84,30.5
2018,3,7,9,0,3.0,66.0,1.0,13.4,67.0,57.32,43.58
2018,3,7,9,15,103.0,142.0,1.15,14.1,195.5,241.47,199.18
2018,3,7,9,30,203.0,218.0,1.3,14.8,324.0,410.73,332.77
2018,3,7,9,45,237.0,237.5,1.4,15.5,370.0,471.14,376.49
2018,3,7,10,0,271.0,257.0,1.5,16.2,416.0,510.95,404.81
2018,3,7,10,15,297.5,264.0,1.65,16.7,447.0,528.21,416.71
2018,3,7,10,30,324.0,271.0,1.8,17.2,478.0,543.16,426.92
2018,3,7,10,45,379.0,267.0,2.0,17.65,518.5,566.39,444.09
2018,3,7,11,0,434.0,263.0,2.2,18.1,559.0,598.23,466.89
2018,3,7,11,15,604.5,207.0,2.25,18.35,630.5,650.58,506.18
2018,3,7,11,30,775.0,151.0,2.3,18.6,702.0,685.63,531.52
2018,3,7,11,45,855.0,121.0,2.4,18.8,736.0,671.94,520.23
2018,3,7,12,0,935.0,91.0,2.5,19.0,770.0,650.03,502.45
2018,3,7,12,15,944.0,88.0,2.55,19.1,774.5,608.58,468.76
2018,3,7,12,30,953.0,85.0,2.6,19.2,779.0,564.13,431.93
2018,3,7,12,45,951.5,84.0,2.6,19.3,772.0,513.69,389.35
2018,3,7,13,0,950.0,83.0,2.6,19.4,765.0,461.49,344.24
2018,3,7,13,15,946.5,82.0,2.6,19.4,750.0,407.01,296.36
2018,3,7,13,30,943.0,81.0,2.6,19.4,735.0,351.39,246.66
2018,3,7,13,45,937.5,79.5,2.65,19.4,712.5,293.99,195.5
2018,3,7,14,0,932.0,78.0,2.7,19.4,690.0,236.14,145.39
2018,3,7,14,15,922.5,76.5,2.7,19.25,659.5,177.56,99.47
2018,3,7,14,30,913.0,75.0,2.7,19.1,629.0,119.44,64.17
2018,3,7,14,45,899.5,73.0,2.7,18.9,592.0,68.08,53.26
2018,3,7,15,0,886.0,71.0,2.7,18.7,555.0,66.51,52.13
2018,3,7,15,15,868.0,69.0,2.7,18.7,513.5,64.81,50.8
2018,3,7,15,30,850.0,67.0,2.7,18.7,472.0,63.02,49.4
2018,3,7,15,45,797.5,70.0,2.45,17.9,420.0,57.61,44.99
2018,3,7,16,0,745.0,73.0,2.2,17.1,368.0,60.11,47.46
2018,3,7,16,15,555.5,88.0,2.05,16.4,292.0,65.41,52.36
2018,3,7,16,30,366.0,103.0,1.9,15.7,216.0,74.17,60.27
2018,3,7,16,45,293.5,90.0,1.75,15.0,170.5,65.52,52.7
2018,3,7,17,0,221.0,77.0,1.6,14.3,125.0,57.92,45.84
2018,3,7,17,15,168.0,59.5,1.65,13.9,90.5,45.28,34.23
2018,3,7,17,30,115.0,42.0,1.7,13.5,56.0,32.37,22.03
2018,3,7,17,45,71.0,25.5,1.7,13.1,33.0,19.94,5.53
2018,3,7,18,0,27.0,9.0,1.7,12.7,10.0,7.68,0.0
2018,3,7,18,15,13.5,4.5,1.7,12.6,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,0.9,11.5,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,0.9,11.8,3.0,0.0,0.0
2018,3,8,6,45,4.0,7.5,0.9,12.1,7.5,9.31,0.0
2018,3,8,7,0,0.0,12.0,0.9,12.4,12.0,9.87,1.7
2018,3,8,7,15,42.5,25.0,0.9,12.65,33.0,64.66,49.98
2018,3,8,7,30,85.0,38.0,0.9,12.9,54.0,128.74,106.28
2018,3,8,7,45,141.0,59.0,0.9,13.1,94.5,204.26,171.54
2018,3,8,8,0,197.0,80.0,0.9,13.3,135.0,279.2,234.42
2018,3,8,8,15,120.0,82.5,0.95,13.55,118.0,197.38,165.02
2018,3,8,8,30,43.0,85.0,1.0,13.8,101.0,117.62,96.03
2018,3,8,8,45,22.5,87.5,1.0,14.1,96.0,100.93,81.07
2018,3,8,9,0,2.0,90.0,1.0,14.4,91.0,77.31,60.09
2018,3,8,9,15,43.0,145.0,1.0,14.6,167.5,176.87,143.87
2018,3,8,9,30,84.0,200.0,1.0,14.8,244.0,269.86,218.8
2018,3,8,9,45,139.5,230.5,1.0,15.05,310.0,362.73,291.33
2018,3,8,10,0,195.0,261.0,1.0,15.3,376.0,435.19,345.94
2018,3,8,10,15,227.5,275.5,1.0,15.55,417.0,467.58,368.99
2018,3,8,10,30,260.0,290.0,1.0,15.8,458.0,512.44,400.9
2018,3,8,10,45,303.5,294.0,1.0,16.05,497.0,536.03,417.2
2018,3,8,11,0,347.0,298.0,1.0,16.3,536.0,556.11,430.82
2018,3,8,11,15,360.5,302.5,1.05,16.6,555.0,551.27,426.03
2018,3,8,11,30,374.0,307.0,1.1,16.9,574.0,544.14,419.7
2018,3,8,11,45,384.0,299.0,1.15,17.2,576.5,521.3,401.96
2018,3,8,12,0,394.0,291.0,1.2,17.5,579.0,497.0,382.96
2018,3,8,12,15,623.5,206.0,1.25,17.65,662.5,536.94,412.09
2018,3,8,12,30,853.0,121.0,1.3,17.8,746.0,546.84,416.32
2018,3,8,12,45,889.0,108.5,1.35,17.95,755.0,507.62,382.73
2018,3,8,13,0,925.0,96.0,1.4,18.1,764.0,464.14,344.82
2018,3,8,13,15,913.5,98.0,1.45,18.0,746.5,410.09,298.48
2018,3,8,13,30,902.0,100.0,1.5,17.9,729.0,355.66,250.9
2018,3,8,13,45,839.0,117.5,1.5,17.8,688.5,294.62,199.65
2018,3,8,14,0,776.0,135.0,1.5,17.7,648.0,243.75,158.18
2018,3,8,14,15,665.5,159.5,1.5,17.55,585.5,189.82,120.31
2018,3,8,14,30,555.0,184.0,1.5,17.4,523.0,154.13,103.16
2018,3,8,14,45,674.0,142.0,1.5,17.25,530.0,93.12,75.02
2018,3,8,15,0,793.0,100.0,1.5,17.1,537.0,76.19,60.78
2018,3,8,15,15,713.0,109.5,1.5,17.1,480.0,75.9,60.71
2018,3,8,15,30,633.0,119.0,1.5,17.1,423.0,83.09,67.12
2018,3,8,15,45,614.5,111.0,1.45,16.7,382.0,79.18,64.01
2018,3,8,16,0,596.0,103.0,1.4,16.3,341.0,75.1,60.72
2018,3,8,16,15,584.0,89.0,1.3,15.7,297.5,66.31,53.28
2018,3,8,16,30,572.0,75.0,1.2,15.1,254.0,57.11,45.33
2018,3,8,16,45,554.0,66.5,1.15,14.5,215.0,51.76,40.65
2018,3,8,17,0,536.0,58.0,1.1,13.9,176.0,46.19,35.58
2018,3,8,17,15,358.5,50.5,1.2,13.4,120.5,40.45,30.13
2018,3,8,17,30,181.0,43.0,1.3,12.9,65.0,32.79,22.58
2018,3,8,17,45,136.0,28.0,1.35,12.4,40.0,21.65,7.85
2018,3,8,18,0,91.0,13.0,1.4,11.9,15.0,11.1,0.0
2018,3,8,18,15,45.5,6.5,1.45,11.7,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,15,23.0,3.0,1.5,9.3,3.0,0.0,0.0
2018,3,9,6,30,46.0,6.0,1.6,9.7,6.0,5.12,0.0
2018,3,9,6,45,158.0,18.0,1.65,10.1,30.5,164.7,0.0
2018,3,9,7,0,270.0,30.0,1.7,10.5,55.0,293.2,221.87
2018,3,9,7,15,256.0,43.5,1.8,10.9,79.0,299.77,247.77
2018,3,9,7,30,242.0,57.0,1.9,11.3,103.0,308.16,258.92
2018,3,9,7,45,232.5,69.5,2.0,11.65,124.5,317.49,268.35
2018,3,9,8,0,223.0,82.0,2.1,12.0,146.0,304.41,258.29
2018,3,9,8,15,197.5,116.0,2.05,12.5,180.5,327.13,275.07
2018,3,9,8,30,172.0,150.0,2.0,13.0,215.0,327.75,273.4
2018,3,9,8,45,113.0,158.5,2.0,13.5,203.5,280.53,232.17
2018,3,9,9,0,54.0,167.0,2.0,14.0,192.0,215.88,176.7
2018,3,9,9,15,94.5,197.5,1.9,14.5,246.0,282.0,230.68
2018,3,9,9,30,135.0,228.0,1.8,15.0,300.0,363.93,294.8
2018,3,9,9,45,258.5,231.5,1.75,15.55,381.5,483.69,388.09
2018,3,9,10,0,382.0,235.0,1.7,16.1,463.0,581.51,460.89
2018,3,9,10,15,473.0,220.0,1.7,16.4,517.5,644.54,506.03
2018,3,9,10,30,564.0,205.0,1.7,16.7,572.0,685.7,534.93
2018,3,9,10,45,554.5,218.0,1.7,17.0,590.0,670.75,521.39
2018,3,9,11,0,545.0,231.0,1.7,17.3,608.0,653.56,506.8
2018,3,9,11,15,545.5,238.0,1.75,17.45,623.0,635.86,492.67
2018,3,9,11,30,546.0,245.0,1.8,17.6,638.0,615.89,476.74
2018,3,9,11,45,495.0,269.0,1.8,17.75,629.0,575.41,444.75
2018,3,9,12,0,444.0,293.0,1.8,17.9,620.0,535.98,413.58
2018,3,9,12,15,387.0,310.5,1.8,17.95,595.5,485.53,374.44
2018,3,9,12,30,330.0,328.0,1.8,18.0,571.0,444.36,342.05
2018,3,9,12,45,269.0,338.0,1.8,18.0,535.0,399.18,306.81
2018,3,9,13,0,208.0,348.0,1.8,18.0,499.0,359.57,276.02
2018,3,9,13,15,192.5,342.0,1.8,17.95,479.5,331.24,253.53
2018,3,9,13,30,177.0,336.0,1.8,17.9,460.0,304.4,232.13
2018,3,9,13,45,156.5,325.0,1.8,17.85,432.0,274.73,208.91
2018,3,9,14,0,136.0,314.0,1.8,17.8,404.0,247.52,188.05
2018,3,9,14,15,148.0,299.5,1.8,17.7,393.5,225.14,170.33
2018,3,9,14,30,160.0,285.0,1.8,17.6,383.0,201.64,153.38
2018,3,9,14,45,173.0,261.0,1.75,17.5,361.5,173.08,142.46
2018,3,9,15,0,186.0,237.0,1.7,17.4,340.0,160.48,132.32
2018,3,9,15,15,322.5,199.5,1.7,17.4,362.0,134.14,110.4
2018,3,9,15,30,459.0,162.0,1.7,17.4,384.0,108.38,88.73
2018,3,9,15,45,445.5,148.0,1.7,16.85,346.0,100.89,82.75
2018,3,9,16,0,432.0,134.0,1.7,16.3,308.0,93.08,76.38
2018,3,9,16,15,376.5,122.5,1.6,15.75,260.5,86.17,70.67
2018,3,9,16,30,321.0,111.0,1.5,15.2,213.0,79.08,64.68
2018,3,9,16,45,285.5,95.0,1.4,14.65,174.0,70.75,57.41
2018,3,9,17,0,250.0,79.0,1.3,14.1,135.0,59.51,47.34
2018,3,9,17,15,205.5,62.0,1.3,13.75,100.0,47.25,36.09
2018,3,9,17,30,161.0,45.0,1.3,13.4,65.0,34.72,24.28
2018,3,9,17,45,103.5,29.0,1.3,13.05,39.5,22.6,9.5
2018,3,9,18,0,46.0,13.0,1.3,12.7,14.0,11.1,0.0
2018,3,9,18,15,23.0,6.5,1.3,12.55,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.5,0.45,10.75,3.5,2.87,0.0
2018,3,10,7,0,0.0,6.0,0.3,10.9,6.0,4.92,0.0
2018,3,10,7,15,0.0,7.5,0.35,11.15,7.5,6.15,0.0
2018,3,10,7,30,0.0,9.0,0.4,11.4,9.0,7.39,0.75
2018,3,10,7,45,0.0,11.5,0.5,11.6,11.5,9.45,2.59
2018,3,10,8,0,0.0,14.0,0.6,11.8,14.0,11.52,4.4
2018,3,10,8,15,0.0,30.0,0.5,12.05,30.0,24.75,15.91
2018,3,10,8,30,0.0,46.0,0.4,12.3,46.0,38.03,27.34
2018,3,10,8,45,0.0,55.5,0.3,12.5,55.5,45.95,34.02
2018,3,10,9,0,0.0,65.0,0.2,12.7,65.0,53.88,40.64
2018,3,10,9,15,0.5,96.0,0.2,13.0,96.5,80.99,63.29
2018,3,10,9,30,1.0,127.0,0.2,13.3,128.0,109.64,86.7
2018,3,10,9,45,3.0,155.0,0.25,13.55,157.0,136.8,108.57
2018,3,10,10,0,5.0,183.0,0.3,13.8,186.0,163.71,129.92
2018,3,10,10,15,2.5,163.0,0.3,14.0,164.5,141.76,111.66
2018,3,10,10,30,0.0,143.0,0.3,14.2,143.0,121.08,94.67
2018,3,10,10,45,0.5,145.5,0.35,14.35,146.0,123.29,96.39
2018,3,10,11,0,1.0,148.0,0.4,14.5,149.0,125.47,98.02
2018,3,10,11,15,4.0,169.5,0.4,14.6,172.5,145.82,114.31
2018,3,10,11,30,7.0,191.0,0.4,14.7,196.0,165.66,129.96
2018,3,10,11,45,5.5,188.5,0.4,14.75,192.5,161.61,126.47
2018,3,10,12,0,4.0,186.0,0.4,14.8,189.0,157.74,123.28
2018,3,10,12,15,3.5,181.0,0.45,14.85,183.5,152.53,119.13
2018,3,10,12,30,3.0,176.0,0.5,14.9,178.0,147.44,115.1
2018,3,10,12,45,3.5,177.0,0.55,14.95,179.5,147.8,115.43
2018,3,10,13,0,4.0,178.0,0.6,15.0,181.0,148.04,115.67
2018,3,10,13,15,4.0,182.0,0.6,15.0,185.0,150.34,117.55
2018,3,10,13,30,4.0,186.0,0.6,15.0,189.0,152.48,119.32
2018,3,10,13,45,3.5,174.5,0.6,15.0,177.0,142.49,111.42
2018,3,10,14,0,3.0,163.0,0.6,15.0,165.0,132.68,103.71
2018,3,10,14,15,15.5,200.5,0.6,14.95,210.0,160.67,125.92
2018,3,10,14,30,28.0,238.0,0.6,14.9,255.0,174.37,136.74
2018,3,10,14,45,36.0,226.0,0.55,14.85,247.0,161.32,133.25
2018,3,10,15,0,44.0,214.0,0.5,14.8,239.0,153.78,127.26
2018,3,10,15,15,54.0,207.5,0.5,14.8,235.5,149.15,123.72
2018,3,10,15,30,64.0,201.0,0.5,14.8,232.0,144.25,119.92
2018,3,10,15,45,77.5,183.5,0.35,14.6,217.5,133.01,110.64
2018,3,10,16,0,91.0,166.0,0.2,14.4,203.0,121.45,101.02
2018,3,10,16,15,112.5,145.5,0.3,14.1,185.5,104.66,86.98
2018,3,10,16,30,134.0,125.0,0.4,13.8,168.0,91.54,75.84
2018,3,10,16,45,113.0,98.5,0.5,13.5,130.5,73.92,60.43
2018,3,10,17,0,92.0,72.0,0.6,13.2,93.0,55.63,44.1
2018,3,10,17,15,72.0,55.5,0.65,12.9,69.5,43.43,32.91
2018,3,10,17,30,52.0,39.0,0.7,12.6,46.0,30.99,21.27
2018,3,10,17,45,55.5,25.0,0.75,12.3,29.5,20.15,8.69
2018,3,10,18,0,59.0,11.0,0.8,12.0,13.0,9.39,0.0
2018,3,10,18,15,29.5,5.5,0.75,11.9,6.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,6,15,36.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,11,6,30,72.0,9.0,1.3,8.6,10.0,58.79,0.0
2018,3,11,6,45,210.0,20.5,1.25,9.2,39.0,212.33,0.0
2018,3,11,7,0,348.0,32.0,1.2,9.8,68.0,357.46,280.31
2018,3,11,7,15,437.0,40.0,1.15,10.3,111.0,445.44,364.73
2018,3,11,7,30,526.0,48.0,1.1,10.8,154.0,536.54,439.98
2018,3,11,7,45,308.5,47.0,1.05,11.35,113.5,358.38,300.32
2018,3,11,8,0,91.0,46.0,1.0,11.9,73.0,140.79,117.89
2018,3,11,8,15,45.5,73.5,0.95,12.5,87.0,108.43,89.15
2018,3,11,8,30,0.0,101.0,0.9,13.1,101.0,88.32,69.86
2018,3,11,8,45,0.0,114.0,0.85,13.7,114.0,99.72,79.12
2018,3,11,9,0,0.0,127.0,0.8,14.3,127.0,111.05,88.08
2018,3,11,9,15,5.0,156.0,0.85,14.85,158.5,142.68,113.84
2018,3,11,9,30,10.0,185.0,0.9,15.4,190.0,173.96,138.75
2018,3,11,9,45,19.0,210.0,0.95,15.95,221.0,204.15,162.5
2018,3,11,10,0,28.0,235.0,1.0,16.5,252.0,249.12,197.44
2018,3,11,10,15,96.5,264.0,1.05,16.9,327.0,331.68,262.64
2018,3,11,10,30,165.0,293.0,1.1,17.3,402.0,425.05,333.37
2018,3,11,10,45,369.5,259.0,1.2,17.75,514.5,554.71,431.84
2018,3,11,11,0,574.0,225.0,1.3,18.2,627.0,672.67,517.06
2018,3,11,11,15,688.5,186.5,1.35,18.5,680.5,699.12,534.63
2018,3,11,11,30,803.0,148.0,1.4,18.8,734.0,708.21,540.46
2018,3,11,11,45,853.5,129.5,1.5,19.05,759.0,687.84,524.78
2018,3,11,12,0,904.0,111.0,1.6,19.3,784.0,658.75,502.49
2018,3,11,12,15,814.5,149.0,1.6,19.45,756.0,600.18,456.57
2018,3,11,12,30,725.0,187.0,1.6,19.6,728.0,541.62,410.6
2018,3,11,12,45,740.5,178.5,1.65,19.75,727.0,499.51,376.37
2018,3,11,13,0,756.0,170.0,1.7,19.9,726.0,454.75,338.83
2018,3,11,13,15,804.0,147.0,1.65,19.95,727.5,411.73,300.61
2018,3,11,13,30,852.0,124.0,1.6,20.0,729.0,360.13,254.4
2018,3,11,13,45,884.5,108.0,1.6,20.05,719.0,309.65,208.53
2018,3,11,14,0,917.0,92.0,1.6,20.1,709.0,251.35,157.13
2018,3,11,14,15,897.0,94.0,1.5,20.1,676.0,194.06,112.26
2018,3,11,14,30,877.0,96.0,1.4,20.1,643.0,138.3,77.5
2018,3,11,14,45,855.0,93.0,1.3,20.05,601.0,72.03,56.23
2018,3,11,15,0,833.0,90.0,1.2,20.0,559.0,69.47,54.29
2018,3,11,15,15,824.5,86.0,1.2,20.0,521.0,67.53,52.78
2018,3,11,15,30,816.0,82.0,1.2,20.0,483.0,65.5,51.2
2018,3,11,15,45,797.0,78.0,1.0,19.75,438.5,63.25,49.46
2018,3,11,16,0,778.0,74.0,0.8,19.5,394.0,60.93,47.65
2018,3,11,16,15,738.0,69.5,0.8,19.05,342.5,57.92,45.24
2018,3,11,16,30,698.0,65.0,0.8,18.6,291.0,54.89,42.75
2018,3,11,16,45,642.5,59.5,0.75,18.15,240.0,46.7,35.63
2018,3,11,17,0,587.0,54.0,0.7,17.7,189.0,42.99,32.29
2018,3,11,17,15,500.5,47.0,0.75,17.2,142.0,37.89,27.54
2018,3,11,17,30,414.0,40.0,0.8,16.7,95.0,32.86,22.54
2018,3,11,17,45,276.0,28.5,0.9,16.2,58.5,23.69,11.66
2018,3,11,18,0,138.0,17.0,1.0,15.7,22.0,14.51,0.0
2018,3,11,18,15,69.0,8.5,1.0,15.45,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,6,15,29.0,4.5,1.7,11.3,5.0,0.0,0.0
2018,3,12,6,30,58.0,9.0,1.7,11.7,10.0,49.05,0.0
2018,3,12,6,45,183.5,23.5,1.75,12.05,40.5,200.96,33.22
2018,3,12,7,0,309.0,38.0,1.8,12.4,71.0,333.4,263.93
2018,3,12,7,15,406.0,47.5,1.75,12.8,116.0,431.04,353.36
2018,3,12,7,30,503.0,57.0,1.7,13.2,161.0,531.1,435.88
2018,3,12,7,45,565.5,63.0,1.7,13.55,210.0,599.55,490.12
2018,3,12,8,0,628.0,69.0,1.7,13.9,259.0,667.6,541.31
2018,3,12,8,15,670.0,74.0,1.75,14.65,308.5,715.53,574.79
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,761.55,605.63
2018,3,12,8,45,742.0,82.5,1.85,16.15,405.0,787.55,621.11
2018,3,12,9,0,772.0,86.0,1.9,16.9,452.0,816.28,638.3
2018,3,12,9,15,793.0,89.0,2.05,17.45,495.0,833.07,648.17
2018,3,12,9,30,814.0,92.0,2.2,18.0,538.0,846.33,655.61
2018,3,12,9,45,828.0,94.5,2.35,18.55,575.0,849.19,655.81
2018,3,12,10,0,842.0,97.0,2.5,19.1,612.0,848.33,653.59
2018,3,12,10,15,844.0,101.5,2.55,19.3,640.5,835.9,643.53
2018,3,12,10,30,846.0,106.0,2.6,19.5,669.0,819.99,631.27
2018,3,12,10,45,724.5,159.0,2.7,19.75,653.5,757.18,585.57
2018,3,12,11,0,603.0,212.0,2.8,20.0,638.0,688.85,533.06
2018,3,12,11,15,728.0,165.5,2.8,20.1,691.5,709.55,548.91
2018,3,12,11,30,853.0,119.0,2.8,20.2,745.0,717.29,554.18
2018,3,12,11,45,844.0,123.0,2.85,20.3,749.0,677.69,523.2
2018,3,12,12,0,835.0,127.0,2.9,20.4,753.0,636.14,490.56
2018,3,12,12,15,493.5,230.0,2.95,20.45,600.0,486.68,375.78
2018,3,12,12,30,152.0,333.0,3.0,20.5,447.0,355.71,274.42
2018,3,12,12,45,126.0,329.0,3.05,20.55,423.0,326.22,251.62
2018,3,12,13,0,100.0,325.0,3.1,20.6,399.0,300.03,231.08
2018,3,12,13,15,66.0,287.0,3.1,20.55,335.5,249.92,192.48
2018,3,12,13,30,32.0,249.0,3.1,20.5,272.0,204.69,157.82
2018,3,12,13,45,30.0,254.5,3.15,20.5,275.5,202.79,156.41
2018,3,12,14,0,28.0,260.0,3.2,20.5,279.0,200.45,154.67
2018,3,12,14,15,15.0,192.0,3.2,20.35,202.0,154.75,119.3
2018,3,12,14,30,2.0,124.0,3.2,20.2,125.0,101.62,77.51
2018,3,12,14,45,1.0,108.0,3.2,20.1,108.5,88.93,70.7
2018,3,12,15,0,0.0,92.0,3.2,20.0,92.0,76.42,60.23
2018,3,12,15,15,3.5,92.5,3.2,20.0,94.0,76.69,60.64
2018,3,12,15,30,7.0,93.0,3.2,20.0,96.0,76.87,60.98
2018,3,12,15,45,15.5,95.5,3.05,19.5,102.0,76.24,60.74
2018,3,12,16,0,24.0,98.0,2.9,19.0,108.0,77.79,62.38
2018,3,12,16,15,37.5,99.0,2.75,18.5,112.5,78.06,62.89
2018,3,12,16,30,51.0,100.0,2.6,18.0,117.0,77.94,62.99
2018,3,12,16,45,73.0,95.0,2.45,17.5,114.5,71.57,57.52
2018,3,12,17,0,95.0,90.0,2.3,17.0,112.0,67.28,53.66
2018,3,12,17,15,64.0,69.5,2.35,16.65,82.5,52.7,40.5
2018,3,12,17,30,33.0,49.0,2.4,16.3,53.0,38.34,27.3
2018,3,12,17,45,20.0,30.5,2.45,15.95,32.5,24.31,12.68
2018,3,12,18,0,7.0,12.0,2.5,15.6,12.0,10.24,0.0
2018,3,12,18,15,3.5,6.0,2.55,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,13.4,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.0,2.9,13.3,3.0,2.46,0.0
2018,3,13,7,0,0.0,5.0,2.9,13.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.85,13.15,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.8,13.1,8.0,6.57,0.0
2018,3,13,7,45,0.0,10.0,2.8,13.05,10.0,8.22,1.45
2018,3,13,8,0,0.0,12.0,2.8,13.0,12.0,9.87,2.9
2018,3,13,8,15,0.0,16.0,2.8,13.0,16.0,13.18,5.75
2018,3,13,8,30,0.0,20.0,2.8,13.0,20.0,16.49,8.59
2018,3,13,8,45,0.0,23.0,2.85,13.0,23.0,18.98,10.7
2018,3,13,9,0,0.0,26.0,2.9,13.0,26.0,21.48,12.79
2018,3,13,9,15,0.0,41.0,2.95,13.2,41.0,33.93,23.35
2018,3,13,9,30,0.0,56.0,3.0,13.4,56.0,46.43,33.85
2018,3,13,9,45,0.0,66.5,3.1,13.55,66.5,55.21,41.13
2018,3,13,10,0,0.0,77.0,3.2,13.7,77.0,64.01,48.37
2018,3,13,10,15,0.0,72.0,3.25,13.95,72.0,59.85,44.74
2018,3,13,10,30,0.0,67.0,3.3,14.2,67.0,55.7,41.15
2018,3,13,10,45,7.0,116.5,3.4,14.4,121.5,103.16,80.65
2018,3,13,11,0,14.0,166.0,3.5,14.6,176.0,151.0,119.8
2018,3,13,11,15,72.0,236.0,3.55,14.75,289.0,261.64,210.09
2018,3,13,11,30,130.0,306.0,3.6,14.9,402.0,369.15,294.86
2018,3,13,11,45,144.5,318.5,3.65,15.05,426.5,378.63,301.29
2018,3,13,12,0,159.0,331.0,3.7,15.2,451.0,385.84,306.14
2018,3,13,12,15,148.0,337.0,3.7,15.3,449.0,370.82,293.43
2018,3,13,12,30,137.0,343.0,3.7,15.4,447.0,356.05,281.02
2018,3,13,12,45,159.0,348.5,3.75,15.45,468.0,356.79,280.74
2018,3,13,13,0,181.0,354.0,3.8,15.5,489.0,354.52,277.67
2018,3,13,13,15,126.5,338.0,3.75,15.5,431.5,306.15,239.55
2018,3,13,13,30,72.0,322.0,3.7,15.5,374.0,268.28,210.36
2018,3,13,13,45,137.5,317.5,3.65,15.5,412.5,267.01,206.75
2018,3,13,14,0,203.0,313.0,3.6,15.5,451.0,262.14,199.49
2018,3,13,14,15,202.5,300.5,3.55,15.45,433.5,235.5,178.25
2018,3,13,14,30,202.0,288.0,3.5,15.4,416.0,209.04,159.2
2018,3,13,14,45,237.0,264.5,3.45,15.35,406.0,178.04,148.15
2018,3,13,15,0,272.0,241.0,3.4,15.3,396.0,155.32,129.24
2018,3,13,15,15,266.5,224.5,3.4,15.3,367.0,147.05,122.53
2018,3,13,15,30,261.0,208.0,3.4,15.3,338.0,138.45,115.48
2018,3,13,15,45,237.0,189.5,3.15,14.9,299.0,128.09,107.0
2018,3,13,16,0,213.0,171.0,2.9,14.5,260.0,121.91,102.08
2018,3,13,16,15,168.5,146.5,2.6,14.1,211.5,106.16,88.68
2018,3,13,16,30,124.0,122.0,2.3,13.7,163.0,89.96,74.67
2018,3,13,16,45,63.5,89.0,2.0,13.3,110.0,69.67,56.8
2018,3,13,17,0,3.0,56.0,1.7,12.9,57.0,46.0,35.64
2018,3,13,17,15,1.5,43.0,1.6,12.4,43.5,35.54,26.07
2018,3,13,17,30,0.0,30.0,1.5,11.9,30.0,24.78,16.09
2018,3,13,17,45,6.5,19.5,1.4,11.4,20.0,16.44,7.31
2018,3,13,18,0,13.0,9.0,1.3,10.9,10.0,7.68,0.0
2018,3,13,18,15,6.5,4.5,1.25,10.8,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,6,15,53.5,6.5,1.7,8.75,7.5,0.0,0.0
2018,3,14,6,30,107.0,13.0,1.8,9.3,15.0,88.14,0.0
2018,3,14,6,45,184.0,24.5,1.9,9.8,41.0,208.1,104.54
2018,3,14,7,0,261.0,36.0,2.0,10.3,67.0,293.99,239.25
2018,3,14,7,15,144.5,50.0,2.1,10.55,68.5,201.12,168.18
2018,3,14,7,30,28.0,64.0,2.2,10.8,70.0,90.93,73.58
2018,3,14,7,45,33.0,84.0,2.3,11.0,93.0,117.16,96.7
2018,3,14,8,0,38.0,104.0,2.4,11.2,116.0,142.6,118.52
2018,3,14,8,15,159.0,129.5,2.45,11.25,192.0,294.03,249.1
2018,3,14,8,30,280.0,155.0,2.5,11.3,268.0,448.79,376.15
2018,3,14,8,45,217.5,177.0,2.55,11.4,271.0,415.77,345.87
2018,3,14,9,0,155.0,199.0,2.6,11.5,274.0,361.58,299.72
2018,3,14,9,15,90.5,193.5,2.65,11.55,238.5,272.78,225.44
2018,3,14,9,30,26.0,188.0,2.7,11.6,203.0,204.58,166.92
2018,3,14,9,45,38.0,213.0,2.75,11.6,236.0,238.12,194.47
2018,3,14,10,0,50.0,238.0,2.8,11.6,269.0,270.49,220.49
2018,3,14,10,15,62.0,255.5,2.8,11.65,296.0,293.67,238.81
2018,3,14,10,30,74.0,273.0,2.8,11.7,323.0,315.65,256.01
2018,3,14,10,45,38.5,187.5,2.8,11.8,213.5,199.06,160.84
2018,3,14,11,0,3.0,102.0,2.8,11.9,104.0,87.45,67.9
2018,3,14,11,15,9.0,114.0,2.75,11.95,120.5,101.91,80.13
2018,3,14,11,30,15.0,126.0,2.7,12.0,137.0,119.52,94.72
2018,3,14,11,45,26.5,178.0,2.7,12.05,198.0,170.74,136.76
2018,3,14,12,0,38.0,230.0,2.7,12.1,259.0,219.53,176.09
2018,3,14,12,15,174.5,244.0,2.7,12.2,376.5,312.91,251.6
2018,3,14,12,30,311.0,258.0,2.7,12.3,494.0,381.69,304.5
2018,3,14,12,45,597.0,185.5,2.65,12.35,634.0,441.77,347.99
2018,3,14,13,0,883.0,113.0,2.6,12.4,774.0,472.22,363.96
2018,3,14,13,15,912.0,99.0,2.6,12.45,770.0,422.39,318.22
2018,3,14,13,30,941.0,85.0,2.6,12.5,766.0,368.34,268.09
2018,3,14,13,45,936.5,84.0,2.6,12.6,744.0,311.28,215.71
2018,3,14,14,0,932.0,83.0,2.6,12.7,722.0,253.67,163.89
2018,3,14,14,15,837.5,106.0,2.6,12.7,661.5,191.75,116.31
2018,3,14,14,30,743.0,129.0,2.6,12.7,601.0,139.42,84.07
2018,3,14,14,45,593.5,140.5,2.65,12.75,504.0,94.15,77.23
2018,3,14,15,0,444.0,152.0,2.7,12.8,407.0,97.98,80.8
2018,3,14,15,15,618.0,120.0,2.7,12.8,446.5,80.28,65.5
2018,3,14,15,30,792.0,88.0,2.7,12.8,486.0,69.2,55.94
2018,3,14,15,45,802.0,77.5,2.75,12.65,448.0,62.69,50.38
2018,3,14,16,0,812.0,67.0,2.8,12.5,410.0,55.82,44.44
