Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,15,754.5,67.5,2.7,12.15,355.5,56.3,45.06
2018,3,14,16,30,697.0,68.0,2.6,11.8,301.0,52.41,41.71
2018,3,14,16,45,664.0,60.5,2.5,11.5,252.5,47.44,37.29
2018,3,14,17,0,631.0,53.0,2.4,11.2,204.0,42.28,32.57
2018,3,14,17,15,554.5,46.0,2.4,10.7,155.5,37.12,27.7
2018,3,14,17,30,478.0,39.0,2.4,10.2,107.0,31.97,22.59
2018,3,14,17,45,330.5,29.0,2.4,9.75,67.0,23.98,13.71
2018,3,14,18,0,183.0,19.0,2.4,9.3,27.0,16.22,0.0
2018,3,14,18,15,91.5,9.5,2.4,9.1,13.5,8.11,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.0,2.55,7.05,8.5,0.0,0.0
2018,3,15,6,30,111.0,14.0,2.7,7.7,17.0,92.26,0.0
2018,3,15,6,45,255.5,26.0,2.85,8.35,52.5,267.66,161.83
2018,3,15,7,0,400.0,38.0,3.0,9.0,88.0,410.07,336.43
2018,3,15,7,15,346.0,41.0,3.15,9.25,98.5,378.5,319.79
2018,3,15,7,30,292.0,44.0,3.3,9.5,109.0,341.47,292.66
2018,3,15,7,45,146.0,42.0,3.4,9.8,74.5,201.68,173.33
2018,3,15,8,0,0.0,40.0,3.5,10.1,40.0,33.04,23.14
2018,3,15,8,15,0.0,54.0,3.55,10.2,54.0,44.69,33.27
2018,3,15,8,30,0.0,68.0,3.6,10.3,68.0,56.37,43.26
2018,3,15,8,45,0.0,71.0,3.65,10.45,71.0,58.88,45.26
2018,3,15,9,0,0.0,74.0,3.7,10.6,74.0,61.41,47.25
2018,3,15,9,15,0.0,86.0,3.75,10.75,86.0,71.46,55.65
2018,3,15,9,30,0.0,98.0,3.8,10.9,98.0,81.94,64.34
2018,3,15,9,45,16.0,150.0,3.85,11.05,160.0,143.04,116.09
2018,3,15,10,0,32.0,202.0,3.9,11.2,222.0,217.19,177.49
2018,3,15,10,15,153.0,229.5,4.0,11.35,332.5,359.07,295.69
2018,3,15,10,30,274.0,257.0,4.1,11.5,443.0,493.65,403.48
2018,3,15,10,45,340.5,236.0,4.2,11.65,475.5,512.0,418.08
2018,3,15,11,0,407.0,215.0,4.3,11.8,508.0,540.87,440.75
2018,3,15,11,15,237.0,237.0,4.35,11.85,408.5,404.39,329.47
2018,3,15,11,30,67.0,259.0,4.4,11.9,309.0,273.7,221.17
2018,3,15,11,45,37.0,227.0,4.45,12.0,254.5,220.31,177.37
2018,3,15,12,0,7.0,195.0,4.5,12.1,200.0,167.16,133.38
2018,3,15,12,15,34.0,236.5,4.55,12.1,262.5,218.59,175.62
2018,3,15,12,30,61.0,278.0,4.6,12.1,325.0,262.2,210.67
2018,3,15,12,45,72.0,256.5,4.65,12.1,311.0,244.11,195.69
2018,3,15,13,0,83.0,235.0,4.7,12.1,297.0,225.48,180.15
2018,3,15,13,15,56.0,216.5,4.7,12.05,258.0,194.48,154.87
2018,3,15,13,30,29.0,198.0,4.7,12.0,219.0,166.79,132.61
2018,3,15,13,45,14.5,141.5,4.65,12.0,152.0,117.43,92.32
2018,3,15,14,0,0.0,85.0,4.6,12.0,85.0,70.78,54.08
2018,3,15,14,15,0.0,81.0,4.55,11.95,81.0,67.4,51.38
2018,3,15,14,30,0.0,77.0,4.5,11.9,77.0,64.03,48.65
2018,3,15,14,45,17.0,124.5,4.45,11.9,134.5,97.51,76.79
2018,3,15,15,0,34.0,172.0,4.4,11.9,192.0,128.89,108.14
2018,3,15,15,15,73.5,174.5,4.4,11.9,213.0,130.55,109.83
2018,3,15,15,30,113.0,177.0,4.4,11.9,234.0,125.63,105.83
2018,3,15,15,45,110.5,166.5,4.25,11.75,218.0,119.01,100.38
2018,3,15,16,0,108.0,156.0,4.1,11.6,202.0,112.17,94.67
2018,3,15,16,15,115.5,137.5,4.0,11.45,181.5,100.42,84.54
2018,3,15,16,30,123.0,119.0,3.9,11.3,161.0,88.29,73.93
2018,3,15,16,45,75.0,98.0,3.8,11.15,122.5,73.72,60.94
2018,3,15,17,0,27.0,77.0,3.7,11.0,84.0,60.32,48.79
2018,3,15,17,15,13.5,57.0,3.65,10.8,60.5,45.98,35.61
2018,3,15,17,30,0.0,37.0,3.6,10.6,37.0,30.37,21.18
2018,3,15,17,45,13.0,24.0,3.5,10.4,24.5,19.94,10.66
2018,3,15,18,0,26.0,11.0,3.4,10.2,12.0,8.93,0.0
2018,3,15,18,15,13.0,5.5,3.35,10.1,6.0,4.69,0.0
2018,3,15,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.35,7.8,1.0,0.0,0.0
2018,3,16,6,30,0.0,2.0,2.5,8.0,2.0,1.71,0.0
2018,3,16,6,45,0.0,4.0,2.6,8.25,4.0,3.28,0.0
2018,3,16,7,0,0.0,6.0,2.7,8.5,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.0,2.8,8.6,9.0,7.39,0.74
2018,3,16,7,30,0.0,12.0,2.9,8.7,12.0,9.86,2.97
2018,3,16,7,45,0.0,20.5,3.0,8.8,20.5,16.88,9.17
2018,3,16,8,0,0.0,29.0,3.1,8.9,29.0,23.92,15.35
2018,3,16,8,15,25.0,59.5,3.1,9.0,70.0,75.46,61.36
2018,3,16,8,30,50.0,90.0,3.1,9.1,111.0,129.15,108.34
2018,3,16,8,45,173.5,143.5,3.15,9.25,227.5,334.13,283.55
2018,3,16,9,0,297.0,197.0,3.2,9.4,344.0,506.26,423.11
2018,3,16,9,15,320.0,213.5,3.25,9.55,384.5,539.24,447.05
2018,3,16,9,30,343.0,230.0,3.3,9.7,425.0,570.17,469.81
2018,3,16,9,45,253.0,242.0,3.35,9.8,391.0,494.23,406.65
2018,3,16,10,0,163.0,254.0,3.4,9.9,357.0,401.85,330.51
2018,3,16,10,15,93.5,197.0,3.5,10.1,256.5,275.33,226.71
2018,3,16,10,30,24.0,140.0,3.6,10.3,156.0,145.02,117.28
2018,3,16,10,45,100.5,223.0,3.65,10.45,295.0,295.13,242.26
2018,3,16,11,0,177.0,306.0,3.7,10.6,434.0,426.77,347.29
2018,3,16,11,15,177.5,302.5,3.8,10.75,433.5,412.05,334.43
2018,3,16,11,30,178.0,299.0,3.9,10.9,433.0,397.05,321.91
2018,3,16,11,45,127.5,270.5,4.0,11.05,367.0,325.99,264.12
2018,3,16,12,0,77.0,242.0,4.1,11.2,301.0,260.04,210.14
2018,3,16,12,15,144.0,291.0,4.15,11.3,401.5,331.64,267.71
2018,3,16,12,30,211.0,340.0,4.2,11.4,502.0,393.61,315.69
2018,3,16,12,45,347.0,295.5,4.3,11.55,559.5,407.68,325.14
2018,3,16,13,0,483.0,251.0,4.4,11.7,617.0,407.24,321.21
2018,3,16,13,15,531.0,238.0,4.45,11.7,633.0,382.24,297.05
2018,3,16,13,30,579.0,225.0,4.5,11.7,649.0,351.86,267.47
2018,3,16,13,45,473.5,245.0,4.55,11.75,584.5,298.02,223.35
2018,3,16,14,0,368.0,265.0,4.6,11.8,520.0,260.63,194.59
2018,3,16,14,15,545.0,203.5,4.6,11.75,563.0,212.72,147.19
2018,3,16,14,30,722.0,142.0,4.6,11.7,606.0,148.86,92.36
2018,3,16,14,45,681.0,147.0,4.6,11.6,565.0,103.07,74.99
2018,3,16,15,0,640.0,152.0,4.6,11.5,524.0,99.25,82.33
2018,3,16,15,15,734.0,118.5,4.6,11.5,515.5,80.75,66.25
2018,3,16,15,30,828.0,85.0,4.6,11.5,507.0,67.36,54.58
2018,3,16,15,45,791.0,84.0,4.5,11.2,457.0,67.17,54.64
2018,3,16,16,0,754.0,83.0,4.4,10.9,407.0,67.12,54.83
2018,3,16,16,15,686.5,82.5,4.15,10.6,350.0,61.58,50.06
2018,3,16,16,30,619.0,82.0,3.9,10.3,293.0,61.96,50.57
2018,3,16,16,45,608.0,71.5,3.7,10.0,250.5,55.29,44.61
2018,3,16,17,0,597.0,61.0,3.5,9.7,208.0,48.26,38.19
2018,3,16,17,15,518.5,53.0,3.3,9.35,159.0,42.55,32.78
2018,3,16,17,30,440.0,45.0,3.1,9.0,110.0,36.83,27.11
2018,3,16,17,45,304.5,34.0,2.9,8.7,70.5,28.22,17.87
2018,3,16,18,0,169.0,23.0,2.7,8.4,31.0,17.96,0.0
2018,3,16,18,15,84.5,11.5,2.65,8.25,15.5,9.82,0.0
2018,3,16,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,6,15,61.0,9.0,1.3,6.95,11.0,0.0,0.0
2018,3,17,6,30,122.0,18.0,1.3,7.5,22.0,104.47,0.0
2018,3,17,6,45,245.5,30.0,1.3,8.0,56.5,272.22,193.78
2018,3,17,7,0,369.0,42.0,1.3,8.5,91.0,392.78,322.91
2018,3,17,7,15,280.5,61.5,1.35,8.8,108.5,350.71,294.43
2018,3,17,7,30,192.0,81.0,1.4,9.1,126.0,285.39,242.04
2018,3,17,7,45,175.0,102.0,1.45,9.4,150.5,297.82,252.69
2018,3,17,8,0,158.0,123.0,1.5,9.7,175.0,289.65,245.31
2018,3,17,8,15,238.5,138.5,1.5,9.9,231.0,395.61,332.79
2018,3,17,8,30,319.0,154.0,1.5,10.1,287.0,483.78,402.56
2018,3,17,8,45,290.0,180.0,1.5,10.25,311.5,485.79,400.8
2018,3,17,9,0,261.0,206.0,1.5,10.4,336.0,485.27,397.72
2018,3,17,9,15,259.0,226.5,1.5,10.6,365.0,500.36,407.46
2018,3,17,9,30,257.0,247.0,1.5,10.8,394.0,513.62,415.6
2018,3,17,9,45,321.0,240.0,1.5,11.0,436.0,552.49,445.25
2018,3,17,10,0,385.0,233.0,1.5,11.2,478.0,607.32,485.58
2018,3,17,10,15,383.5,252.0,1.5,11.35,506.0,595.06,474.44
2018,3,17,10,30,382.0,271.0,1.5,11.5,534.0,598.51,475.27
2018,3,17,10,45,372.0,293.0,1.5,11.65,556.5,595.82,471.25
2018,3,17,11,0,362.0,315.0,1.5,11.8,579.0,591.14,465.89
2018,3,17,11,15,284.0,307.0,1.55,11.9,517.0,506.21,400.76
2018,3,17,11,30,206.0,299.0,1.6,12.0,455.0,426.16,338.78
2018,3,17,11,45,126.0,278.0,1.65,12.1,374.0,331.79,264.67
2018,3,17,12,0,46.0,257.0,1.7,12.2,293.0,247.63,197.23
2018,3,17,12,15,67.5,269.5,1.75,12.2,322.0,265.43,211.68
2018,3,17,12,30,89.0,282.0,1.8,12.2,351.0,283.3,225.47
2018,3,17,12,45,106.0,249.0,1.9,12.25,330.5,256.2,203.6
2018,3,17,13,0,123.0,216.0,2.0,12.3,310.0,228.42,180.85
2018,3,17,13,15,65.5,158.5,2.05,12.3,208.5,152.84,120.04
2018,3,17,13,30,8.0,101.0,2.1,12.3,107.0,86.63,66.74
2018,3,17,13,45,95.0,197.5,2.15,12.25,264.0,176.67,137.81
2018,3,17,14,0,182.0,294.0,2.2,12.2,421.0,248.46,191.33
2018,3,17,14,15,141.0,269.5,2.2,12.15,365.5,210.58,162.3
2018,3,17,14,30,100.0,245.0,2.2,12.1,310.0,178.33,139.08
2018,3,17,14,45,85.0,232.5,2.2,12.1,285.5,168.5,134.27
2018,3,17,15,0,70.0,220.0,2.2,12.1,261.0,158.38,133.07
2018,3,17,15,15,239.0,190.0,2.2,12.1,315.0,126.69,106.05
2018,3,17,15,30,408.0,160.0,2.2,12.1,369.0,105.04,87.51
2018,3,17,15,45,530.5,131.0,2.05,11.9,377.0,90.16,74.76
2018,3,17,16,0,653.0,102.0,1.9,11.7,385.0,73.55,60.33
2018,3,17,16,15,640.0,89.5,1.8,11.4,339.0,66.05,53.89
2018,3,17,16,30,627.0,77.0,1.7,11.1,293.0,58.15,46.98
2018,3,17,16,45,613.0,69.0,1.6,10.75,252.0,53.29,42.7
2018,3,17,17,0,599.0,61.0,1.5,10.4,211.0,48.18,38.06
2018,3,17,17,15,520.0,53.0,1.5,9.9,161.5,42.46,32.69
2018,3,17,17,30,441.0,45.0,1.5,9.4,112.0,36.72,27.06
2018,3,17,17,45,312.0,33.5,1.5,8.85,72.0,27.68,17.67
2018,3,17,18,0,183.0,22.0,1.5,8.3,32.0,17.2,0.0
2018,3,17,18,15,91.5,11.0,1.5,8.1,16.0,9.39,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,15,73.0,9.0,1.05,5.8,12.0,0.0,0.0
2018,3,18,6,30,146.0,18.0,1.1,6.2,24.0,122.51,0.0
2018,3,18,6,45,143.0,28.0,1.15,6.6,40.5,192.47,142.92
2018,3,18,7,0,140.0,38.0,1.2,7.0,57.0,180.2,150.4
2018,3,18,7,15,173.0,50.5,1.2,7.5,84.5,223.74,190.9
2018,3,18,7,30,206.0,63.0,1.2,8.0,112.0,268.39,230.37
2018,3,18,7,45,117.0,88.5,1.2,8.5,117.5,209.49,178.43
2018,3,18,8,0,28.0,114.0,1.2,9.0,123.0,145.03,120.53
2018,3,18,8,15,33.0,136.5,1.25,9.65,149.0,172.77,143.77
2018,3,18,8,30,38.0,159.0,1.3,10.3,175.0,199.81,165.61
2018,3,18,8,45,47.0,182.0,1.35,10.95,204.0,230.41,190.07
2018,3,18,9,0,56.0,205.0,1.4,11.6,233.0,260.25,213.42
2018,3,18,9,15,58.0,225.5,1.45,12.0,257.0,279.95,228.18
2018,3,18,9,30,60.0,246.0,1.5,12.4,281.0,298.94,242.25
2018,3,18,9,45,69.0,265.5,1.55,12.8,308.0,322.24,259.84
2018,3,18,10,0,78.0,285.0,1.6,13.2,335.0,344.56,276.43
2018,3,18,10,15,120.5,307.0,1.55,13.45,388.5,413.26,329.36
2018,3,18,10,30,163.0,329.0,1.5,13.7,442.0,461.62,365.36
2018,3,18,10,45,211.0,337.0,1.45,13.95,488.5,496.77,391.11
2018,3,18,11,0,259.0,345.0,1.4,14.2,535.0,540.96,422.83
2018,3,18,11,15,205.0,358.0,1.3,14.3,510.5,484.7,378.34
2018,3,18,11,30,151.0,371.0,1.2,14.4,486.0,443.48,345.63
2018,3,18,11,45,181.0,374.0,1.15,14.45,513.5,452.46,352.17
2018,3,18,12,0,211.0,377.0,1.1,14.5,541.0,458.36,355.74
2018,3,18,12,15,217.5,377.0,1.05,14.4,546.0,444.86,344.68
2018,3,18,12,30,224.0,377.0,1.0,14.3,551.0,430.19,332.71
2018,3,18,12,45,251.5,368.0,1.0,14.2,561.5,417.97,322.58
2018,3,18,13,0,279.0,359.0,1.0,14.1,572.0,400.93,308.24
2018,3,18,13,15,263.0,354.0,1.0,14.0,552.0,367.27,281.41
2018,3,18,13,30,247.0,349.0,1.0,13.9,532.0,339.77,259.23
2018,3,18,13,45,231.5,340.5,1.0,13.8,507.5,308.54,234.24
2018,3,18,14,0,216.0,332.0,1.0,13.7,483.0,278.98,210.89
2018,3,18,14,15,182.5,318.0,1.0,13.6,442.0,245.31,185.93
2018,3,18,14,30,149.0,304.0,1.0,13.5,401.0,215.83,165.59
2018,3,18,14,45,118.0,283.0,1.0,13.4,357.0,187.15,147.35
2018,3,18,15,0,87.0,262.0,1.0,13.3,313.0,181.49,151.43
2018,3,18,15,15,72.0,237.5,1.0,13.3,277.5,166.96,139.54
2018,3,18,15,30,57.0,213.0,1.0,13.3,242.0,151.97,127.21
2018,3,18,15,45,77.5,196.0,0.9,12.85,232.0,141.24,118.58
2018,3,18,16,0,98.0,179.0,0.8,12.4,222.0,130.19,109.55
2018,3,18,16,15,148.5,157.5,0.8,12.1,213.5,112.76,94.8
2018,3,18,16,30,199.0,136.0,0.8,11.8,205.0,96.29,80.65
2018,3,18,16,45,162.0,116.0,0.8,11.5,166.5,85.84,71.58
2018,3,18,17,0,125.0,96.0,0.8,11.2,128.0,71.86,59.09
2018,3,18,17,15,115.5,76.0,0.85,11.05,100.0,57.76,46.2
2018,3,18,17,30,106.0,56.0,0.9,10.9,72.0,43.31,32.74
2018,3,18,17,45,72.0,38.0,0.9,10.7,47.0,29.78,19.51
2018,3,18,18,0,38.0,20.0,0.9,10.5,22.0,16.07,0.0
2018,3,18,18,15,19.0,10.0,0.95,10.4,11.0,8.54,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,15,41.0,8.5,2.0,5.45,10.5,7.26,0.0
2018,3,19,6,30,82.0,17.0,2.1,6.3,21.0,108.02,0.0
2018,3,19,6,45,250.0,30.0,2.15,7.1,62.0,280.74,217.08
2018,3,19,7,0,418.0,43.0,2.2,7.9,103.0,436.23,362.9
2018,3,19,7,15,524.0,50.0,2.3,8.55,156.5,542.41,453.36
2018,3,19,7,30,630.0,57.0,2.4,9.2,210.0,651.38,541.25
2018,3,19,7,45,687.5,61.0,2.45,9.85,263.5,709.36,585.51
2018,3,19,8,0,745.0,65.0,2.5,10.5,317.0,774.4,632.99
2018,3,19,8,15,776.5,69.5,2.65,11.15,368.5,815.06,661.07
2018,3,19,8,30,808.0,74.0,2.8,11.8,420.0,853.08,686.47
2018,3,19,8,45,730.0,101.5,3.0,12.4,440.5,822.69,661.84
2018,3,19,9,0,652.0,129.0,3.2,13.0,461.0,781.23,629.37
2018,3,19,9,15,691.0,130.0,3.15,13.3,509.0,811.65,649.41
2018,3,19,9,30,730.0,131.0,3.1,13.6,557.0,838.52,666.05
2018,3,19,9,45,780.5,124.0,3.1,13.95,605.5,857.07,676.77
2018,3,19,10,0,831.0,117.0,3.1,14.3,654.0,877.97,689.26
2018,3,19,10,15,742.5,155.0,2.95,14.5,652.0,828.13,650.68
2018,3,19,10,30,654.0,193.0,2.8,14.7,650.0,770.77,606.07
2018,3,19,10,45,546.5,244.0,2.7,14.95,634.5,704.48,553.43
2018,3,19,11,0,439.0,295.0,2.6,15.2,619.0,645.26,505.76
2018,3,19,11,15,458.0,294.0,2.5,15.45,639.0,635.57,497.27
2018,3,19,11,30,477.0,293.0,2.4,15.7,659.0,622.93,486.13
2018,3,19,11,45,465.0,301.5,2.35,16.0,661.5,594.64,463.03
2018,3,19,12,0,453.0,310.0,2.3,16.3,664.0,565.44,439.24
2018,3,19,12,15,381.5,335.0,2.2,16.55,633.0,510.46,395.65
2018,3,19,12,30,310.0,360.0,2.1,16.8,602.0,465.35,359.59
2018,3,19,12,45,287.0,362.0,1.95,17.0,584.5,431.13,331.95
2018,3,19,13,0,264.0,364.0,1.8,17.2,567.0,398.5,305.43
2018,3,19,13,15,237.5,359.0,1.7,17.35,539.0,364.69,278.29
2018,3,19,13,30,211.0,354.0,1.6,17.5,511.0,331.86,252.07
2018,3,19,13,45,185.5,341.5,1.5,17.6,476.5,297.32,224.89
2018,3,19,14,0,160.0,329.0,1.4,17.7,442.0,265.89,200.6
2018,3,19,14,15,169.0,314.5,1.3,17.5,429.0,241.81,181.49
2018,3,19,14,30,178.0,300.0,1.2,17.3,416.0,216.96,163.16
2018,3,19,14,45,374.5,236.5,1.1,17.1,463.5,161.32,121.2
2018,3,19,15,0,571.0,173.0,1.0,16.9,511.0,111.74,90.83
2018,3,19,15,15,615.5,146.5,1.0,16.9,487.5,96.93,78.54
2018,3,19,15,30,660.0,120.0,1.0,16.9,464.0,81.96,65.92
2018,3,19,15,45,587.5,125.0,0.75,16.55,410.0,86.65,70.29
2018,3,19,16,0,515.0,130.0,0.5,16.2,356.0,90.36,73.77
2018,3,19,16,15,405.0,128.5,0.55,15.85,293.5,89.39,73.22
2018,3,19,16,30,295.0,127.0,0.6,15.5,231.0,91.67,75.49
2018,3,19,16,45,343.5,102.5,0.6,15.15,205.0,73.73,59.92
2018,3,19,17,0,392.0,78.0,0.6,14.8,179.0,57.91,45.99
2018,3,19,17,15,345.5,64.5,0.75,14.25,138.5,48.56,37.54
2018,3,19,17,30,299.0,51.0,0.9,13.7,98.0,38.92,28.58
2018,3,19,17,45,209.5,36.5,1.05,13.2,63.5,28.1,18.04
2018,3,19,18,0,120.0,22.0,1.2,12.7,29.0,17.08,0.0
2018,3,19,18,15,60.0,11.0,1.25,12.45,14.5,9.39,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.5,0.75,10.15,3.0,6.04,0.0
2018,3,20,6,30,11.0,5.0,0.9,10.3,6.0,13.44,0.0
2018,3,20,6,45,5.5,7.5,1.1,10.5,8.0,10.57,2.97
2018,3,20,7,0,0.0,10.0,1.3,10.7,10.0,8.21,1.33
2018,3,20,7,15,0.0,12.5,1.45,10.8,12.5,10.27,3.24
2018,3,20,7,30,0.0,15.0,1.6,10.9,15.0,12.34,5.1
2018,3,20,7,45,0.0,14.5,1.75,11.0,14.5,11.93,4.76
2018,3,20,8,0,0.0,14.0,1.9,11.1,14.0,11.52,4.4
2018,3,20,8,15,0.0,16.5,2.0,11.25,16.5,13.6,6.18
2018,3,20,8,30,0.0,19.0,2.1,11.4,19.0,15.67,7.94
2018,3,20,8,45,0.0,24.5,2.15,11.6,24.5,20.23,11.83
2018,3,20,9,0,0.0,30.0,2.2,11.8,30.0,24.8,15.69
2018,3,20,9,15,0.0,55.0,2.35,11.85,55.0,45.6,33.38
2018,3,20,9,30,0.0,80.0,2.5,11.9,80.0,66.49,50.94
2018,3,20,9,45,0.5,120.5,2.6,12.0,121.0,102.2,80.74
2018,3,20,10,0,1.0,161.0,2.7,12.1,162.0,138.85,110.9
2018,3,20,10,15,1.0,156.5,2.85,12.1,157.5,134.11,106.73
2018,3,20,10,30,1.0,152.0,3.0,12.1,153.0,129.61,102.86
2018,3,20,10,45,0.5,145.0,3.1,12.15,145.5,122.7,96.99
2018,3,20,11,0,0.0,138.0,3.2,12.2,138.0,115.99,91.31
2018,3,20,11,15,1.0,146.5,3.3,12.2,147.5,123.8,97.7
2018,3,20,11,30,2.0,155.0,3.4,12.2,157.0,131.44,103.93
2018,3,20,11,45,1.0,144.0,3.5,12.2,145.0,121.12,95.35
2018,3,20,12,0,0.0,133.0,3.6,12.2,133.0,111.02,87.0
2018,3,20,12,15,0.0,124.5,3.75,12.2,124.5,103.79,81.04
2018,3,20,12,30,0.0,116.0,3.9,12.2,116.0,96.64,75.14
2018,3,20,12,45,0.0,105.0,4.0,12.15,105.0,87.49,67.61
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,78.41,60.11
2018,3,20,13,15,0.0,98.5,3.85,12.15,98.5,82.07,63.2
2018,3,20,13,30,0.0,103.0,3.6,12.2,103.0,85.69,66.25
2018,3,20,13,45,0.0,106.0,3.4,12.2,106.0,88.05,68.28
2018,3,20,14,0,0.0,109.0,3.2,12.2,109.0,90.36,70.3
2018,3,20,14,15,0.0,96.5,3.05,12.2,96.5,80.31,62.03
2018,3,20,14,30,0.0,84.0,2.9,12.2,84.0,69.9,53.44
2018,3,20,14,45,0.0,78.5,2.8,12.2,78.5,65.27,49.67
2018,3,20,15,0,0.0,73.0,2.7,12.2,73.0,60.64,48.14
2018,3,20,15,15,0.0,71.0,2.7,12.2,71.0,58.95,46.78
2018,3,20,15,30,0.0,69.0,2.7,12.2,69.0,57.25,45.42
2018,3,20,15,45,0.0,74.0,2.6,12.05,74.0,61.4,49.29
2018,3,20,16,0,0.0,79.0,2.5,11.9,79.0,65.57,53.18
2018,3,20,16,15,0.0,81.0,2.5,11.85,81.0,66.81,54.45
2018,3,20,16,30,0.0,83.0,2.5,11.8,83.0,67.77,55.44
2018,3,20,16,45,0.0,74.0,2.5,11.7,74.0,60.42,48.93
2018,3,20,17,0,0.0,65.0,2.5,11.6,65.0,53.01,42.22
2018,3,20,17,15,0.0,52.5,2.6,11.5,52.5,42.97,32.98
2018,3,20,17,30,0.0,40.0,2.7,11.4,40.0,32.88,23.54
2018,3,20,17,45,0.5,27.0,2.8,11.35,27.0,22.31,13.39
2018,3,20,18,0,1.0,14.0,2.9,11.3,14.0,11.54,0.0
2018,3,20,18,15,0.5,7.0,2.9,11.25,7.0,5.97,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,15,4.0,2.5,1.5,11.8,2.5,4.98,0.0
2018,3,21,6,30,8.0,5.0,1.5,12.0,5.0,11.23,0.0
2018,3,21,6,45,4.0,5.5,1.55,12.25,5.5,7.74,0.71
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,1.6,12.7,8.5,6.98,0.35
2018,3,21,7,30,0.0,11.0,1.6,12.9,11.0,9.04,2.17
2018,3,21,7,45,0.0,15.5,1.65,13.1,15.5,12.76,5.4
2018,3,21,8,0,0.0,20.0,1.7,13.3,20.0,16.48,8.61
2018,3,21,8,15,0.0,20.5,1.75,13.55,20.5,16.9,8.93
2018,3,21,8,30,0.0,21.0,1.8,13.8,21.0,17.33,9.25
2018,3,21,8,45,0.0,26.0,1.8,14.05,26.0,21.48,12.74
2018,3,21,9,0,0.0,31.0,1.8,14.3,31.0,25.64,16.21
2018,3,21,9,15,0.0,47.5,1.85,14.55,47.5,39.36,27.73
2018,3,21,9,30,0.0,64.0,1.9,14.8,64.0,53.13,39.17
2018,3,21,9,45,0.0,77.5,2.0,15.05,77.5,64.43,48.43
2018,3,21,10,0,0.0,91.0,2.1,15.3,91.0,75.76,57.65
2018,3,21,10,15,0.0,109.5,2.25,15.65,109.5,91.71,70.58
2018,3,21,10,30,0.0,128.0,2.4,16.0,128.0,107.7,83.43
2018,3,21,10,45,1.5,151.0,2.6,16.35,152.0,128.73,100.32
2018,3,21,11,0,3.0,174.0,2.8,16.7,176.0,149.49,116.84
2018,3,21,11,15,7.0,206.0,2.9,16.8,211.5,179.55,140.84
2018,3,21,11,30,11.0,238.0,3.0,16.9,247.0,208.83,163.99
2018,3,21,11,45,11.5,242.0,3.15,17.05,251.0,210.99,165.46
2018,3,21,12,0,12.0,246.0,3.3,17.2,255.0,213.0,166.9
2018,3,21,12,15,13.0,251.0,3.25,17.2,261.0,215.96,169.15
2018,3,21,12,30,14.0,256.0,3.2,17.2,267.0,218.65,171.18
2018,3,21,12,45,11.5,240.0,3.2,17.2,249.0,202.59,158.44
2018,3,21,13,0,9.0,224.0,3.2,17.2,231.0,187.08,146.17
2018,3,21,13,15,10.0,227.0,3.2,17.2,234.5,188.21,147.11
2018,3,21,13,30,11.0,230.0,3.2,17.2,238.0,189.04,147.79
2018,3,21,13,45,23.5,255.5,3.2,17.2,272.5,209.23,163.48
2018,3,21,14,0,36.0,281.0,3.2,17.2,307.0,217.39,169.42
2018,3,21,14,15,44.0,277.0,3.25,17.2,307.0,209.35,162.82
2018,3,21,14,30,52.0,273.0,3.3,17.2,307.0,200.05,155.64
2018,3,21,14,45,40.5,243.0,3.35,17.2,268.5,174.24,136.66
2018,3,21,15,0,29.0,213.0,3.4,17.2,230.0,153.99,126.9
2018,3,21,15,15,29.5,196.5,3.4,17.2,213.0,143.57,118.41
2018,3,21,15,30,30.0,180.0,3.4,17.2,196.0,132.88,109.64
2018,3,21,15,45,64.5,175.5,3.35,16.85,205.5,129.66,107.36
2018,3,21,16,0,99.0,171.0,3.3,16.5,215.0,121.14,100.47
2018,3,21,16,15,110.0,150.0,3.3,16.25,193.5,108.22,89.64
2018,3,21,16,30,121.0,129.0,3.3,16.0,172.0,94.83,78.24
2018,3,21,16,45,171.5,105.5,3.3,15.8,156.0,76.76,62.52
2018,3,21,17,0,222.0,82.0,3.3,15.6,140.0,61.61,49.13
2018,3,21,17,15,206.5,64.5,3.35,15.45,109.0,49.36,38.07
2018,3,21,17,30,191.0,47.0,3.4,15.3,78.0,35.4,25.36
2018,3,21,17,45,136.0,34.0,3.4,15.2,52.0,25.93,16.28
2018,3,21,18,0,81.0,21.0,3.4,15.1,26.0,16.66,1.83
2018,3,21,18,15,40.5,10.5,3.45,15.0,13.0,8.96,0.0
2018,3,21,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.55,13.45,3.0,2.56,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.5,6.0,4.92,0.0
2018,3,22,6,45,0.0,10.0,3.65,13.55,10.0,8.21,0.98
2018,3,22,7,0,0.0,14.0,3.7,13.6,14.0,11.51,4.06
2018,3,22,7,15,0.0,16.5,3.7,13.65,16.5,13.57,5.97
2018,3,22,7,30,0.0,19.0,3.7,13.7,19.0,15.64,7.82
2018,3,22,7,45,0.0,23.0,3.75,13.8,23.0,18.95,10.7
2018,3,22,8,0,0.0,27.0,3.8,13.9,27.0,22.27,13.54
2018,3,22,8,15,0.0,33.5,3.85,13.85,33.5,27.66,18.13
2018,3,22,8,30,0.0,40.0,3.9,13.8,40.0,33.07,22.69
2018,3,22,8,45,54.5,95.5,4.0,13.8,124.0,151.6,125.02
2018,3,22,9,0,109.0,151.0,4.1,13.8,208.0,262.42,217.69
2018,3,22,9,15,240.5,186.0,4.2,13.7,325.5,437.6,361.43
2018,3,22,9,30,372.0,221.0,4.3,13.6,443.0,590.29,481.88
2018,3,22,9,45,603.5,164.5,4.35,13.5,551.5,755.09,610.23
2018,3,22,10,0,835.0,108.0,4.4,13.4,660.0,878.0,699.39
2018,3,22,10,15,863.5,103.0,4.45,13.4,697.0,868.38,690.6
2018,3,22,10,30,892.0,98.0,4.5,13.4,734.0,864.17,686.85
2018,3,22,10,45,714.5,162.5,4.5,13.45,682.5,770.9,617.01
2018,3,22,11,0,537.0,227.0,4.5,13.5,631.0,660.89,530.0
2018,3,22,11,15,371.5,287.0,4.55,13.65,569.5,567.15,454.34
2018,3,22,11,30,206.0,347.0,4.6,13.8,508.0,461.96,369.21
2018,3,22,11,45,393.5,296.0,4.65,13.95,607.0,544.35,435.3
2018,3,22,12,0,581.0,245.0,4.7,14.1,706.0,596.73,475.65
2018,3,22,12,15,756.0,172.5,4.75,14.25,773.0,605.07,481.09
2018,3,22,12,30,931.0,100.0,4.8,14.4,840.0,596.93,472.2
2018,3,22,12,45,929.0,100.5,4.9,14.55,832.5,547.5,429.48
2018,3,22,13,0,927.0,101.0,5.0,14.7,825.0,496.39,384.39
2018,3,22,13,15,926.0,99.5,5.05,14.7,811.0,442.69,336.16
2018,3,22,13,30,925.0,98.0,5.1,14.7,797.0,387.71,285.8
2018,3,22,13,45,922.0,97.0,5.1,14.65,775.5,331.48,233.91
2018,3,22,14,0,919.0,96.0,5.1,14.6,754.0,274.59,182.09
2018,3,22,14,15,912.5,94.0,5.15,14.45,724.5,216.02,132.08
2018,3,22,14,30,906.0,92.0,5.2,14.3,695.0,157.67,89.49
2018,3,22,14,45,895.5,90.5,5.25,14.15,659.0,99.9,62.57
2018,3,22,15,0,885.0,89.0,5.3,14.0,623.0,78.02,62.94
2018,3,22,15,15,868.5,87.0,5.3,14.0,580.0,67.85,54.22
2018,3,22,15,30,852.0,85.0,5.3,14.0,537.0,67.18,53.79
2018,3,22,15,45,831.5,82.0,5.25,13.45,490.5,65.73,52.8
2018,3,22,16,0,811.0,79.0,5.2,12.9,444.0,64.25,51.77
2018,3,22,16,15,783.0,75.5,5.1,12.45,394.5,62.27,50.25
2018,3,22,16,30,755.0,72.0,5.0,12.0,345.0,60.28,48.68
2018,3,22,16,45,709.5,67.0,4.9,11.6,292.0,52.21,41.56
2018,3,22,17,0,664.0,62.0,4.8,11.2,239.0,49.06,38.73
2018,3,22,17,15,592.5,55.0,4.65,10.7,187.5,44.12,34.15
2018,3,22,17,30,521.0,48.0,4.5,10.2,136.0,39.2,29.34
2018,3,22,17,45,394.0,38.5,4.35,9.7,91.5,31.91,21.96
2018,3,22,18,0,267.0,29.0,4.2,9.2,47.0,24.69,7.72
2018,3,22,18,15,140.0,15.5,4.1,8.95,24.5,13.23,0.0
2018,3,22,18,30,13.0,2.0,4.0,8.7,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,3.9,8.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.5,1.7,7.3,20.0,82.32,0.0
2018,3,23,6,30,197.0,27.0,1.7,8.1,40.0,221.89,90.1
2018,3,23,6,45,327.5,38.0,1.75,8.9,82.5,352.95,286.0
2018,3,23,7,0,458.0,49.0,1.8,9.7,125.0,481.8,398.72
2018,3,23,7,15,539.0,56.0,1.9,10.15,176.0,569.72,472.13
2018,3,23,7,30,620.0,63.0,2.0,10.6,227.0,658.94,542.82
2018,3,23,7,45,673.5,67.5,2.05,11.0,280.0,721.23,589.52
2018,3,23,8,0,727.0,72.0,2.1,11.4,333.0,776.56,629.08
2018,3,23,8,15,761.0,76.0,2.15,11.7,384.5,818.88,657.92
2018,3,23,8,30,795.0,80.0,2.2,12.0,436.0,858.57,684.13
2018,3,23,8,45,819.0,83.0,2.25,12.25,484.5,884.79,700.33
2018,3,23,9,0,843.0,86.0,2.3,12.5,533.0,907.67,714.1
2018,3,23,9,15,860.0,88.0,2.4,12.7,576.0,919.28,720.53
2018,3,23,9,30,877.0,90.0,2.5,12.9,619.0,917.47,717.73
2018,3,23,9,45,891.0,91.0,2.6,13.1,657.0,918.0,716.84
2018,3,23,10,0,905.0,92.0,2.7,13.3,695.0,914.76,713.42
2018,3,23,10,15,913.5,94.5,2.8,13.5,727.0,904.53,705.26
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,890.49,694.59
2018,3,23,10,45,928.0,98.5,3.05,13.85,783.0,869.56,679.64
2018,3,23,11,0,934.0,100.0,3.2,14.0,807.0,845.05,662.16
2018,3,23,11,15,681.5,193.5,3.3,14.1,715.0,719.99,568.34
2018,3,23,11,30,429.0,287.0,3.4,14.2,623.0,587.06,464.55
2018,3,23,11,45,326.0,324.5,3.5,14.25,581.5,516.33,409.04
2018,3,23,12,0,223.0,362.0,3.6,14.3,540.0,455.15,360.07
2018,3,23,12,15,177.5,359.5,3.7,14.3,501.0,408.94,323.54
2018,3,23,12,30,132.0,357.0,3.8,14.3,462.0,366.6,289.87
2018,3,23,12,45,82.0,319.0,3.85,14.3,384.0,298.84,236.4
2018,3,23,13,0,32.0,281.0,3.9,14.3,306.0,239.5,189.47
2018,3,23,13,15,155.0,257.5,3.95,14.25,375.5,262.69,206.28
2018,3,23,13,30,278.0,234.0,4.0,14.2,445.0,268.63,206.96
2018,3,23,13,45,559.5,178.5,4.05,14.15,587.0,280.62,205.25
2018,3,23,14,0,841.0,123.0,4.1,14.1,729.0,271.48,182.74
2018,3,23,14,15,821.5,124.0,4.1,13.95,695.5,215.97,135.95
2018,3,23,14,30,802.0,125.0,4.1,13.8,662.0,162.34,97.12
2018,3,23,14,45,537.0,183.0,4.15,13.7,534.0,130.43,93.42
2018,3,23,15,0,272.0,241.0,4.2,13.6,406.0,154.16,128.91
2018,3,23,15,15,490.0,178.5,4.2,13.6,450.0,114.71,95.11
2018,3,23,15,30,708.0,116.0,4.2,13.6,494.0,79.31,64.49
2018,3,23,15,45,568.0,134.5,4.1,13.2,420.5,92.3,76.25
2018,3,23,16,0,428.0,153.0,4.0,12.8,347.0,103.55,86.5
2018,3,23,16,15,393.5,137.5,3.85,12.5,300.0,94.72,79.03
2018,3,23,16,30,359.0,122.0,3.7,12.2,253.0,85.54,71.16
2018,3,23,16,45,376.0,103.0,3.55,11.9,221.5,74.06,61.08
2018,3,23,17,0,393.0,84.0,3.4,11.6,190.0,61.95,50.25
2018,3,23,17,15,362.0,69.5,3.15,11.15,151.0,52.11,41.27
2018,3,23,17,30,331.0,55.0,2.9,10.7,112.0,41.91,31.74
2018,3,23,17,45,233.5,41.5,2.7,10.2,75.0,31.85,22.0
2018,3,23,18,0,136.0,28.0,2.5,9.7,38.0,21.65,7.45
2018,3,23,18,15,72.5,15.0,2.5,9.55,20.0,12.8,0.0
2018,3,23,18,30,9.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.45,9.25,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.55,6.7,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.5,6.8,2.0,0.0,0.0
2018,3,24,6,15,67.5,13.5,1.6,7.35,18.0,60.26,0.0
2018,3,24,6,30,125.0,25.0,1.7,7.9,34.0,166.0,87.18
2018,3,24,6,45,93.5,42.5,1.8,8.45,52.5,157.87,127.65
2018,3,24,7,0,62.0,60.0,1.9,9.0,71.0,137.29,113.51
2018,3,24,7,15,157.0,78.0,2.0,9.25,117.5,254.6,216.72
2018,3,24,7,30,252.0,96.0,2.1,9.5,164.0,359.39,306.59
2018,3,24,7,45,286.0,110.5,2.15,9.8,203.0,407.65,346.2
2018,3,24,8,0,320.0,125.0,2.2,10.1,242.0,456.09,384.88
2018,3,24,8,15,531.5,109.0,2.25,10.4,336.0,658.74,544.43
2018,3,24,8,30,743.0,93.0,2.3,10.7,430.0,835.03,672.58
2018,3,24,8,45,807.0,87.0,2.4,11.0,488.5,880.98,702.19
2018,3,24,9,0,871.0,81.0,2.5,11.3,547.0,919.59,727.4
2018,3,24,9,15,865.5,89.5,2.6,11.5,584.0,928.5,731.72
2018,3,24,9,30,860.0,98.0,2.7,11.7,621.0,923.54,726.65
2018,3,24,9,45,895.5,93.5,2.85,11.95,667.0,927.15,728.19
2018,3,24,10,0,931.0,89.0,3.0,12.2,713.0,936.65,733.91
2018,3,24,10,15,691.5,161.5,3.15,12.35,636.5,799.92,635.12
2018,3,24,10,30,452.0,234.0,3.3,12.5,560.0,642.19,514.16
2018,3,24,10,45,373.5,287.5,3.4,12.6,563.0,596.65,477.59
2018,3,24,11,0,295.0,341.0,3.5,12.7,566.0,567.9,452.69
2018,3,24,11,15,341.5,331.0,3.65,12.75,596.5,575.48,458.94
2018,3,24,11,30,388.0,321.0,3.8,12.8,627.0,579.26,461.84
2018,3,24,11,45,670.5,212.5,3.9,12.85,747.5,664.75,529.71
2018,3,24,12,0,953.0,104.0,4.0,12.9,868.0,709.57,564.29
2018,3,24,12,15,937.0,111.0,4.1,12.85,862.5,660.29,523.95
2018,3,24,12,30,921.0,118.0,4.2,12.8,857.0,609.8,482.39
2018,3,24,12,45,779.0,172.0,4.3,12.8,793.0,533.77,420.17
2018,3,24,13,0,637.0,226.0,4.4,12.8,729.0,463.86,362.78
2018,3,24,13,15,496.5,275.5,4.45,12.7,663.0,403.3,313.3
2018,3,24,13,30,356.0,325.0,4.5,12.6,597.0,358.22,277.34
2018,3,24,13,45,387.5,298.0,4.55,12.5,585.5,321.21,244.46
2018,3,24,14,0,419.0,271.0,4.6,12.4,574.0,274.78,203.6
2018,3,24,14,15,256.0,271.0,4.55,12.2,454.0,223.53,168.16
2018,3,24,14,30,93.0,271.0,4.5,12.0,334.0,204.03,160.46
2018,3,24,14,45,318.5,214.5,4.5,11.85,412.0,150.37,114.3
2018,3,24,15,0,544.0,158.0,4.5,11.7,490.0,99.22,82.03
2018,3,24,15,15,676.5,127.0,4.5,11.7,510.5,83.83,68.75
2018,3,24,15,30,809.0,96.0,4.5,11.7,531.0,74.07,60.35
2018,3,24,15,45,810.0,87.5,4.4,11.3,490.0,69.23,56.33
2018,3,24,16,0,811.0,79.0,4.3,10.9,449.0,64.09,52.01
2018,3,24,16,15,774.0,76.0,4.15,10.6,396.5,62.39,50.71
2018,3,24,16,30,737.0,73.0,4.0,10.3,344.0,60.73,49.41
2018,3,24,16,45,677.0,69.5,3.85,10.0,289.5,53.64,43.13
2018,3,24,17,0,617.0,66.0,3.7,9.7,235.0,51.67,41.37
2018,3,24,17,15,387.5,62.5,3.5,9.35,161.0,47.23,37.19
2018,3,24,17,30,158.0,59.0,3.3,9.0,87.0,44.97,34.74
2018,3,24,17,45,93.0,41.5,3.1,8.6,56.5,32.02,22.38
2018,3,24,18,0,28.0,24.0,2.9,8.2,26.0,19.28,7.06
2018,3,24,18,15,18.0,13.0,2.85,8.1,14.0,11.1,0.0
2018,3,24,18,30,8.0,2.0,2.8,8.0,2.0,0.0,0.0
2018,3,24,18,45,4.0,1.0,2.75,7.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
