Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.0,1.9,9.5,13.0,45.77,0.0
2018,5,4,5,30,111.0,20.0,2.1,10.0,26.0,133.94,3.92
2018,5,4,5,45,179.0,29.0,2.3,10.5,51.0,212.87,168.15
2018,5,4,6,0,247.0,38.0,2.5,11.0,76.0,280.7,234.79
2018,5,4,6,15,143.0,46.5,2.5,11.55,70.5,190.75,161.07
2018,5,4,6,30,39.0,55.0,2.5,12.1,65.0,85.68,69.67
2018,5,4,6,45,29.5,86.0,2.45,12.65,94.5,114.01,93.5
2018,5,4,7,0,20.0,117.0,2.4,13.2,124.0,128.18,104.69
2018,5,4,7,15,18.0,125.5,2.15,13.9,132.5,131.95,107.19
2018,5,4,7,30,16.0,134.0,1.9,14.6,141.0,136.22,110.0
2018,5,4,7,45,12.0,154.0,1.65,15.3,159.5,150.96,121.19
2018,5,4,8,0,8.0,174.0,1.4,16.0,178.0,165.32,131.8
2018,5,4,8,15,43.5,208.0,1.3,16.65,234.5,252.04,201.74
2018,5,4,8,30,79.0,242.0,1.2,17.3,291.0,322.42,256.12
2018,5,4,8,45,203.0,250.5,1.1,17.95,388.0,472.79,371.45
2018,5,4,9,0,327.0,259.0,1.0,18.6,485.0,622.47,478.45
2018,5,4,9,15,576.0,192.5,1.05,19.15,618.5,821.5,617.93
2018,5,4,9,30,825.0,126.0,1.1,19.7,752.0,976.6,715.16
2018,5,4,9,45,858.0,119.5,1.1,20.3,796.0,974.38,708.66
2018,5,4,10,0,891.0,113.0,1.1,20.9,840.0,980.93,710.11
2018,5,4,10,15,903.5,111.5,1.15,21.35,869.5,969.22,701.3
2018,5,4,10,30,916.0,110.0,1.2,21.8,899.0,953.9,690.53
2018,5,4,10,45,837.0,158.5,1.25,22.2,892.5,912.5,663.29
2018,5,4,11,0,758.0,207.0,1.3,22.6,886.0,865.18,632.15
2018,5,4,11,15,633.0,283.5,1.3,22.95,856.0,797.14,583.0
2018,5,4,11,30,508.0,360.0,1.3,23.3,826.0,732.26,535.77
2018,5,4,11,45,503.0,364.0,1.25,23.65,828.0,701.03,513.14
2018,5,4,12,0,498.0,368.0,1.2,24.0,830.0,668.6,489.17
2018,5,4,12,15,510.0,363.0,1.2,24.2,835.0,639.46,468.16
2018,5,4,12,30,522.0,358.0,1.2,24.4,840.0,608.44,445.37
2018,5,4,12,45,536.5,345.5,1.2,24.6,836.0,571.63,418.11
2018,5,4,13,0,551.0,333.0,1.2,24.8,832.0,533.2,389.01
2018,5,4,13,15,532.5,329.0,1.3,24.8,804.0,483.96,352.38
2018,5,4,13,30,514.0,325.0,1.4,24.8,776.0,436.41,316.12
2018,5,4,13,45,651.5,249.0,1.5,24.8,804.0,394.4,280.08
2018,5,4,14,0,789.0,173.0,1.6,24.8,832.0,347.22,237.2
2018,5,4,14,15,779.5,168.5,1.75,24.65,799.5,293.39,192.54
2018,5,4,14,30,770.0,164.0,1.9,24.5,767.0,240.6,150.07
2018,5,4,14,45,760.0,157.0,2.0,24.35,728.5,178.87,104.76
2018,5,4,15,0,750.0,150.0,2.1,24.2,690.0,126.37,75.22
2018,5,4,15,15,775.5,131.0,2.1,24.2,660.5,90.21,70.07
2018,5,4,15,30,801.0,112.0,2.1,24.2,631.0,80.41,62.13
2018,5,4,15,45,790.5,107.5,2.3,23.55,588.0,79.01,61.34
2018,5,4,16,0,780.0,103.0,2.5,22.9,545.0,77.47,60.4
2018,5,4,16,15,758.0,98.0,2.6,22.35,495.5,75.23,58.85
2018,5,4,16,30,736.0,93.0,2.7,21.8,446.0,66.61,51.82
2018,5,4,16,45,705.0,88.0,2.75,21.25,395.0,64.24,50.09
2018,5,4,17,0,674.0,83.0,2.8,20.7,344.0,61.77,48.22
2018,5,4,17,15,629.5,77.0,2.8,19.85,292.5,58.34,45.5
2018,5,4,17,30,585.0,71.0,2.8,19.0,241.0,54.82,42.59
2018,5,4,17,45,518.5,63.0,2.75,18.15,191.5,49.47,37.91
2018,5,4,18,0,452.0,55.0,2.7,17.3,142.0,44.02,32.94
2018,5,4,18,15,351.5,44.5,2.65,16.6,100.0,36.17,25.58
2018,5,4,18,30,251.0,34.0,2.6,15.9,58.0,26.39,15.5
2018,5,4,18,45,143.0,21.0,2.5,15.2,33.0,16.38,0.0
2018,5,4,19,0,35.0,8.0,2.4,14.5,8.0,6.83,0.0
2018,5,4,19,15,17.5,4.0,2.4,14.2,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.25,11.45,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.3,11.7,6.0,4.92,0.0
2018,5,5,5,45,0.0,9.5,2.3,11.95,9.5,7.8,0.66
2018,5,5,6,0,0.0,13.0,2.3,12.2,13.0,10.68,3.41
2018,5,5,6,15,0.0,18.0,2.3,12.45,18.0,14.81,7.09
2018,5,5,6,30,0.0,23.0,2.3,12.7,23.0,18.94,10.74
2018,5,5,6,45,0.0,39.0,2.25,12.95,39.0,32.21,22.21
2018,5,5,7,0,0.0,55.0,2.2,13.2,55.0,45.52,33.61
2018,5,5,7,15,17.5,104.5,2.2,13.45,112.5,108.35,87.69
2018,5,5,7,30,35.0,154.0,2.2,13.7,170.0,192.18,157.69
2018,5,5,7,45,129.5,189.5,2.25,13.9,257.5,344.09,283.32
2018,5,5,8,0,224.0,225.0,2.3,14.1,345.0,477.75,388.92
2018,5,5,8,15,261.0,242.5,2.3,14.5,394.5,553.72,444.66
2018,5,5,8,30,298.0,260.0,2.3,14.9,444.0,606.92,482.64
2018,5,5,8,45,279.0,285.0,2.3,15.3,467.0,611.15,482.33
2018,5,5,9,0,260.0,310.0,2.3,15.7,490.0,613.32,480.96
2018,5,5,9,15,262.5,329.0,2.2,16.3,520.0,628.36,488.97
2018,5,5,9,30,265.0,348.0,2.1,16.9,550.0,641.57,495.47
2018,5,5,9,45,254.5,366.5,2.0,17.5,567.5,639.66,490.78
2018,5,5,10,0,244.0,385.0,1.9,18.1,585.0,636.21,485.22
2018,5,5,10,15,198.5,400.5,1.9,18.35,566.5,578.65,441.74
2018,5,5,10,30,153.0,416.0,1.9,18.6,548.0,540.01,411.81
2018,5,5,10,45,135.0,424.5,1.9,18.9,543.0,520.1,396.08
2018,5,5,11,0,117.0,433.0,1.9,19.2,538.0,500.35,380.41
2018,5,5,11,15,126.0,443.0,2.0,19.15,557.5,504.37,383.59
2018,5,5,11,30,135.0,453.0,2.1,19.1,577.0,506.77,385.42
2018,5,5,11,45,134.5,453.0,2.25,19.0,577.0,492.05,374.88
2018,5,5,12,0,134.0,453.0,2.4,18.9,577.0,476.98,364.05
2018,5,5,12,15,99.0,412.5,2.55,18.7,504.0,405.46,311.1
2018,5,5,12,30,64.0,372.0,2.7,18.5,431.0,342.06,263.55
2018,5,5,12,45,46.0,359.5,2.85,18.3,401.5,314.43,242.76
2018,5,5,13,0,28.0,347.0,3.0,18.1,372.0,289.03,223.49
2018,5,5,13,15,79.0,369.0,3.1,17.9,438.5,322.31,249.04
2018,5,5,13,30,130.0,391.0,3.2,17.7,505.0,341.16,262.51
2018,5,5,13,45,222.5,384.5,3.3,17.5,573.5,354.82,270.38
2018,5,5,14,0,315.0,378.0,3.4,17.3,642.0,347.04,260.31
2018,5,5,14,15,332.5,351.0,3.5,17.25,620.5,309.29,228.64
2018,5,5,14,30,350.0,324.0,3.6,17.2,599.0,270.5,196.6
2018,5,5,14,45,323.0,309.0,3.7,17.1,553.5,231.87,168.37
2018,5,5,15,0,296.0,294.0,3.8,17.0,508.0,196.86,146.33
2018,5,5,15,15,468.0,229.5,3.8,17.0,544.5,135.85,110.92
2018,5,5,15,30,640.0,165.0,3.8,17.0,581.0,102.13,82.58
2018,5,5,15,45,689.5,137.0,3.85,17.05,555.0,88.32,70.99
2018,5,5,16,0,739.0,109.0,3.9,17.1,529.0,80.92,64.84
2018,5,5,16,15,627.5,125.0,3.85,17.0,459.5,84.56,68.24
2018,5,5,16,30,516.0,141.0,3.8,16.9,390.0,96.03,78.45
2018,5,5,16,45,526.0,121.0,3.8,16.75,350.0,84.79,68.96
2018,5,5,17,0,536.0,101.0,3.8,16.6,310.0,73.45,59.27
2018,5,5,17,15,475.5,94.0,3.75,16.1,259.5,68.39,55.07
2018,5,5,17,30,415.0,87.0,3.7,15.6,209.0,63.85,51.18
2018,5,5,17,45,351.0,75.0,3.6,15.1,164.0,55.66,43.89
2018,5,5,18,0,287.0,63.0,3.5,14.6,119.0,47.27,36.2
2018,5,5,18,15,219.5,49.0,3.5,14.1,84.5,37.18,26.78
2018,5,5,18,30,152.0,35.0,3.5,13.6,50.0,26.85,16.29
2018,5,5,18,45,86.0,21.0,3.45,13.05,28.5,16.49,0.0
2018,5,5,19,0,20.0,7.0,3.4,12.5,7.0,5.97,0.0
2018,5,5,19,15,10.0,3.5,3.4,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.5,9.55,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.5,9.6,2.0,0.0,0.0
2018,5,6,5,15,6.0,8.0,2.65,10.0,8.0,10.87,0.0
2018,5,6,5,30,6.0,14.0,2.8,10.4,14.0,16.12,0.19
2018,5,6,5,45,3.0,23.5,2.95,10.8,23.5,21.66,12.16
2018,5,6,6,0,0.0,33.0,3.1,11.2,33.0,27.26,17.54
2018,5,6,6,15,16.0,54.0,3.1,11.65,58.0,67.71,53.18
2018,5,6,6,30,32.0,75.0,3.1,12.1,83.0,105.5,86.42
2018,5,6,6,45,67.5,101.5,3.1,12.5,123.5,168.39,141.14
2018,5,6,7,0,103.0,128.0,3.1,12.9,164.0,250.07,210.0
2018,5,6,7,15,117.0,156.5,3.05,13.35,204.0,297.76,248.34
2018,5,6,7,30,131.0,185.0,3.0,13.8,244.0,344.49,285.01
2018,5,6,7,45,205.5,201.5,3.0,14.3,306.5,433.68,356.62
2018,5,6,8,0,280.0,218.0,3.0,14.8,369.0,546.14,443.15
2018,5,6,8,15,500.5,175.0,3.0,15.3,474.5,735.33,587.91
2018,5,6,8,30,721.0,132.0,3.0,15.8,580.0,915.86,713.82
2018,5,6,8,45,795.5,115.0,3.0,16.3,642.0,961.47,740.66
2018,5,6,9,0,870.0,98.0,3.0,16.8,704.0,998.97,762.72
2018,5,6,9,15,868.5,105.5,3.05,17.2,739.5,997.62,759.04
2018,5,6,9,30,867.0,113.0,3.1,17.6,775.0,992.59,753.4
2018,5,6,9,45,853.0,127.0,3.2,18.05,802.0,990.92,750.51
2018,5,6,10,0,839.0,141.0,3.3,18.5,829.0,973.58,737.08
2018,5,6,10,15,880.0,124.5,3.4,18.85,867.5,961.54,727.78
2018,5,6,10,30,921.0,108.0,3.5,19.2,906.0,957.85,724.24
2018,5,6,10,45,861.0,147.5,3.55,19.5,907.0,912.92,692.3
2018,5,6,11,0,801.0,187.0,3.6,19.8,908.0,877.96,667.47
2018,5,6,11,15,729.5,233.0,3.7,20.0,896.5,833.4,634.48
2018,5,6,11,30,658.0,279.0,3.8,20.2,885.0,781.37,595.23
2018,5,6,11,45,713.0,239.0,3.85,20.4,899.5,753.83,575.89
2018,5,6,12,0,768.0,199.0,3.9,20.6,914.0,717.4,549.53
2018,5,6,12,15,531.5,319.0,3.95,20.6,813.0,620.48,474.31
2018,5,6,12,30,295.0,439.0,4.0,20.6,712.0,532.76,406.05
2018,5,6,12,45,373.5,406.5,4.0,20.65,748.5,528.2,402.4
2018,5,6,13,0,452.0,374.0,4.0,20.7,785.0,512.51,389.14
2018,5,6,13,15,453.5,363.5,3.95,20.55,769.5,472.46,357.15
2018,5,6,13,30,455.0,353.0,3.9,20.4,754.0,432.39,324.55
2018,5,6,13,45,385.5,366.5,3.85,20.25,699.5,390.91,291.68
2018,5,6,14,0,316.0,380.0,3.8,20.1,645.0,349.13,259.37
2018,5,6,14,15,354.0,349.0,3.7,19.85,635.5,313.88,229.28
2018,5,6,14,30,392.0,318.0,3.6,19.6,626.0,275.4,196.83
2018,5,6,14,45,271.5,317.5,3.55,19.3,526.0,230.88,168.17
2018,5,6,15,0,151.0,317.0,3.5,19.0,426.0,213.86,162.46
2018,5,6,15,15,160.5,286.5,3.5,19.0,396.5,186.24,152.01
2018,5,6,15,30,170.0,256.0,3.5,19.0,367.0,170.95,139.72
2018,5,6,15,45,195.5,243.5,3.45,18.3,362.0,164.74,135.3
2018,5,6,16,0,221.0,231.0,3.4,17.6,357.0,158.15,130.51
2018,5,6,16,15,237.5,211.0,3.35,17.2,335.5,139.22,115.02
2018,5,6,16,30,254.0,191.0,3.3,16.8,314.0,128.86,106.71
2018,5,6,16,45,268.5,167.0,3.3,16.45,284.0,115.5,95.67
2018,5,6,17,0,283.0,143.0,3.3,16.1,254.0,101.43,83.84
2018,5,6,17,15,257.0,121.5,3.25,15.75,211.0,87.82,72.21
2018,5,6,17,30,231.0,100.0,3.2,15.4,168.0,73.69,59.91
2018,5,6,17,45,167.5,81.5,3.15,15.05,126.0,60.8,48.45
2018,5,6,18,0,104.0,63.0,3.1,14.7,84.0,49.09,37.81
2018,5,6,18,15,64.5,46.0,3.0,14.35,58.0,36.31,26.04
2018,5,6,18,30,25.0,29.0,2.9,14.0,32.0,23.71,13.88
2018,5,6,18,45,16.0,17.0,2.8,13.65,18.5,14.04,0.0
2018,5,6,19,0,7.0,5.0,2.7,13.3,5.0,4.27,0.0
2018,5,6,19,15,3.5,2.5,2.65,13.15,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.45,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,7,5,15,92.0,14.5,2.45,10.9,20.5,74.43,0.0
2018,5,7,5,30,177.0,27.0,2.5,11.4,39.0,198.16,85.05
2018,5,7,5,45,290.0,38.5,2.55,11.95,77.0,313.74,252.14
2018,5,7,6,0,403.0,50.0,2.6,12.5,115.0,428.38,354.39
2018,5,7,6,15,479.5,58.0,2.5,13.1,163.0,516.49,427.95
2018,5,7,6,30,556.0,66.0,2.4,13.7,211.0,607.64,499.87
2018,5,7,6,45,607.0,72.0,2.3,14.3,262.0,675.99,550.56
2018,5,7,7,0,658.0,78.0,2.2,14.9,313.0,744.86,598.97
2018,5,7,7,15,693.5,82.5,2.15,15.6,364.5,797.08,633.12
2018,5,7,7,30,729.0,87.0,2.1,16.3,416.0,848.18,665.17
2018,5,7,7,45,755.5,91.5,2.0,16.95,467.0,883.34,684.58
2018,5,7,8,0,782.0,96.0,1.9,17.6,518.0,922.25,706.03
2018,5,7,8,15,784.5,104.5,1.85,18.3,560.5,939.38,712.57
2018,5,7,8,30,787.0,113.0,1.8,19.0,603.0,953.14,717.04
2018,5,7,8,45,820.0,109.5,1.7,19.65,652.5,980.19,729.74
2018,5,7,9,0,853.0,106.0,1.6,20.3,702.0,991.7,731.91
2018,5,7,9,15,867.0,107.5,1.55,20.8,742.5,998.93,732.68
2018,5,7,9,30,881.0,109.0,1.5,21.3,783.0,1002.64,731.34
2018,5,7,9,45,892.5,108.5,1.5,21.8,817.0,998.13,725.73
2018,5,7,10,0,904.0,108.0,1.5,22.3,851.0,990.05,718.12
2018,5,7,10,15,909.0,110.0,1.5,22.7,878.0,974.81,706.43
2018,5,7,10,30,914.0,112.0,1.5,23.1,905.0,956.08,692.75
2018,5,7,10,45,917.5,113.0,1.55,23.45,925.0,931.63,676.37
2018,5,7,11,0,921.0,114.0,1.6,23.8,945.0,903.98,657.98
2018,5,7,11,15,924.0,114.5,1.7,24.0,958.0,872.38,637.93
2018,5,7,11,30,927.0,115.0,1.8,24.2,971.0,837.88,615.78
2018,5,7,11,45,929.0,114.5,1.9,24.4,976.5,799.06,590.49
2018,5,7,12,0,931.0,114.0,2.0,24.6,982.0,757.8,562.0
2018,5,7,12,15,928.5,115.0,2.05,24.7,979.0,712.53,529.15
2018,5,7,12,30,926.0,116.0,2.1,24.8,976.0,665.53,494.25
2018,5,7,12,45,921.5,117.0,2.15,24.85,965.0,615.89,456.58
2018,5,7,13,0,917.0,118.0,2.2,24.9,954.0,565.15,416.95
2018,5,7,13,15,908.5,120.5,2.25,24.9,935.5,512.69,374.94
2018,5,7,13,30,900.0,123.0,2.3,24.9,917.0,459.9,331.42
2018,5,7,13,45,891.5,123.0,2.35,24.9,891.5,405.32,285.49
2018,5,7,14,0,883.0,123.0,2.4,24.9,866.0,350.92,238.92
2018,5,7,14,15,827.0,144.5,2.45,24.8,820.0,292.5,191.14
2018,5,7,14,30,771.0,166.0,2.5,24.7,774.0,246.17,154.64
2018,5,7,14,45,814.0,137.5,2.6,24.55,752.5,185.51,107.31
2018,5,7,15,0,857.0,109.0,2.7,24.4,731.0,131.33,74.39
2018,5,7,15,15,847.5,105.5,2.7,24.4,690.0,75.24,57.57
2018,5,7,15,30,838.0,102.0,2.7,24.4,649.0,74.39,57.07
2018,5,7,15,45,822.5,98.0,2.9,23.8,602.5,72.99,56.2
2018,5,7,16,0,807.0,94.0,3.1,23.2,556.0,71.45,55.23
2018,5,7,16,15,786.0,89.5,3.15,22.65,506.5,69.34,53.76
2018,5,7,16,30,765.0,85.0,3.2,22.1,457.0,67.11,52.16
2018,5,7,16,45,735.0,81.0,3.3,21.55,406.0,65.01,50.66
2018,5,7,17,0,705.0,77.0,3.4,21.0,355.0,57.62,44.55
2018,5,7,17,15,661.5,72.5,3.4,20.2,303.5,55.09,42.6
2018,5,7,17,30,618.0,68.0,3.4,19.4,252.0,52.55,40.55
2018,5,7,17,45,553.5,61.5,3.35,18.65,202.5,48.27,36.82
2018,5,7,18,0,489.0,55.0,3.3,17.9,153.0,43.98,32.88
2018,5,7,18,15,391.5,46.0,3.2,17.25,110.0,37.38,26.67
2018,5,7,18,30,294.0,37.0,3.1,16.6,67.0,30.76,19.63
2018,5,7,18,45,173.0,23.0,3.05,15.95,38.5,17.95,0.0
2018,5,7,19,0,52.0,9.0,3.0,15.3,10.0,7.68,0.0
2018,5,7,19,15,26.0,4.5,2.95,15.05,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.6,11.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.7,11.6,2.0,0.0,0.0
2018,5,8,5,15,118.0,14.0,2.85,12.05,22.0,91.67,0.0
2018,5,8,5,30,224.0,26.0,3.0,12.5,42.0,229.22,115.81
2018,5,8,5,45,335.0,35.5,3.15,12.9,80.5,345.37,278.39
2018,5,8,6,0,446.0,45.0,3.3,13.3,119.0,457.7,378.18
2018,5,8,6,15,515.5,52.0,3.35,13.8,166.0,539.24,447.07
2018,5,8,6,30,585.0,59.0,3.4,14.3,213.0,623.76,514.83
2018,5,8,6,45,630.0,65.0,3.45,14.8,263.5,687.3,563.25
2018,5,8,7,0,675.0,71.0,3.5,15.3,314.0,751.17,609.79
2018,5,8,7,15,706.5,75.5,3.5,15.7,364.5,794.56,639.35
2018,5,8,7,30,738.0,80.0,3.5,16.1,415.0,842.58,671.43
2018,5,8,7,45,760.5,84.5,3.5,16.55,464.5,880.0,694.84
2018,5,8,8,0,783.0,89.0,3.5,17.0,514.0,915.03,716.14
2018,5,8,8,15,800.0,92.5,3.45,17.25,560.5,940.63,730.7
2018,5,8,8,30,817.0,96.0,3.4,17.5,607.0,963.26,743.11
2018,5,8,8,45,829.0,99.5,3.3,17.75,649.5,977.66,749.45
2018,5,8,9,0,841.0,103.0,3.2,18.0,692.0,976.73,745.38
2018,5,8,9,15,852.5,104.5,3.1,18.15,730.5,981.62,745.87
2018,5,8,9,30,864.0,106.0,3.0,18.3,769.0,983.1,744.1
2018,5,8,9,45,872.5,107.0,2.95,18.4,801.5,977.58,738.35
2018,5,8,10,0,881.0,108.0,2.9,18.5,834.0,968.6,730.48
2018,5,8,10,15,888.5,108.5,2.85,18.85,861.0,954.67,718.79
2018,5,8,10,30,896.0,109.0,2.8,19.2,888.0,937.3,705.0
2018,5,8,10,45,902.5,108.5,2.8,19.55,908.5,914.69,688.23
2018,5,8,11,0,909.0,108.0,2.8,19.9,929.0,888.83,669.4
2018,5,8,11,15,913.0,107.5,2.8,20.35,942.0,857.76,646.84
2018,5,8,11,30,917.0,107.0,2.8,20.8,955.0,823.81,622.38
2018,5,8,11,45,920.0,106.0,2.8,21.25,961.0,785.96,595.21
2018,5,8,12,0,923.0,105.0,2.8,21.7,967.0,745.64,565.27
2018,5,8,12,15,921.5,105.5,2.9,21.95,964.5,701.27,531.89
2018,5,8,12,30,920.0,106.0,3.0,22.2,962.0,655.11,496.39
2018,5,8,12,45,915.5,106.5,3.15,22.45,950.5,605.69,457.71
2018,5,8,13,0,911.0,107.0,3.3,22.7,939.0,555.18,417.08
2018,5,8,13,15,879.5,122.5,3.45,22.7,913.5,501.87,373.61
2018,5,8,13,30,848.0,138.0,3.6,22.7,888.0,449.88,330.15
2018,5,8,13,45,871.0,121.5,3.75,22.65,873.0,398.41,285.41
2018,5,8,14,0,894.0,105.0,3.9,22.6,858.0,343.85,237.09
2018,5,8,14,15,886.5,103.0,4.0,22.4,827.0,288.52,188.9
2018,5,8,14,30,879.0,101.0,4.1,22.2,796.0,233.71,142.72
2018,5,8,14,45,868.0,99.5,4.2,22.0,758.5,179.46,101.6
2018,5,8,15,0,857.0,98.0,4.3,21.8,721.0,126.49,70.83
2018,5,8,15,15,844.0,95.5,4.3,21.8,679.5,80.14,62.34
2018,5,8,15,30,831.0,93.0,4.3,21.8,638.0,78.96,61.55
2018,5,8,15,45,812.0,91.5,4.2,21.25,592.0,68.47,52.97
2018,5,8,16,0,793.0,90.0,4.1,20.7,546.0,68.43,53.23
2018,5,8,16,15,769.0,87.0,4.0,20.35,497.0,67.25,52.48
2018,5,8,16,30,745.0,84.0,3.9,20.0,448.0,66.03,51.68
2018,5,8,16,45,714.0,80.0,3.8,19.6,397.5,63.92,50.12
2018,5,8,17,0,683.0,76.0,3.7,19.2,347.0,56.6,43.99
2018,5,8,17,15,641.5,71.5,3.6,18.75,297.0,54.09,41.98
2018,5,8,17,30,600.0,67.0,3.5,18.3,247.0,51.56,39.86
2018,5,8,17,45,539.5,60.5,3.4,17.8,199.0,47.3,36.11
2018,5,8,18,0,479.0,54.0,3.3,17.3,151.0,43.0,32.13
2018,5,8,18,15,386.5,44.5,3.15,16.8,108.5,35.96,25.54
2018,5,8,18,30,294.0,35.0,3.0,16.3,66.0,28.83,18.24
2018,5,8,18,45,174.5,22.0,2.8,15.75,38.0,17.17,0.0
2018,5,8,19,0,55.0,9.0,2.6,15.2,10.0,7.68,0.0
2018,5,8,19,15,27.5,4.5,2.55,14.95,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.75,11.7,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.8,11.7,2.0,0.0,0.0
2018,5,9,5,15,130.0,14.0,2.95,12.15,23.0,99.91,0.0
2018,5,9,5,30,246.0,26.0,3.1,12.6,44.0,247.56,139.58
2018,5,9,5,45,360.5,35.5,3.25,13.0,84.5,365.11,295.07
2018,5,9,6,0,475.0,45.0,3.4,13.4,125.0,481.23,397.23
2018,5,9,6,15,546.0,51.5,3.5,13.85,173.5,564.35,467.21
2018,5,9,6,30,617.0,58.0,3.6,14.3,222.0,650.45,536.09
2018,5,9,6,45,663.0,63.0,3.7,14.75,273.5,714.36,584.78
2018,5,9,7,0,709.0,68.0,3.8,15.2,325.0,773.18,627.6
2018,5,9,7,15,740.0,72.5,3.9,15.6,376.5,822.87,662.22
2018,5,9,7,30,771.0,77.0,4.0,16.0,428.0,871.04,694.74
2018,5,9,7,45,794.0,81.0,4.05,16.4,479.0,908.82,718.75
2018,5,9,8,0,817.0,85.0,4.1,16.8,530.0,944.16,740.64
2018,5,9,8,15,835.5,87.5,4.1,17.15,578.0,970.31,755.62
2018,5,9,8,30,854.0,90.0,4.1,17.5,626.0,981.79,760.29
2018,5,9,8,45,867.5,92.5,4.1,17.85,670.0,996.67,767.54
2018,5,9,9,0,881.0,95.0,4.1,18.2,714.0,1008.2,772.51
2018,5,9,9,15,892.5,95.5,4.1,18.55,753.0,1011.93,772.26
2018,5,9,9,30,904.0,96.0,4.1,18.9,792.0,1012.15,769.84
2018,5,9,9,45,914.0,97.0,4.1,19.25,826.5,1007.86,764.53
2018,5,9,10,0,924.0,98.0,4.1,19.6,861.0,999.9,756.94
2018,5,9,10,15,929.0,99.5,4.1,19.85,888.0,984.07,744.47
2018,5,9,10,30,934.0,101.0,4.1,20.1,915.0,964.74,729.81
2018,5,9,10,45,937.0,102.5,4.1,20.35,935.0,940.17,711.71
2018,5,9,11,0,940.0,104.0,4.1,20.6,955.0,912.35,691.49
2018,5,9,11,15,940.5,105.5,4.05,20.75,967.0,879.32,667.74
2018,5,9,11,30,941.0,107.0,4.0,20.9,979.0,843.47,642.08
2018,5,9,11,45,939.5,108.0,3.95,21.1,983.0,803.06,613.07
2018,5,9,12,0,938.0,109.0,3.9,21.3,987.0,760.4,581.36
2018,5,9,12,15,935.0,111.0,3.9,21.4,984.0,715.52,546.92
2018,5,9,12,30,932.0,113.0,3.9,21.5,981.0,668.9,510.48
2018,5,9,12,45,927.0,114.0,3.85,21.55,970.0,618.88,470.66
2018,5,9,13,0,922.0,115.0,3.8,21.6,959.0,567.8,429.07
2018,5,9,13,15,917.5,114.5,3.85,21.6,941.0,515.03,385.41
2018,5,9,13,30,913.0,114.0,3.9,21.6,923.0,461.6,340.0
2018,5,9,13,45,906.5,114.0,3.95,21.6,898.5,407.32,292.88
2018,5,9,14,0,900.0,114.0,4.0,21.6,874.0,352.98,244.98
2018,5,9,14,15,892.5,112.5,4.1,21.4,843.0,297.58,196.56
2018,5,9,14,30,885.0,111.0,4.2,21.2,812.0,242.66,150.09
2018,5,9,14,45,872.5,110.5,4.25,21.0,774.5,188.39,108.72
2018,5,9,15,0,860.0,110.0,4.3,20.8,737.0,135.52,77.65
2018,5,9,15,15,846.0,107.5,4.3,20.8,694.5,76.27,59.32
2018,5,9,15,30,832.0,105.0,4.3,20.8,652.0,76.03,59.32
2018,5,9,15,45,814.0,102.5,4.4,20.2,605.5,75.66,59.32
2018,5,9,16,0,796.0,100.0,4.5,19.6,559.0,75.24,59.3
2018,5,9,16,15,771.0,96.5,4.45,19.2,509.0,73.95,58.49
2018,5,9,16,30,746.0,93.0,4.4,18.8,459.0,72.61,57.62
2018,5,9,16,45,708.0,89.5,4.35,18.45,406.0,64.96,51.26
2018,5,9,17,0,670.0,86.0,4.3,18.1,353.0,63.53,50.24
2018,5,9,17,15,617.5,80.0,4.2,17.6,299.0,60.09,47.45
2018,5,9,17,30,565.0,74.0,4.1,17.1,245.0,56.59,44.5
2018,5,9,17,45,509.5,66.0,3.95,16.65,198.0,51.42,39.92
2018,5,9,18,0,454.0,58.0,3.8,16.2,151.0,46.12,35.04
2018,5,9,18,15,362.5,48.0,3.7,15.7,109.5,38.81,28.17
2018,5,9,18,30,271.0,38.0,3.6,15.2,68.0,29.42,18.95
2018,5,9,18,45,158.0,23.5,3.45,14.75,39.0,18.29,0.59
2018,5,9,19,0,45.0,9.0,3.3,14.3,10.0,7.68,0.0
2018,5,9,19,15,22.5,4.5,3.25,14.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.15,11.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,82.0,14.5,2.2,11.75,20.5,67.95,0.0
2018,5,10,5,30,155.0,27.0,2.3,12.4,39.0,185.94,111.96
2018,5,10,5,45,266.5,39.5,2.4,13.0,78.0,296.36,240.12
2018,5,10,6,0,378.0,52.0,2.5,13.6,117.0,412.02,340.98
2018,5,10,6,15,468.0,59.5,2.5,14.0,167.0,510.05,422.21
2018,5,10,6,30,558.0,67.0,2.5,14.4,217.0,612.01,502.68
2018,5,10,6,45,607.5,73.0,2.5,14.75,268.0,679.11,553.02
2018,5,10,7,0,657.0,79.0,2.5,15.1,319.0,746.65,601.61
2018,5,10,7,15,692.0,84.0,2.6,15.65,370.5,799.09,637.47
2018,5,10,7,30,727.0,89.0,2.7,16.2,422.0,850.39,671.53
2018,5,10,7,45,753.5,92.0,2.75,16.75,472.0,883.55,691.5
2018,5,10,8,0,780.0,95.0,2.8,17.3,522.0,920.57,713.96
2018,5,10,8,15,800.0,98.5,2.85,17.9,570.0,949.11,730.01
2018,5,10,8,30,820.0,102.0,2.9,18.5,618.0,974.68,743.94
2018,5,10,8,45,749.5,136.5,2.9,19.1,634.0,948.91,722.48
2018,5,10,9,0,679.0,171.0,2.9,19.7,650.0,911.96,694.07
2018,5,10,9,15,588.5,222.0,2.9,20.1,653.5,866.42,659.72
2018,5,10,9,30,498.0,273.0,2.9,20.5,657.0,812.42,617.59
2018,5,10,9,45,490.0,291.5,2.9,20.9,683.0,810.46,613.93
2018,5,10,10,0,482.0,310.0,2.9,21.3,709.0,805.85,608.14
2018,5,10,10,15,479.5,324.5,2.9,21.6,732.5,799.96,602.04
2018,5,10,10,30,477.0,339.0,2.9,21.9,756.0,791.51,594.27
2018,5,10,10,45,487.0,347.5,2.9,22.15,781.5,786.19,589.18
2018,5,10,11,0,497.0,356.0,2.9,22.4,807.0,777.94,582.08
2018,5,10,11,15,510.5,358.5,2.85,22.55,827.0,764.47,571.51
2018,5,10,11,30,524.0,361.0,2.8,22.7,847.0,748.14,558.92
2018,5,10,11,45,604.5,314.5,2.8,22.85,878.5,736.36,551.32
2018,5,10,12,0,685.0,268.0,2.8,23.0,910.0,721.4,540.85
2018,5,10,12,15,684.0,267.0,2.9,22.95,906.5,680.45,511.1
2018,5,10,12,30,683.0,266.0,3.0,22.9,903.0,638.35,479.95
2018,5,10,12,45,603.5,308.0,3.15,22.85,866.5,582.0,437.28
2018,5,10,13,0,524.0,350.0,3.3,22.8,830.0,535.23,401.16
2018,5,10,13,15,552.0,329.5,3.35,22.8,827.0,497.6,371.16
2018,5,10,13,30,580.0,309.0,3.4,22.8,824.0,457.36,338.06
2018,5,10,13,45,712.5,225.0,3.5,22.8,840.0,405.7,293.55
2018,5,10,14,0,845.0,141.0,3.6,22.8,856.0,349.67,242.73
2018,5,10,14,15,858.5,127.5,3.65,22.7,831.0,300.14,198.67
2018,5,10,14,30,872.0,114.0,3.7,22.6,806.0,243.64,150.48
2018,5,10,14,45,860.0,112.0,3.75,22.55,768.0,189.28,109.05
2018,5,10,15,0,848.0,110.0,3.8,22.5,730.0,136.32,77.5
2018,5,10,15,15,834.0,108.0,3.8,22.5,688.0,76.25,58.87
2018,5,10,15,30,820.0,106.0,3.8,22.5,646.0,76.36,59.17
2018,5,10,15,45,785.0,106.5,3.85,22.05,593.5,77.71,60.6
2018,5,10,16,0,750.0,107.0,3.9,21.6,541.0,79.23,62.19
2018,5,10,16,15,727.5,101.5,3.95,21.2,492.0,70.06,54.67
2018,5,10,16,30,705.0,96.0,4.0,20.8,443.0,67.73,52.96
2018,5,10,16,45,682.5,89.0,4.05,20.4,395.0,64.21,50.19
2018,5,10,17,0,660.0,82.0,4.1,20.0,347.0,60.47,47.19
2018,5,10,17,15,617.0,79.0,4.05,19.35,299.0,59.26,46.38
2018,5,10,17,30,574.0,76.0,4.0,18.7,251.0,58.16,45.57
2018,5,10,17,45,508.0,68.5,4.0,18.05,202.0,53.35,41.39
2018,5,10,18,0,442.0,61.0,4.0,17.4,153.0,48.49,36.96
2018,5,10,18,15,347.5,51.0,3.85,16.8,111.0,39.13,28.35
2018,5,10,18,30,253.0,41.0,3.7,16.2,69.0,31.61,20.81
2018,5,10,18,45,149.0,26.0,3.6,15.55,40.5,20.18,2.99
2018,5,10,19,0,45.0,11.0,3.5,14.9,12.0,9.39,0.0
2018,5,10,19,15,22.5,5.5,3.4,14.55,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,2.15,10.95,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,2.2,11.0,4.0,0.0,0.0
2018,5,11,5,15,88.0,15.5,2.35,11.5,21.5,72.95,0.0
2018,5,11,5,30,154.0,27.0,2.5,12.0,39.0,186.26,119.05
2018,5,11,5,45,221.0,41.0,2.7,12.5,72.0,263.99,214.83
2018,5,11,6,0,288.0,55.0,2.9,13.0,105.0,341.18,284.74
2018,5,11,6,15,363.5,65.0,3.0,13.6,149.5,423.89,355.58
2018,5,11,6,30,439.0,75.0,3.1,14.2,194.0,511.19,426.57
2018,5,11,6,45,453.0,90.0,3.25,14.75,235.5,553.94,459.86
2018,5,11,7,0,467.0,105.0,3.4,15.3,277.0,595.54,491.06
2018,5,11,7,15,482.5,121.0,3.45,15.9,321.5,638.53,521.85
2018,5,11,7,30,498.0,137.0,3.5,16.5,366.0,679.94,550.52
2018,5,11,7,45,498.0,154.5,3.55,17.1,406.0,706.2,567.16
2018,5,11,8,0,498.0,172.0,3.6,17.7,446.0,729.94,581.41
2018,5,11,8,15,521.5,181.5,3.65,18.2,490.5,765.25,604.63
2018,5,11,8,30,545.0,191.0,3.7,18.7,535.0,798.57,625.98
2018,5,11,8,45,564.0,201.0,3.7,19.2,579.0,825.6,642.26
2018,5,11,9,0,583.0,211.0,3.7,19.7,623.0,858.07,662.02
2018,5,11,9,15,716.0,170.0,3.7,20.05,704.5,939.55,716.69
2018,5,11,9,30,849.0,129.0,3.7,20.4,786.0,1007.41,759.99
2018,5,11,9,45,891.0,116.0,3.7,20.75,831.5,1006.8,756.67
2018,5,11,10,0,933.0,103.0,3.7,21.1,877.0,1014.99,760.0
2018,5,11,10,15,940.5,103.5,3.7,21.4,905.0,1000.21,748.12
2018,5,11,10,30,948.0,104.0,3.7,21.7,933.0,981.84,734.18
2018,5,11,10,45,954.0,103.5,3.65,22.0,954.0,957.6,716.11
2018,5,11,11,0,960.0,103.0,3.6,22.3,975.0,929.99,695.94
2018,5,11,11,15,963.0,103.5,3.6,22.6,988.5,897.56,672.88
2018,5,11,11,30,966.0,104.0,3.6,22.9,1002.0,862.12,647.81
2018,5,11,11,45,968.0,102.5,3.55,23.15,1007.0,821.4,618.94
2018,5,11,12,0,970.0,101.0,3.5,23.4,1012.0,778.2,587.66
2018,5,11,12,15,968.0,102.0,3.55,23.65,1009.0,732.09,552.8
2018,5,11,12,30,966.0,103.0,3.6,23.9,1006.0,684.13,515.83
2018,5,11,12,45,962.0,104.5,3.6,24.1,995.5,633.77,476.16
2018,5,11,13,0,958.0,106.0,3.6,24.3,985.0,582.15,434.56
2018,5,11,13,15,955.0,104.5,3.65,24.4,967.0,527.8,390.12
2018,5,11,13,30,952.0,103.0,3.7,24.5,949.0,472.61,343.78
2018,5,11,13,45,947.5,102.0,3.75,24.65,924.5,416.58,295.6
2018,5,11,14,0,943.0,101.0,3.8,24.8,900.0,360.25,246.41
2018,5,11,14,15,938.0,99.0,3.9,24.75,869.5,303.06,196.78
2018,5,11,14,30,933.0,97.0,4.0,24.7,839.0,246.08,148.78
2018,5,11,14,45,925.0,95.0,4.05,24.7,802.0,189.11,105.2
2018,5,11,15,0,917.0,93.0,4.1,24.7,765.0,133.09,71.57
2018,5,11,15,15,904.5,91.0,4.1,24.7,722.0,78.61,60.3
2018,5,11,15,30,892.0,89.0,4.1,24.7,679.0,77.64,59.69
2018,5,11,15,45,877.0,86.0,4.0,24.45,631.5,75.86,58.44
2018,5,11,16,0,862.0,83.0,3.9,24.2,584.0,73.94,57.07
2018,5,11,16,15,843.0,79.0,3.75,23.9,533.5,71.15,54.97
2018,5,11,16,30,824.0,75.0,3.6,23.6,483.0,60.53,46.2
2018,5,11,16,45,797.0,71.5,3.45,23.3,430.5,58.49,44.7
2018,5,11,17,0,770.0,68.0,3.3,23.0,378.0,56.4,43.1
2018,5,11,17,15,729.5,64.0,3.15,22.35,325.0,53.72,41.01
2018,5,11,17,30,689.0,60.0,3.0,21.7,272.0,51.02,38.83
2018,5,11,17,45,632.5,54.5,2.85,21.1,221.0,43.11,31.99
2018,5,11,18,0,576.0,49.0,2.7,20.5,170.0,39.3,28.54
2018,5,11,18,15,485.5,41.5,2.6,19.9,124.5,33.66,23.32
2018,5,11,18,30,395.0,34.0,2.5,19.3,79.0,28.02,17.67
2018,5,11,18,45,252.5,23.5,2.4,18.75,47.0,19.56,4.01
2018,5,11,19,0,110.0,13.0,2.3,18.2,15.0,11.1,0.0
2018,5,11,19,15,55.0,6.5,2.3,18.05,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,16.0,2.5,2.0,13.45,2.0,0.0,0.0
2018,5,12,5,0,32.0,5.0,2.0,13.5,4.0,0.0,0.0
2018,5,12,5,15,157.0,16.5,2.0,14.3,27.5,120.78,0.0
2018,5,12,5,30,282.0,28.0,2.0,15.1,51.0,281.64,187.35
2018,5,12,5,45,390.5,36.5,2.05,15.85,92.0,390.02,312.3
2018,5,12,6,0,499.0,45.0,2.1,16.6,133.0,501.46,406.14
2018,5,12,6,15,567.0,51.0,2.15,17.2,182.0,582.19,471.21
2018,5,12,6,30,635.0,57.0,2.2,17.8,231.0,665.73,534.93
2018,5,12,6,45,681.0,61.5,2.3,18.4,283.0,723.95,577.1
2018,5,12,7,0,727.0,66.0,2.4,19.0,335.0,788.67,622.17
2018,5,12,7,15,759.0,70.0,2.4,19.5,387.5,838.99,654.74
2018,5,12,7,30,791.0,74.0,2.4,20.0,440.0,887.81,685.24
2018,5,12,7,45,814.5,76.5,2.4,20.5,490.5,924.4,706.49
2018,5,12,8,0,838.0,79.0,2.4,21.0,541.0,947.27,718.09
2018,5,12,8,15,854.5,81.5,2.3,21.45,588.5,971.61,729.78
2018,5,12,8,30,871.0,84.0,2.2,21.9,636.0,992.96,739.25
2018,5,12,8,45,885.0,86.0,2.05,22.35,680.5,1007.96,743.85
2018,5,12,9,0,899.0,88.0,1.9,22.8,725.0,1019.59,746.2
2018,5,12,9,15,905.0,91.5,1.85,23.15,763.0,1021.38,743.92
2018,5,12,9,30,911.0,95.0,1.8,23.5,801.0,1019.55,739.59
2018,5,12,9,45,912.0,100.0,1.7,23.8,832.5,1010.79,730.51
2018,5,12,10,0,913.0,105.0,1.6,24.1,864.0,998.41,719.38
2018,5,12,10,15,919.5,106.0,1.65,24.3,891.5,983.58,709.32
2018,5,12,10,30,926.0,107.0,1.7,24.5,919.0,965.25,697.14
2018,5,12,10,45,929.0,108.0,1.7,24.65,938.0,940.34,680.33
2018,5,12,11,0,932.0,109.0,1.7,24.8,957.0,912.24,661.58
2018,5,12,11,15,934.5,109.0,1.8,24.9,969.5,879.74,641.23
2018,5,12,11,30,937.0,109.0,1.9,25.0,982.0,844.41,618.81
2018,5,12,11,45,937.0,109.5,1.95,25.1,986.5,804.94,592.94
2018,5,12,12,0,937.0,110.0,2.0,25.2,991.0,763.15,564.39
2018,5,12,12,15,930.0,114.0,2.1,25.2,986.5,717.37,531.84
2018,5,12,12,30,923.0,118.0,2.2,25.2,982.0,670.14,497.34
2018,5,12,12,45,912.5,123.0,2.3,25.2,969.5,620.44,460.01
2018,5,12,13,0,902.0,128.0,2.4,25.2,957.0,570.07,421.03
2018,5,12,13,15,897.0,126.5,2.55,25.05,938.0,517.4,379.55
2018,5,12,13,30,892.0,125.0,2.7,24.9,919.0,464.19,336.22
2018,5,12,13,45,885.5,124.0,2.8,24.8,894.5,410.43,291.03
2018,5,12,14,0,879.0,123.0,2.9,24.7,870.0,356.67,244.94
2018,5,12,14,15,869.5,122.0,3.0,24.4,838.5,302.33,198.54
2018,5,12,14,30,860.0,121.0,3.1,24.1,807.0,248.71,153.91
2018,5,12,14,45,848.0,119.0,3.2,23.85,769.0,195.06,113.12
2018,5,12,15,0,836.0,117.0,3.3,23.6,731.0,132.81,73.59
2018,5,12,15,15,821.5,114.5,3.3,23.6,689.0,81.14,62.66
2018,5,12,15,30,807.0,112.0,3.3,23.6,647.0,79.78,61.73
2018,5,12,15,45,788.0,109.5,3.35,22.75,601.0,79.6,61.98
2018,5,12,16,0,769.0,107.0,3.4,21.9,555.0,79.38,62.21
2018,5,12,16,15,744.0,103.0,3.35,21.4,505.5,77.96,61.34
2018,5,12,16,30,719.0,99.0,3.3,20.9,456.0,69.79,54.67
2018,5,12,16,45,686.5,94.5,3.2,20.35,405.5,67.93,53.39
2018,5,12,17,0,654.0,90.0,3.1,19.8,355.0,66.0,52.01
2018,5,12,17,15,610.0,84.0,3.0,19.15,304.5,62.78,49.47
2018,5,12,17,30,566.0,78.0,2.9,18.5,254.0,59.48,46.77
2018,5,12,17,45,504.0,70.5,2.75,17.9,205.5,54.77,42.68
2018,5,12,18,0,442.0,63.0,2.6,17.3,157.0,50.0,38.33
2018,5,12,18,15,351.5,52.5,2.4,16.65,114.5,40.23,29.4
2018,5,12,18,30,261.0,42.0,2.2,16.0,72.0,32.35,21.7
2018,5,12,18,45,156.5,27.0,2.0,15.4,42.5,20.94,6.07
2018,5,12,19,0,52.0,12.0,1.8,14.8,13.0,10.24,0.0
2018,5,12,19,15,26.0,6.0,1.8,14.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.85,11.05,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,13,5,15,21.5,8.0,2.05,11.65,9.5,21.46,0.0
2018,5,13,5,30,38.0,14.0,2.2,12.1,17.0,56.12,35.24
2018,5,13,5,45,34.5,17.0,2.35,12.5,21.5,46.19,34.03
2018,5,13,6,0,31.0,20.0,2.5,12.9,26.0,47.1,35.67
2018,5,13,6,15,15.5,27.0,2.55,13.3,30.0,35.82,25.8
2018,5,13,6,30,0.0,34.0,2.6,13.7,34.0,28.05,18.54
2018,5,13,6,45,0.0,58.0,2.65,14.05,58.0,48.02,35.65
2018,5,13,7,0,0.0,82.0,2.7,14.4,82.0,69.68,53.95
2018,5,13,7,15,0.0,96.0,2.65,14.75,96.0,82.35,64.41
2018,5,13,7,30,0.0,110.0,2.6,15.1,110.0,94.95,74.65
2018,5,13,7,45,0.0,125.0,2.6,15.5,125.0,108.46,85.49
2018,5,13,8,0,0.0,140.0,2.6,15.9,140.0,121.89,96.12
2018,5,13,8,15,1.5,156.0,2.6,16.3,157.0,137.71,108.65
2018,5,13,8,30,3.0,172.0,2.6,16.7,174.0,153.44,120.97
2018,5,13,8,45,4.5,183.0,2.6,17.1,186.0,164.27,129.21
2018,5,13,9,0,6.0,194.0,2.6,17.5,198.0,175.06,137.36
2018,5,13,9,15,10.5,223.5,2.6,17.85,231.5,206.17,161.72
2018,5,13,9,30,15.0,253.0,2.6,18.2,265.0,236.91,185.4
2018,5,13,9,45,23.5,291.0,2.65,18.5,310.5,279.1,217.85
2018,5,13,10,0,32.0,329.0,2.7,18.8,356.0,338.73,263.05
2018,5,13,10,15,42.5,357.0,2.75,19.1,394.0,371.34,287.16
2018,5,13,10,30,53.0,385.0,2.8,19.4,432.0,402.36,309.91
2018,5,13,10,45,71.5,408.0,2.85,19.65,472.5,433.99,333.23
2018,5,13,11,0,90.0,431.0,2.9,19.9,513.0,463.37,354.6
2018,5,13,11,15,340.5,350.5,2.95,20.05,667.0,608.47,466.5
2018,5,13,11,30,591.0,270.0,3.0,20.2,821.0,724.52,552.52
2018,5,13,11,45,750.0,195.5,3.05,20.35,899.0,744.41,567.64
2018,5,13,12,0,909.0,121.0,3.1,20.5,977.0,753.06,574.52
2018,5,13,12,15,901.0,126.0,3.15,20.55,972.5,708.34,540.43
2018,5,13,12,30,893.0,131.0,3.2,20.6,968.0,662.29,504.99
2018,5,13,12,45,848.5,152.5,3.25,20.6,941.5,605.89,461.04
2018,5,13,13,0,804.0,174.0,3.3,20.6,915.0,553.68,419.35
2018,5,13,13,15,740.0,199.5,3.3,20.5,871.5,493.2,371.06
2018,5,13,13,30,676.0,225.0,3.3,20.4,828.0,438.72,326.79
2018,5,13,13,45,662.0,224.0,3.35,20.3,801.0,389.99,285.91
2018,5,13,14,0,648.0,223.0,3.4,20.2,774.0,342.57,245.47
2018,5,13,14,15,742.5,176.5,3.4,20.0,786.5,294.48,200.83
2018,5,13,14,30,837.0,130.0,3.4,19.8,799.0,243.35,153.49
2018,5,13,14,45,827.0,127.0,3.45,19.65,762.5,189.67,111.57
2018,5,13,15,0,817.0,124.0,3.5,19.5,726.0,137.34,78.6
2018,5,13,15,15,802.5,121.5,3.5,19.5,684.5,86.74,68.46
2018,5,13,15,30,788.0,119.0,3.5,19.5,643.0,83.84,66.22
2018,5,13,15,45,771.0,115.0,3.5,18.9,597.5,82.89,65.76
2018,5,13,16,0,754.0,111.0,3.5,18.3,552.0,81.83,65.22
2018,5,13,16,15,732.5,106.0,3.45,17.9,504.0,72.79,57.74
2018,5,13,16,30,711.0,101.0,3.4,17.5,456.0,70.93,56.43
2018,5,13,16,45,681.5,95.5,3.35,17.1,406.0,68.48,54.57
2018,5,13,17,0,652.0,90.0,3.3,16.7,356.0,65.9,52.58
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,63.07,50.32
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,60.19,47.92
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,55.11,43.44
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,49.92,38.67
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,40.23,29.72
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,32.36,21.99
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,20.94,7.16
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,10.24,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
