Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.28,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,41.57,30.27
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,76.02,61.54
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,66.52,53.57
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,56.44,44.59
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,42.39,31.74
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,37.2,26.39
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,42.2,30.53
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,47.22,34.62
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,55.16,41.13
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,63.12,47.58
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,76.54,58.48
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,90.74,69.9
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,110.42,85.7
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,130.09,101.3
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,148.96,116.2
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,167.66,130.82
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,192.49,150.15
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,216.99,169.01
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,254.31,197.8
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,290.86,225.58
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,340.88,263.47
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,375.12,288.96
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,406.63,312.58
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,435.55,334.04
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,436.04,334.05
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,435.51,333.41
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,454.74,348.52
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,465.57,356.77
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,460.86,352.91
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,453.71,346.59
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,408.79,311.71
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,366.34,279.73
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,359.19,270.87
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,335.24,246.13
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,295.27,205.84
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,246.42,156.96
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,193.49,115.32
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,141.86,82.34
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,91.57,72.73
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,86.79,68.9
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,85.97,68.58
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,77.35,61.54
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,75.76,60.47
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,74.03,59.28
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,71.72,57.55
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,69.28,55.7
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,66.24,53.26
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,63.12,50.67
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,57.77,45.96
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,52.29,40.93
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,42.0,31.42
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,33.81,23.4
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,22.06,8.77
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,11.1,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,4.92,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,25.08,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,75.83,52.15
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,57.39,43.86
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,54.31,42.11
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,39.83,29.41
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,23.91,14.99
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,67.87,53.08
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,118.97,96.45
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,181.3,148.41
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,231.66,189.28
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,193.67,156.59
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,144.58,115.03
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,159.84,126.93
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,174.91,138.42
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,217.19,172.07
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,277.99,219.49
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,325.26,255.64
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,371.27,290.25
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,369.37,287.32
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,367.34,284.59
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,477.09,367.99
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,563.49,431.56
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,659.34,503.83
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,744.08,566.02
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,753.43,573.34
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,756.26,576.27
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,753.56,575.54
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,742.57,568.27
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,700.16,536.15
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,656.03,502.21
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,609.7,465.91
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,562.02,427.51
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,511.71,386.02
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,460.79,342.87
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,408.56,297.7
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,356.26,251.64
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,303.55,205.22
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,251.34,160.38
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,198.92,121.74
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,153.1,94.88
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,123.05,99.43
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,135.76,110.44
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,106.28,85.97
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,75.31,59.85
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,71.93,57.24
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,68.24,54.31
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,66.05,52.67
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,63.75,50.89
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,60.49,48.21
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,57.12,45.35
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,52.63,41.38
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,48.11,37.2
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,39.08,28.82
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,31.52,21.45
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,21.7,9.21
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,12.8,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,17.11,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,103.31,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,190.63,140.26
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,191.89,157.18
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,212.43,177.61
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,324.89,273.84
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,422.3,354.94
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,555.68,461.01
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,706.93,575.04
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,762.57,612.6
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,817.36,648.99
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,706.41,564.2
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,573.25,458.26
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,589.85,468.82
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,604.32,476.74
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,633.69,496.28
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,661.24,514.18
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,696.21,538.57
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,729.12,561.17
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,758.42,581.06
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,766.76,586.5
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,660.42,507.89
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,540.62,418.84
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,503.56,389.04
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,481.45,369.72
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,480.63,368.57
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,478.71,366.53
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,475.99,364.43
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,471.63,361.02
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,535.37,410.64
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,582.0,445.19
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,545.08,416.09
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,509.72,387.79
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,408.59,310.79
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,339.31,258.9
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,315.37,240.71
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,305.23,233.38
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,285.46,214.8
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,253.77,185.9
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,213.21,147.31
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,162.86,105.71
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,104.64,74.21
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,86.68,68.8
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,86.48,68.97
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,78.39,62.35
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,93.23,75.44
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,108.03,88.53
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,91.19,74.33
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,73.0,58.78
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,66.38,53.22
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,59.31,47.14
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,54.2,42.65
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,48.96,37.86
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,42.19,31.51
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,33.2,22.92
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,22.89,10.64
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,13.66,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,25.26,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,137.3,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,249.5,187.35
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,338.72,278.71
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,441.76,367.37
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,521.01,432.8
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,602.74,497.15
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,666.93,545.21
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,731.45,591.62
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,780.99,624.72
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,829.36,655.94
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,867.45,679.34
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,897.79,696.91
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,925.42,712.24
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,950.22,725.44
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,966.22,732.59
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,979.0,737.68
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,972.0,730.3
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,974.21,729.48
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,969.51,724.12
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,961.41,716.73
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,948.01,706.62
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,931.27,694.44
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,908.99,678.78
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,883.62,661.13
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,853.17,640.64
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,820.03,618.21
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,782.86,592.43
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,743.53,563.66
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,700.99,532.51
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,656.69,499.17
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,610.06,462.97
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,561.98,424.59
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,512.22,383.9
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,461.7,341.38
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,409.39,296.38
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,356.88,250.33
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,303.26,203.35
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,250.15,157.85
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,197.52,116.15
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,145.94,82.61
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,84.48,55.2
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,74.4,57.91
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,73.12,57.12
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,71.69,56.21
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,70.4,55.37
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,69.01,54.44
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,67.07,53.02
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,59.57,46.72
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,56.83,44.53
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,54.03,42.21
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,50.65,39.27
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,47.29,36.18
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,40.84,30.16
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,32.44,22.18
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,22.51,10.77
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,13.66,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,18.84,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,126.77,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,232.26,175.77
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,327.75,269.82
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,436.25,363.35
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,367.39,308.06
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,253.73,213.01
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,250.12,208.6
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,224.53,185.46
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,218.46,179.01
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,212.03,172.14
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,222.21,179.17
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,213.1,170.59
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,297.03,237.5
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,361.51,287.19
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,410.91,324.14
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,480.88,375.51
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,564.26,438.0
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,666.27,511.38
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,838.24,636.39
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,968.39,722.38
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,952.38,709.14
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,945.27,703.43
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,922.6,686.91
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,896.78,668.51
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,866.26,648.16
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,832.96,625.81
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,795.09,599.83
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,754.97,571.16
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,711.27,538.92
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,666.0,504.72
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,618.13,467.77
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,569.24,428.97
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,514.06,384.53
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,463.67,343.12
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,413.61,300.73
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,362.9,256.92
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,311.09,215.45
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,278.08,190.6
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,225.64,148.54
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,173.92,112.02
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,128.39,91.61
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,115.86,92.7
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,93.29,74.14
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,76.82,60.52
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,74.8,59.1
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,72.6,57.51
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,64.41,50.69
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,62.35,49.15
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,59.72,47.09
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,57.03,44.9
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,54.71,42.91
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,50.62,39.19
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,42.75,31.92
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,34.69,24.22
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,24.4,12.64
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,15.36,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,7.68,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,19.5,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,125.06,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,225.84,173.14
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,301.64,249.93
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,384.84,324.03
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,486.17,408.99
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,586.94,490.03
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,655.71,542.94
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,724.91,594.42
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,779.1,632.35
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,832.24,668.58
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,873.48,695.17
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,912.68,719.85
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,934.58,731.97
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,960.38,746.9
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,978.02,756.02
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,992.39,762.96
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,998.68,764.57
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,1001.5,763.98
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,984.98,750.45
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,978.03,743.82
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,963.84,732.72
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,946.31,719.49
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,923.72,703.03
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,898.03,684.54
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,866.85,662.75
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,833.05,639.06
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,794.93,612.07
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,754.82,581.71
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,712.83,549.53
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,669.21,515.46
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,622.3,478.23
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,574.32,439.23
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,524.81,398.03
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,474.75,355.33
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,419.52,307.74
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,366.5,261.02
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,312.83,213.77
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,260.01,168.2
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,207.55,126.27
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,156.84,92.47
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,107.03,72.07
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,94.01,74.94
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,86.13,68.56
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,87.23,69.84
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,87.94,70.79
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,88.72,71.83
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,87.32,70.97
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,85.9,70.07
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,80.47,65.63
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,76.26,62.15
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,69.45,56.22
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,62.6,50.02
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,52.14,40.37
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,40.3,29.23
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,26.95,15.06
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,14.51,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,7.26,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,14.35,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,70.42,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,139.3,105.77
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,125.87,101.53
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,110.11,89.34
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,185.53,155.3
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,248.23,209.47
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,346.6,292.09
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,429.73,360.03
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,478.34,397.71
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,526.58,434.35
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,565.53,462.63
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,603.17,489.43
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,625.07,503.34
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,644.97,515.7
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,700.8,556.94
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,777.49,611.78
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,761.99,596.19
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,725.61,566.74
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,741.19,576.59
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,770.71,595.68
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,800.66,617.04
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,825.95,634.82
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,854.53,655.82
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,865.29,663.38
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,848.78,650.73
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,817.89,628.24
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,786.58,604.54
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,744.13,571.82
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,692.97,531.56
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,640.73,490.42
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,588.64,449.52
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,537.63,409.37
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,493.4,374.62
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,450.59,340.32
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,411.09,307.53
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,369.91,272.61
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,326.02,236.31
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,284.05,202.07
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,254.62,184.35
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,241.13,181.41
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,191.3,146.17
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,167.89,137.73
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,131.98,108.07
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,103.74,84.5
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,112.47,92.4
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,120.23,99.5
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,104.12,85.92
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,86.86,71.19
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,80.37,65.74
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,73.52,59.86
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,66.59,53.76
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,59.5,47.32
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,50.3,38.79
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,41.21,30.08
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,27.41,15.78
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,13.7,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,7.26,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,19.08,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,115.83,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,223.12,172.28
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,312.14,255.88
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,408.84,338.13
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,485.99,400.18
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,566.77,461.32
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,640.92,514.57
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,709.22,561.0
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,762.53,595.32
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,814.75,627.86
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,855.4,650.85
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,894.01,671.93
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,922.99,688.8
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,949.28,703.91
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,960.62,708.4
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,975.96,715.76
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,984.18,718.84
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,988.96,719.92
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,987.64,718.14
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,970.21,706.2
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,956.72,697.38
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,939.92,686.37
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,917.14,671.48
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,891.32,654.57
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,861.32,635.54
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,828.63,614.46
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,792.25,590.33
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,753.63,563.09
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,710.01,531.9
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,664.99,498.8
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,617.95,463.12
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,570.06,425.7
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,520.12,385.82
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,469.59,344.25
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,418.05,300.84
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,366.4,256.38
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,313.9,211.12
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,254.34,161.2
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,201.49,119.3
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,149.97,84.69
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,100.1,63.37
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,83.63,65.22
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,82.72,64.86
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,81.7,64.39
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,73.3,57.55
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,72.14,56.88
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,70.45,55.73
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,68.69,54.5
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,66.0,52.44
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,63.26,50.25
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,58.74,46.39
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,54.15,42.27
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,44.47,33.45
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,36.74,26.09
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,25.83,14.73
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,14.97,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,8.11,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,24.89,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,138.61,9.79
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,241.76,189.03
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,260.08,215.5
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,281.97,237.82
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,206.9,175.18
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,110.63,91.84
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,74.92,60.16
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,53.03,39.82
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,68.38,52.68
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,84.82,66.26
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,95.5,74.86
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,106.14,83.35
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,118.66,93.28
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,131.11,103.07
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,157.76,124.41
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,184.28,145.35
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,202.04,159.03
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,219.56,172.43
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,231.63,181.41
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,243.47,190.19
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,280.28,218.51
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,331.11,257.11
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,378.16,292.82
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,422.61,326.08
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,559.95,432.29
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,669.69,514.01
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,720.57,552.94
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,746.76,573.41
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,708.04,543.59
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,666.97,511.8
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,619.88,474.71
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,571.82,435.95
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,522.44,395.17
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,472.39,352.75
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,420.31,307.75
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,368.1,261.8
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,315.28,215.22
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,262.98,169.91
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,202.07,120.82
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,150.43,85.38
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,99.5,62.67
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,80.67,63.68
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,79.99,63.4
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,79.2,63.03
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,77.52,61.88
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,69.12,54.88
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,67.64,53.87
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,66.1,52.78
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,63.29,50.55
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,60.4,48.18
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,56.14,44.47
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,51.81,40.54
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,43.45,32.83
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,36.71,26.3
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,24.22,13.82
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,12.33,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,6.4,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,10.51,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,16.34,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,17.42,8.66
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,54.56,41.69
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,101.22,83.03
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,80.86,65.45
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,59.35,46.25
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,77.43,61.33
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,100.66,80.47
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,113.69,91.05
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,126.61,101.38
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,114.86,91.1
2018,5,23,8,0,0.0,122.0,2.8,14.7,122.0,104.23,81.84
2018,5,23,8,15,0.0,111.0,2.85,15.05,111.0,93.59,72.68
2018,5,23,8,30,0.0,100.0,2.9,15.4,100.0,83.58,64.11
2018,5,23,8,45,0.0,106.5,3.0,15.75,106.5,89.29,68.55
2018,5,23,9,0,0.0,113.0,3.1,16.1,113.0,94.98,72.95
2018,5,23,9,15,0.5,125.0,3.15,16.45,125.5,106.0,81.68
2018,5,23,9,30,1.0,137.0,3.2,16.8,138.0,116.96,90.3
2018,5,23,9,45,2.5,150.0,3.3,17.15,152.0,129.72,100.36
2018,5,23,10,0,4.0,163.0,3.4,17.5,166.0,142.34,110.24
2018,5,23,10,15,5.0,171.5,3.45,17.7,175.5,150.38,116.44
2018,5,23,10,30,6.0,180.0,3.5,17.9,185.0,158.29,122.53
2018,5,23,10,45,6.0,178.0,3.55,18.15,183.5,156.06,120.51
2018,5,23,11,0,6.0,176.0,3.6,18.4,182.0,153.84,118.53
2018,5,23,11,15,6.5,180.5,3.6,18.5,187.0,157.55,121.35
2018,5,23,11,30,7.0,185.0,3.6,18.6,192.0,161.14,124.08
2018,5,23,11,45,7.5,186.5,3.6,18.7,194.0,162.08,124.72
2018,5,23,12,0,8.0,188.0,3.6,18.8,196.0,162.91,125.29
2018,5,23,12,15,9.5,207.5,3.6,18.8,216.5,179.18,138.09
2018,5,23,12,30,11.0,227.0,3.6,18.8,237.0,194.96,150.44
2018,5,23,12,45,13.0,255.0,3.6,18.8,267.0,217.32,167.87
2018,5,23,13,0,15.0,283.0,3.6,18.8,297.0,238.76,184.5
2018,5,23,13,15,13.5,262.5,3.6,18.75,275.0,219.93,169.87
2018,5,23,13,30,12.0,242.0,3.6,18.7,253.0,201.53,155.61
2018,5,23,13,45,12.5,245.5,3.6,18.65,256.5,202.69,156.63
2018,5,23,14,0,13.0,249.0,3.6,18.6,260.0,203.62,157.44
2018,5,23,14,15,74.5,235.0,3.65,18.45,296.0,191.62,146.07
2018,5,23,14,30,136.0,221.0,3.7,18.3,332.0,188.04,140.57
2018,5,23,14,45,150.0,216.5,3.7,18.1,333.5,164.28,121.01
2018,5,23,15,0,164.0,212.0,3.7,17.9,335.0,150.67,110.78
2018,5,23,15,15,172.0,185.0,3.7,17.9,308.0,122.62,91.75
2018,5,23,15,30,180.0,158.0,3.7,17.9,281.0,102.85,82.72
2018,5,23,15,45,263.0,147.0,3.75,17.35,313.0,88.5,70.89
2018,5,23,16,0,346.0,136.0,3.8,16.8,345.0,85.57,68.74
2018,5,23,16,15,363.5,140.5,3.8,16.45,343.5,90.32,73.17
2018,5,23,16,30,381.0,145.0,3.8,16.1,342.0,95.16,77.72
2018,5,23,16,45,313.5,153.5,3.75,15.7,304.5,107.57,88.89
2018,5,23,17,0,246.0,162.0,3.7,15.3,267.0,112.32,93.44
2018,5,23,17,15,291.5,136.0,3.65,14.85,245.0,97.23,80.63
2018,5,23,17,30,337.0,110.0,3.6,14.4,223.0,78.07,64.01
2018,5,23,17,45,323.5,93.0,3.5,13.95,186.5,67.37,54.64
2018,5,23,18,0,310.0,76.0,3.4,13.5,150.0,56.17,44.59
