Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,15,264.5,62.0,3.3,13.15,114.5,46.47,35.66
2018,5,23,18,30,219.0,48.0,3.2,12.8,79.0,36.47,26.26
2018,5,23,18,45,145.0,33.0,3.05,12.4,50.5,25.33,14.99
2018,5,23,19,0,71.0,18.0,2.9,12.0,22.0,14.29,0.0
2018,5,23,19,15,35.5,9.0,2.9,11.85,11.0,7.68,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.5,1.9,10.2,2.5,0.0,0.0
2018,5,24,5,0,10.0,5.0,1.9,10.4,5.0,10.73,0.0
2018,5,24,5,15,60.0,16.5,2.0,10.8,22.5,74.45,15.4
2018,5,24,5,30,110.0,28.0,2.1,11.2,40.0,134.75,105.63
2018,5,24,5,45,151.0,40.5,2.15,11.6,66.0,184.92,153.67
2018,5,24,6,0,192.0,53.0,2.2,12.0,92.0,257.93,217.41
2018,5,24,6,15,96.0,66.5,2.2,12.35,86.0,162.04,136.04
2018,5,24,6,30,0.0,80.0,2.2,12.7,80.0,71.02,55.44
2018,5,24,6,45,0.0,95.5,2.15,13.05,95.5,85.17,67.47
2018,5,24,7,0,0.0,111.0,2.1,13.4,111.0,99.16,79.05
2018,5,24,7,15,1.0,127.0,2.15,13.75,127.5,114.52,91.62
2018,5,24,7,30,2.0,143.0,2.2,14.1,144.0,129.81,103.95
2018,5,24,7,45,4.0,154.5,2.2,14.45,156.5,141.39,113.08
2018,5,24,8,0,6.0,166.0,2.2,14.8,169.0,153.07,122.21
2018,5,24,8,15,6.5,178.5,2.2,15.2,182.5,164.27,130.75
2018,5,24,8,30,7.0,191.0,2.2,15.6,196.0,175.44,139.18
2018,5,24,8,45,31.5,217.0,2.25,16.0,240.0,240.45,191.63
2018,5,24,9,0,56.0,243.0,2.3,16.4,284.0,289.81,230.47
2018,5,24,9,15,47.5,283.0,2.35,16.8,319.0,319.66,252.04
2018,5,24,9,30,39.0,323.0,2.4,17.2,354.0,348.61,272.73
2018,5,24,9,45,40.5,337.5,2.4,17.55,371.0,360.04,280.45
2018,5,24,10,0,42.0,352.0,2.4,17.9,388.0,370.94,287.82
2018,5,24,10,15,52.5,373.0,2.5,18.15,419.0,396.2,306.54
2018,5,24,10,30,63.0,394.0,2.6,18.4,450.0,420.11,324.04
2018,5,24,10,45,64.5,405.5,2.65,18.7,464.0,425.42,327.2
2018,5,24,11,0,66.0,417.0,2.7,19.0,478.0,430.01,329.92
2018,5,24,11,15,63.0,423.5,2.75,19.15,482.5,425.54,326.04
2018,5,24,11,30,60.0,430.0,2.8,19.3,487.0,420.79,322.03
2018,5,24,11,45,144.0,434.5,2.9,19.45,572.0,486.09,371.99
2018,5,24,12,0,228.0,439.0,3.0,19.6,657.0,538.09,410.76
2018,5,24,12,15,434.5,349.0,3.1,19.55,763.0,587.87,449.99
2018,5,24,12,30,641.0,259.0,3.2,19.5,869.0,616.62,472.18
2018,5,24,12,45,568.0,296.0,3.3,19.5,832.5,562.06,429.55
2018,5,24,13,0,495.0,333.0,3.4,19.5,796.0,517.27,394.22
2018,5,24,13,15,411.5,372.5,3.5,19.25,752.5,469.53,357.07
2018,5,24,13,30,328.0,412.0,3.6,19.0,709.0,436.21,330.93
2018,5,24,13,45,287.0,413.0,3.7,18.8,668.0,395.01,298.91
2018,5,24,14,0,246.0,414.0,3.8,18.6,627.0,358.02,270.27
2018,5,24,14,15,247.0,398.0,3.8,18.2,605.5,326.74,245.16
2018,5,24,14,30,248.0,382.0,3.8,17.8,584.0,295.94,220.49
2018,5,24,14,45,203.0,368.0,3.8,17.4,528.5,273.11,204.77
2018,5,24,15,0,158.0,354.0,3.8,17.0,473.0,242.45,184.22
2018,5,24,15,15,131.5,330.5,3.8,17.0,426.0,213.36,165.32
2018,5,24,15,30,105.0,307.0,3.8,17.0,379.0,208.32,171.73
2018,5,24,15,45,98.0,283.5,3.75,16.2,347.0,194.96,161.51
2018,5,24,16,0,91.0,260.0,3.7,15.4,315.0,181.17,150.83
2018,5,24,16,15,126.5,239.0,3.65,15.1,308.5,160.68,134.02
2018,5,24,16,30,162.0,218.0,3.6,14.8,302.0,149.43,124.97
2018,5,24,16,45,166.0,191.5,3.55,14.55,270.0,134.16,112.32
2018,5,24,17,0,170.0,165.0,3.5,14.3,238.0,118.25,98.94
2018,5,24,17,15,245.5,137.5,3.45,14.05,228.0,97.64,81.22
2018,5,24,17,30,321.0,110.0,3.4,13.8,218.0,77.86,63.97
2018,5,24,17,45,282.5,96.5,3.35,13.6,180.0,71.82,58.67
2018,5,24,18,0,244.0,83.0,3.3,13.4,142.0,62.3,50.07
2018,5,24,18,15,214.0,69.0,3.15,13.2,112.0,52.26,40.8
2018,5,24,18,30,184.0,55.0,3.0,13.0,82.0,41.98,31.07
2018,5,24,18,45,115.0,38.5,2.85,12.75,53.0,29.64,18.67
2018,5,24,19,0,46.0,22.0,2.7,12.5,24.0,17.4,0.0
2018,5,24,19,15,23.0,11.0,2.65,12.35,12.0,9.39,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,4,45,0.5,2.5,1.8,11.55,2.5,0.0,0.0
2018,5,25,5,0,1.0,5.0,1.8,11.6,5.0,4.91,0.0
2018,5,25,5,15,0.5,13.5,1.9,11.8,13.5,11.47,0.0
2018,5,25,5,30,0.0,22.0,2.0,12.0,22.0,18.15,9.06
2018,5,25,5,45,2.5,36.5,2.1,12.2,37.0,32.3,21.78
2018,5,25,6,0,5.0,51.0,2.2,12.4,52.0,48.29,35.95
2018,5,25,6,15,3.5,49.5,2.2,12.6,50.5,43.91,32.39
2018,5,25,6,30,2.0,48.0,2.2,12.8,49.0,41.44,30.27
2018,5,25,6,45,3.5,63.0,2.25,13.05,64.5,55.36,42.24
2018,5,25,7,0,5.0,78.0,2.3,13.3,80.0,69.86,54.53
2018,5,25,7,15,12.5,121.0,2.25,13.6,127.0,119.08,96.12
2018,5,25,7,30,20.0,164.0,2.2,13.9,174.0,169.71,137.91
2018,5,25,7,45,16.5,173.5,2.2,14.25,182.0,173.45,140.04
2018,5,25,8,0,13.0,183.0,2.2,14.6,190.0,177.31,142.35
2018,5,25,8,15,8.5,163.5,2.2,14.9,168.5,151.54,120.58
2018,5,25,8,30,4.0,144.0,2.2,15.2,147.0,127.57,100.39
2018,5,25,8,45,4.5,163.0,2.15,15.55,166.5,145.1,114.28
2018,5,25,9,0,5.0,182.0,2.1,15.9,186.0,162.5,127.84
2018,5,25,9,15,8.0,208.5,2.15,16.1,215.0,189.24,148.93
2018,5,25,9,30,11.0,235.0,2.2,16.3,244.0,215.72,169.55
2018,5,25,9,45,12.0,241.5,2.2,16.55,251.5,221.39,173.5
2018,5,25,10,0,13.0,248.0,2.2,16.8,259.0,226.99,177.47
2018,5,25,10,15,13.5,247.5,2.2,16.95,259.0,225.72,176.13
2018,5,25,10,30,14.0,247.0,2.2,17.1,259.0,224.48,174.86
2018,5,25,10,45,27.0,301.0,2.25,17.25,325.5,294.04,228.83
2018,5,25,11,0,40.0,355.0,2.3,17.4,392.0,350.55,271.59
2018,5,25,11,15,91.0,393.0,2.3,17.55,478.5,421.68,325.73
2018,5,25,11,30,142.0,431.0,2.3,17.7,565.0,495.42,380.29
2018,5,25,11,45,386.0,345.0,2.35,17.85,713.0,605.56,464.97
2018,5,25,12,0,630.0,259.0,2.4,18.0,861.0,683.95,523.5
2018,5,25,12,15,533.5,294.5,2.45,18.05,803.5,612.83,469.21
2018,5,25,12,30,437.0,330.0,2.5,18.1,746.0,545.66,418.29
2018,5,25,12,45,439.0,315.5,2.5,18.15,730.0,505.97,388.07
2018,5,25,13,0,441.0,301.0,2.5,18.2,714.0,466.25,357.04
2018,5,25,13,15,280.0,352.0,2.55,18.2,612.5,398.26,304.48
2018,5,25,13,30,119.0,403.0,2.6,18.2,511.0,349.75,267.81
2018,5,25,13,45,284.5,336.5,2.6,18.15,585.5,345.56,261.61
2018,5,25,14,0,450.0,270.0,2.6,18.1,660.0,325.79,240.51
2018,5,25,14,15,612.0,203.5,2.6,18.0,714.5,291.68,205.77
2018,5,25,14,30,774.0,137.0,2.6,17.9,769.0,251.92,164.77
2018,5,25,14,45,609.0,163.5,2.6,17.8,647.0,189.03,120.45
2018,5,25,15,0,444.0,190.0,2.6,17.7,525.0,155.26,103.3
2018,5,25,15,15,314.0,191.5,2.6,17.7,422.0,120.92,87.2
2018,5,25,15,30,184.0,193.0,2.6,17.7,319.0,122.85,99.65
2018,5,25,15,45,110.0,185.5,2.55,17.3,259.5,130.42,106.49
2018,5,25,16,0,36.0,178.0,2.5,16.9,200.0,133.02,109.15
2018,5,25,16,15,28.5,178.5,2.5,16.65,195.0,132.66,109.29
2018,5,25,16,30,21.0,179.0,2.5,16.4,190.0,138.74,114.95
2018,5,25,16,45,59.0,172.0,2.5,16.15,198.5,127.17,105.49
2018,5,25,17,0,97.0,165.0,2.5,15.9,207.0,117.37,97.48
2018,5,25,17,15,158.5,145.0,2.45,15.65,203.0,105.42,87.46
2018,5,25,17,30,220.0,125.0,2.4,15.4,199.0,89.65,73.9
2018,5,25,17,45,204.0,106.0,2.35,15.1,166.0,77.33,63.16
2018,5,25,18,0,188.0,87.0,2.3,14.8,133.0,64.56,51.8
2018,5,25,18,15,146.0,69.5,2.2,14.5,100.0,52.23,40.58
2018,5,25,18,30,104.0,52.0,2.1,14.2,67.0,39.62,28.92
2018,5,25,18,45,94.5,36.0,2.05,13.9,46.0,27.87,17.31
2018,5,25,19,0,85.0,20.0,2.0,13.6,25.0,15.83,0.0
2018,5,25,19,15,42.5,10.0,1.95,13.4,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,4,45,16.5,4.0,2.05,11.8,4.5,0.0,0.0
2018,5,26,5,0,33.0,8.0,2.1,11.9,9.0,28.15,0.0
2018,5,26,5,15,135.5,22.5,2.15,12.2,36.0,153.75,55.06
2018,5,26,5,30,238.0,37.0,2.2,12.5,63.0,264.55,210.25
2018,5,26,5,45,300.5,45.5,2.25,12.8,95.5,328.16,271.99
2018,5,26,6,0,363.0,54.0,2.3,13.1,128.0,405.36,338.88
2018,5,26,6,15,187.5,74.0,2.25,13.55,113.0,266.75,224.42
2018,5,26,6,30,12.0,94.0,2.2,14.0,98.0,97.71,78.15
2018,5,26,6,45,7.5,101.5,2.15,14.45,104.0,98.47,78.65
2018,5,26,7,0,3.0,109.0,2.1,14.9,110.0,99.64,79.1
2018,5,26,7,15,7.5,128.5,2.0,15.35,132.0,122.17,97.71
2018,5,26,7,30,12.0,148.0,1.9,15.8,154.0,144.66,115.91
2018,5,26,7,45,6.5,148.0,1.8,16.3,151.5,137.14,108.81
2018,5,26,8,0,1.0,148.0,1.7,16.8,149.0,130.13,102.25
2018,5,26,8,15,4.5,173.5,1.6,17.25,176.5,157.24,123.82
2018,5,26,8,30,8.0,199.0,1.5,17.7,204.0,184.22,144.84
2018,5,26,8,45,11.0,215.5,1.4,18.15,223.0,201.68,157.97
2018,5,26,9,0,14.0,232.0,1.3,18.6,242.0,218.96,170.81
2018,5,26,9,15,33.0,278.0,1.25,18.95,303.5,299.68,232.89
2018,5,26,9,30,52.0,324.0,1.2,19.3,365.0,362.54,279.41
2018,5,26,9,45,36.5,310.0,1.15,19.65,339.5,327.95,251.66
2018,5,26,10,0,21.0,296.0,1.1,20.0,314.0,278.73,213.5
2018,5,26,10,15,74.5,330.0,1.1,20.3,396.0,374.93,286.78
2018,5,26,10,30,128.0,364.0,1.1,20.6,478.0,467.1,353.73
2018,5,26,10,45,275.0,301.0,1.1,20.9,553.5,542.73,410.54
2018,5,26,11,0,422.0,238.0,1.1,21.2,629.0,609.68,459.49
2018,5,26,11,15,433.0,266.0,1.2,21.4,672.0,623.66,467.82
2018,5,26,11,30,444.0,294.0,1.3,21.6,715.0,633.6,473.79
2018,5,26,11,45,504.5,277.5,1.4,21.75,758.0,639.75,478.61
2018,5,26,12,0,565.0,261.0,1.5,21.9,801.0,639.17,478.4
2018,5,26,12,15,712.0,204.5,1.65,22.0,883.5,660.82,494.84
2018,5,26,12,30,859.0,148.0,1.8,22.1,966.0,665.04,497.85
2018,5,26,12,45,873.5,139.5,1.9,22.2,964.5,623.65,466.36
2018,5,26,13,0,888.0,131.0,2.0,22.3,963.0,579.76,432.29
2018,5,26,13,15,883.0,131.0,2.15,22.3,946.0,529.76,392.87
2018,5,26,13,30,878.0,131.0,2.3,22.3,929.0,479.2,351.68
2018,5,26,13,45,870.5,131.0,2.45,22.3,904.5,427.32,308.25
2018,5,26,14,0,863.0,131.0,2.6,22.3,880.0,375.51,263.82
2018,5,26,14,15,854.0,130.0,2.75,22.2,850.0,322.94,218.48
2018,5,26,14,30,845.0,129.0,2.9,22.1,820.0,271.02,174.19
2018,5,26,14,45,829.0,129.5,3.0,21.95,782.5,211.16,126.46
2018,5,26,15,0,813.0,130.0,3.1,21.8,745.0,160.93,91.81
2018,5,26,15,15,760.0,141.0,3.1,21.8,691.0,117.74,74.1
2018,5,26,15,30,707.0,152.0,3.1,21.8,637.0,92.45,72.69
2018,5,26,15,45,727.5,133.5,3.25,21.4,603.5,84.48,66.32
2018,5,26,16,0,748.0,115.0,3.4,21.0,570.0,83.38,65.71
2018,5,26,16,15,729.0,111.5,3.45,20.7,524.5,75.24,59.07
2018,5,26,16,30,710.0,108.0,3.5,20.4,479.0,74.57,58.78
2018,5,26,16,45,680.5,103.5,3.5,20.05,430.0,73.0,57.71
2018,5,26,17,0,651.0,99.0,3.5,19.7,381.0,71.35,56.56
2018,5,26,17,15,610.0,93.5,3.5,19.2,331.0,68.76,54.6
2018,5,26,17,30,569.0,88.0,3.5,18.7,281.0,66.12,52.51
2018,5,26,17,45,512.5,80.0,3.5,18.15,232.5,61.29,48.41
2018,5,26,18,0,456.0,72.0,3.5,17.6,184.0,56.34,44.04
2018,5,26,18,15,377.0,62.0,3.4,17.0,140.5,47.04,35.65
2018,5,26,18,30,298.0,52.0,3.3,16.4,97.0,39.72,28.76
2018,5,26,18,45,197.0,37.5,3.2,15.8,63.0,28.84,18.09
2018,5,26,19,0,96.0,23.0,3.1,15.2,29.0,18.03,0.0
2018,5,26,19,15,48.0,11.5,3.05,14.9,14.5,9.82,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.5,1.2,12.15,6.0,0.0,0.0
2018,5,27,5,0,49.0,11.0,1.2,12.4,12.0,41.06,0.0
2018,5,27,5,15,155.0,25.0,1.2,13.05,40.0,172.5,69.57
2018,5,27,5,30,261.0,39.0,1.2,13.7,68.0,284.65,224.64
2018,5,27,5,45,356.5,48.0,1.25,14.35,109.0,379.01,309.41
2018,5,27,6,0,452.0,57.0,1.3,15.0,150.0,481.0,392.81
2018,5,27,6,15,478.5,67.5,1.3,15.65,190.0,531.82,432.84
2018,5,27,6,30,505.0,78.0,1.3,16.3,230.0,582.8,470.95
2018,5,27,6,45,524.0,90.0,1.3,16.95,273.5,628.6,503.21
2018,5,27,7,0,543.0,102.0,1.3,17.6,317.0,673.4,533.32
2018,5,27,7,15,503.0,128.0,1.35,18.25,348.0,668.05,526.65
2018,5,27,7,30,463.0,154.0,1.4,18.9,379.0,668.29,524.0
2018,5,27,7,45,597.0,132.5,1.4,19.6,454.5,789.56,607.0
2018,5,27,8,0,731.0,111.0,1.4,20.3,530.0,901.7,678.26
2018,5,27,8,15,718.0,125.5,1.45,20.85,566.0,910.11,679.74
2018,5,27,8,30,705.0,140.0,1.5,21.4,602.0,914.85,680.15
2018,5,27,8,45,714.0,148.0,1.5,21.95,642.5,930.8,687.4
2018,5,27,9,0,723.0,156.0,1.5,22.5,683.0,943.63,692.51
2018,5,27,9,15,800.5,129.5,1.55,22.95,741.5,976.66,711.69
2018,5,27,9,30,878.0,103.0,1.6,23.4,800.0,1001.17,725.07
2018,5,27,9,45,860.0,118.0,1.65,23.9,824.0,984.76,712.44
2018,5,27,10,0,842.0,133.0,1.7,24.4,848.0,964.66,698.06
2018,5,27,10,15,874.0,119.5,1.8,24.75,882.0,961.19,695.48
2018,5,27,10,30,906.0,106.0,1.9,25.1,916.0,953.74,690.22
2018,5,27,10,45,910.5,107.0,1.95,25.45,936.0,931.42,674.92
2018,5,27,11,0,915.0,108.0,2.0,25.8,956.0,905.93,657.74
2018,5,27,11,15,917.5,108.0,2.05,26.05,968.5,874.8,637.14
2018,5,27,11,30,920.0,108.0,2.1,26.3,981.0,840.91,614.69
2018,5,27,11,45,920.5,108.5,2.2,26.55,986.0,803.33,590.05
2018,5,27,12,0,921.0,109.0,2.3,26.8,991.0,763.49,563.38
2018,5,27,12,15,920.0,109.0,2.35,26.9,988.0,720.19,532.24
2018,5,27,12,30,919.0,109.0,2.4,27.0,985.0,675.18,499.15
2018,5,27,12,45,916.5,109.0,2.5,27.15,975.5,627.77,463.6
2018,5,27,13,0,914.0,109.0,2.6,27.3,966.0,579.15,426.12
2018,5,27,13,15,911.0,108.0,2.65,27.3,949.5,528.54,386.14
2018,5,27,13,30,908.0,107.0,2.7,27.3,933.0,477.15,344.37
2018,5,27,13,45,903.0,106.0,2.7,27.35,909.5,424.39,300.29
2018,5,27,14,0,898.0,105.0,2.7,27.4,886.0,371.43,255.16
2018,5,27,14,15,892.0,103.5,2.7,27.3,856.5,317.86,209.35
2018,5,27,14,30,886.0,102.0,2.7,27.2,827.0,264.59,164.35
2018,5,27,14,45,878.5,100.0,2.7,27.15,792.5,211.27,121.83
2018,5,27,15,0,871.0,98.0,2.7,27.1,758.0,158.82,85.74
2018,5,27,15,15,859.0,96.0,2.7,27.1,717.0,107.19,61.54
2018,5,27,15,30,847.0,94.0,2.7,27.1,676.0,79.4,60.37
2018,5,27,15,45,832.5,91.5,2.65,26.75,631.5,78.16,59.63
2018,5,27,16,0,818.0,89.0,2.6,26.4,587.0,67.17,50.76
2018,5,27,16,15,798.5,86.0,2.55,26.0,539.5,66.03,50.07
2018,5,27,16,30,779.0,83.0,2.5,25.6,492.0,64.81,49.3
2018,5,27,16,45,753.5,79.0,2.5,25.25,442.0,62.71,47.78
2018,5,27,17,0,728.0,75.0,2.5,24.9,392.0,60.52,46.15
2018,5,27,17,15,692.0,71.5,2.45,24.2,342.0,58.51,44.72
2018,5,27,17,30,656.0,68.0,2.4,23.5,292.0,51.83,39.21
2018,5,27,17,45,606.0,62.5,2.4,22.8,243.0,48.32,36.31
2018,5,27,18,0,556.0,57.0,2.4,22.1,194.0,44.77,33.24
2018,5,27,18,15,481.5,50.0,2.3,21.25,149.5,39.81,28.81
2018,5,27,18,30,407.0,43.0,2.2,20.4,105.0,34.84,24.15
2018,5,27,18,45,291.0,33.0,2.15,19.5,69.0,27.07,16.46
2018,5,27,19,0,175.0,23.0,2.1,18.6,33.0,17.94,0.0
2018,5,27,19,15,87.5,11.5,2.05,18.15,16.5,9.82,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,1.0,14.2,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,1.0,14.4,14.0,67.14,0.0
2018,5,28,5,15,211.5,23.0,1.05,15.0,43.0,209.36,92.39
2018,5,28,5,30,335.0,34.0,1.1,15.6,72.0,333.01,261.19
2018,5,28,5,45,424.0,42.0,1.1,16.15,114.0,424.33,341.82
2018,5,28,6,0,513.0,50.0,1.1,16.7,156.0,521.53,419.86
2018,5,28,6,15,571.0,55.5,1.05,17.4,203.5,594.03,474.62
2018,5,28,6,30,629.0,61.0,1.0,18.1,251.0,668.62,527.69
2018,5,28,6,45,669.0,65.5,0.95,18.8,301.0,721.74,562.48
2018,5,28,7,0,709.0,70.0,0.9,19.5,351.0,780.65,599.61
2018,5,28,7,15,738.5,73.0,0.9,20.3,401.0,826.9,626.88
2018,5,28,7,30,768.0,76.0,0.9,21.1,451.0,871.66,652.31
2018,5,28,7,45,791.0,79.0,0.85,21.95,500.5,908.17,670.55
2018,5,28,8,0,814.0,82.0,0.8,22.8,550.0,942.36,686.79
2018,5,28,8,15,831.0,84.5,0.85,23.5,596.5,955.74,691.89
2018,5,28,8,30,848.0,87.0,0.9,24.2,643.0,977.7,702.71
2018,5,28,8,45,861.0,89.0,0.9,24.9,685.5,991.92,707.56
2018,5,28,9,0,874.0,91.0,0.9,25.6,728.0,1002.92,710.58
2018,5,28,9,15,881.5,94.0,1.0,26.15,765.5,1006.11,711.35
2018,5,28,9,30,889.0,97.0,1.1,26.7,803.0,1005.84,710.15
2018,5,28,9,45,893.0,100.5,1.15,27.3,834.5,999.13,704.08
2018,5,28,10,0,897.0,104.0,1.2,27.9,866.0,988.94,696.07
2018,5,28,10,15,903.5,104.5,1.25,28.4,892.5,974.62,685.94
2018,5,28,10,30,910.0,105.0,1.3,28.9,919.0,956.93,673.86
2018,5,28,10,45,915.0,105.5,1.4,29.35,939.5,934.57,659.8
2018,5,28,11,0,920.0,106.0,1.5,29.8,960.0,909.02,643.69
2018,5,28,11,15,923.5,106.0,1.55,30.1,973.0,878.67,624.24
2018,5,28,11,30,927.0,106.0,1.6,30.4,986.0,845.48,602.94
2018,5,28,11,45,928.5,106.5,1.7,30.65,992.0,808.52,579.67
2018,5,28,12,0,930.0,107.0,1.8,30.9,998.0,769.19,554.45
2018,5,28,12,15,928.0,107.5,1.9,31.0,995.0,725.32,524.25
2018,5,28,12,30,926.0,108.0,2.0,31.1,992.0,679.79,492.06
2018,5,28,12,45,922.5,108.0,2.1,31.2,981.5,631.55,457.01
2018,5,28,13,0,919.0,108.0,2.2,31.3,971.0,582.18,420.05
2018,5,28,13,15,915.5,108.0,2.3,31.3,954.5,531.86,381.36
2018,5,28,13,30,912.0,108.0,2.4,31.3,938.0,480.77,340.83
2018,5,28,13,45,907.0,107.0,2.45,31.25,914.5,427.85,297.73
2018,5,28,14,0,902.0,106.0,2.5,31.2,891.0,374.71,253.47
2018,5,28,14,15,895.0,104.5,2.55,31.05,861.0,320.69,208.21
2018,5,28,14,30,888.0,103.0,2.6,30.9,831.0,267.08,163.73
2018,5,28,14,45,879.0,101.5,2.65,30.8,795.5,213.76,121.85
2018,5,28,15,0,870.0,100.0,2.7,30.7,760.0,161.45,86.24
2018,5,28,15,15,858.0,97.5,2.7,30.7,719.0,109.58,61.72
2018,5,28,15,30,846.0,95.0,2.7,30.7,678.0,79.95,59.89
2018,5,28,15,45,831.0,93.0,2.65,30.2,633.5,79.02,59.46
2018,5,28,16,0,816.0,91.0,2.6,29.7,589.0,68.39,51.04
2018,5,28,16,15,797.5,87.5,2.6,29.25,541.5,66.98,50.15
2018,5,28,16,30,779.0,84.0,2.6,28.8,494.0,65.47,49.17
2018,5,28,16,45,753.5,80.5,2.55,28.35,444.5,63.76,48.01
2018,5,28,17,0,728.0,77.0,2.5,27.9,395.0,61.99,46.78
2018,5,28,17,15,693.5,72.0,2.45,27.1,344.5,58.88,44.46
2018,5,28,17,30,659.0,67.0,2.4,26.3,294.0,51.09,38.09
2018,5,28,17,45,610.0,62.0,2.3,25.55,245.5,47.93,35.55
2018,5,28,18,0,561.0,57.0,2.2,24.8,197.0,44.76,32.85
2018,5,28,18,15,488.5,50.0,2.15,23.9,152.0,39.8,28.48
2018,5,28,18,30,416.0,43.0,2.1,23.0,107.0,34.82,23.87
2018,5,28,18,45,305.0,33.5,2.05,22.1,71.5,27.49,16.7
2018,5,28,19,0,194.0,24.0,2.0,21.2,36.0,18.74,0.5
2018,5,28,19,15,101.5,13.0,2.05,20.65,19.0,11.1,0.0
2018,5,28,19,30,9.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.1,19.6,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,1.4,15.65,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.5,15.8,15.0,71.23,0.0
2018,5,29,5,15,219.0,24.0,1.55,16.3,44.5,216.06,101.81
2018,5,29,5,30,345.0,35.0,1.6,16.8,74.0,341.34,267.95
2018,5,29,5,45,432.0,43.0,1.65,17.3,116.5,431.75,348.11
2018,5,29,6,0,519.0,51.0,1.7,17.8,159.0,527.72,425.98
2018,5,29,6,15,576.5,56.5,1.7,18.4,206.5,600.08,481.78
2018,5,29,6,30,634.0,62.0,1.7,19.0,254.0,674.44,536.1
2018,5,29,6,45,674.0,66.0,1.7,19.6,304.0,726.93,571.93
2018,5,29,7,0,714.0,70.0,1.7,20.2,354.0,785.32,610.45
2018,5,29,7,15,743.0,74.0,1.7,20.95,404.5,832.55,639.29
2018,5,29,7,30,772.0,78.0,1.7,21.7,455.0,878.25,666.2
2018,5,29,7,45,793.5,81.0,1.7,22.45,504.0,913.35,685.23
2018,5,29,8,0,815.0,84.0,1.7,23.2,553.0,946.07,702.37
2018,5,29,8,15,831.5,86.0,1.7,23.8,599.0,958.22,706.24
2018,5,29,8,30,848.0,88.0,1.7,24.4,645.0,979.05,716.0
2018,5,29,8,45,860.0,90.5,1.7,24.95,687.5,992.86,721.27
2018,5,29,9,0,872.0,93.0,1.7,25.5,730.0,1003.41,724.6
2018,5,29,9,15,884.0,94.0,1.75,26.0,768.5,1008.87,725.69
2018,5,29,9,30,896.0,95.0,1.8,26.5,807.0,1010.9,724.8
2018,5,29,9,45,906.0,95.0,1.85,26.95,840.5,1006.35,720.08
2018,5,29,10,0,916.0,95.0,1.9,27.4,874.0,998.3,713.36
2018,5,29,10,15,921.5,96.0,1.95,27.75,900.5,983.47,702.81
2018,5,29,10,30,927.0,97.0,2.0,28.1,927.0,965.24,690.26
2018,5,29,10,45,931.0,97.5,2.05,28.45,946.5,941.81,674.51
2018,5,29,11,0,935.0,98.0,2.1,28.8,966.0,915.21,656.79
2018,5,29,11,15,937.5,98.5,2.2,28.9,979.0,884.27,637.36
2018,5,29,11,30,940.0,99.0,2.3,29.0,992.0,850.5,615.94
2018,5,29,11,45,941.0,100.0,2.4,29.15,998.0,813.34,591.95
2018,5,29,12,0,942.0,101.0,2.5,29.3,1004.0,773.79,566.12
2018,5,29,12,15,940.0,102.5,2.65,29.25,1002.0,730.41,536.04
2018,5,29,12,30,938.0,104.0,2.8,29.2,1000.0,685.29,503.74
2018,5,29,12,45,934.0,105.0,2.95,29.2,990.0,637.08,468.14
2018,5,29,13,0,930.0,106.0,3.1,29.2,980.0,587.73,430.57
2018,5,29,13,15,928.0,105.5,3.2,29.0,964.5,537.33,391.22
2018,5,29,13,30,926.0,105.0,3.3,28.8,949.0,486.0,349.87
2018,5,29,13,45,922.5,104.0,3.45,28.6,926.5,433.01,306.12
2018,5,29,14,0,919.0,103.0,3.6,28.4,904.0,379.64,260.95
2018,5,29,14,15,913.5,102.0,3.7,28.1,875.0,325.52,214.74
2018,5,29,14,30,908.0,101.0,3.8,27.8,846.0,271.62,169.15
2018,5,29,14,45,900.0,99.0,3.9,27.5,810.5,217.11,125.53
2018,5,29,15,0,892.0,97.0,4.0,27.2,775.0,163.52,88.19
2018,5,29,15,15,881.0,95.0,4.0,27.2,734.0,110.87,62.49
2018,5,29,15,30,870.0,93.0,4.0,27.2,693.0,79.22,60.22
2018,5,29,15,45,857.0,90.5,4.05,26.35,649.0,77.98,59.6
2018,5,29,16,0,844.0,88.0,4.1,25.5,605.0,76.6,58.84
2018,5,29,16,15,827.0,85.0,4.15,24.95,557.5,65.75,50.05
2018,5,29,16,30,810.0,82.0,4.2,24.4,510.0,64.51,49.3
2018,5,29,16,45,785.0,79.5,4.2,23.85,460.0,63.44,48.68
2018,5,29,17,0,760.0,77.0,4.2,23.3,410.0,62.35,48.03
2018,5,29,17,15,725.0,73.0,4.2,22.55,358.5,59.98,46.29
2018,5,29,17,30,690.0,69.0,4.2,21.8,307.0,52.83,40.35
2018,5,29,17,45,640.5,64.0,4.2,21.05,257.0,49.68,37.76
2018,5,29,18,0,591.0,59.0,4.2,20.3,207.0,46.52,35.03
2018,5,29,18,15,516.0,52.0,4.15,19.5,160.5,41.56,30.57
2018,5,29,18,30,441.0,45.0,4.1,18.7,114.0,36.6,25.89
2018,5,29,18,45,325.5,36.0,4.05,17.9,77.0,29.73,18.98
2018,5,29,19,0,210.0,27.0,4.0,17.1,40.0,21.07,2.88
2018,5,29,19,15,110.0,14.5,4.0,16.6,21.0,12.38,0.0
2018,5,29,19,30,10.0,2.0,4.0,16.1,2.0,0.0,0.0
2018,5,29,19,45,5.0,1.0,3.95,15.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.0,4.4,12.0,5.0,0.0,0.0
2018,5,30,5,0,15.0,10.0,4.5,12.1,10.0,18.24,0.0
2018,5,30,5,15,53.5,24.5,4.55,12.3,30.0,76.95,35.65
2018,5,30,5,30,92.0,39.0,4.6,12.5,50.0,142.34,112.6
2018,5,30,5,45,123.0,57.0,4.65,12.75,78.5,191.63,158.64
2018,5,30,6,0,154.0,75.0,4.7,13.0,107.0,241.87,203.63
2018,5,30,6,15,188.0,92.0,4.75,13.25,142.0,294.3,249.42
2018,5,30,6,30,222.0,109.0,4.8,13.5,177.0,348.19,295.16
2018,5,30,6,45,133.0,121.0,4.85,13.75,164.0,265.63,223.84
2018,5,30,7,0,44.0,133.0,4.9,14.0,151.0,178.27,147.24
2018,5,30,7,15,24.5,135.0,4.9,14.25,145.0,158.4,129.38
2018,5,30,7,30,5.0,137.0,4.9,14.5,139.0,126.17,101.07
2018,5,30,7,45,113.0,183.0,4.95,14.75,247.5,315.79,260.87
2018,5,30,8,0,221.0,229.0,5.0,15.0,356.0,498.68,407.8
2018,5,30,8,15,289.0,245.5,5.0,15.25,426.5,583.75,473.3
2018,5,30,8,30,357.0,262.0,5.0,15.5,497.0,668.27,537.05
2018,5,30,8,45,381.5,273.5,5.0,15.75,539.5,701.43,560.06
2018,5,30,9,0,406.0,285.0,5.0,16.0,582.0,753.83,596.82
2018,5,30,9,15,436.5,288.0,5.0,16.35,622.5,779.94,614.28
2018,5,30,9,30,467.0,291.0,5.0,16.7,663.0,803.54,629.89
2018,5,30,9,45,427.5,300.0,5.0,17.1,651.0,761.25,595.87
2018,5,30,10,0,388.0,309.0,5.0,17.5,639.0,717.92,561.47
2018,5,30,10,15,362.0,343.0,5.0,17.9,658.5,694.77,542.01
2018,5,30,10,30,336.0,377.0,5.0,18.3,678.0,688.16,534.36
2018,5,30,10,45,334.0,367.5,5.05,18.7,672.0,660.2,512.68
2018,5,30,11,0,332.0,358.0,5.1,19.1,666.0,631.56,490.56
2018,5,30,11,15,396.5,368.0,5.15,19.35,741.0,684.86,529.62
2018,5,30,11,30,461.0,378.0,5.2,19.6,816.0,720.55,555.08
2018,5,30,11,45,411.0,404.0,5.25,19.8,796.0,674.51,519.12
2018,5,30,12,0,361.0,430.0,5.3,20.0,776.0,629.0,483.81
2018,5,30,12,15,454.0,387.0,5.35,20.0,821.5,633.16,487.86
2018,5,30,12,30,547.0,344.0,5.4,20.0,867.0,628.94,484.76
2018,5,30,12,45,525.0,353.5,5.45,20.0,851.5,587.23,451.88
2018,5,30,13,0,503.0,363.0,5.5,20.0,836.0,546.58,419.51
2018,5,30,13,15,678.0,258.5,5.55,19.9,884.0,520.93,398.27
2018,5,30,13,30,853.0,154.0,5.6,19.8,932.0,486.17,367.13
2018,5,30,13,45,864.5,144.0,5.6,19.65,915.0,438.08,324.69
2018,5,30,14,0,876.0,134.0,5.6,19.5,898.0,386.73,278.74
2018,5,30,14,15,869.5,132.0,5.6,19.3,868.5,333.69,231.45
2018,5,30,14,30,863.0,130.0,5.6,19.1,839.0,281.02,185.08
2018,5,30,14,45,853.5,127.5,5.65,18.9,803.5,219.56,134.26
2018,5,30,15,0,844.0,125.0,5.7,18.7,768.0,166.92,95.85
2018,5,30,15,15,830.5,123.5,5.7,18.7,727.5,116.11,69.47
2018,5,30,15,30,817.0,122.0,5.7,18.7,687.0,84.87,67.21
2018,5,30,15,45,799.0,120.0,5.75,18.1,642.0,85.31,67.95
2018,5,30,16,0,781.0,118.0,5.8,17.5,597.0,85.73,68.68
2018,5,30,16,15,754.0,116.5,5.75,17.1,548.5,78.55,62.8
2018,5,30,16,30,727.0,115.0,5.7,16.7,500.0,79.18,63.66
2018,5,30,16,45,693.5,111.0,5.7,16.3,449.0,78.06,63.0
2018,5,30,17,0,660.0,107.0,5.7,15.9,398.0,76.91,62.31
2018,5,30,17,15,612.0,103.0,5.6,15.45,346.5,75.59,61.44
2018,5,30,17,30,564.0,99.0,5.5,15.0,295.0,74.34,60.57
2018,5,30,17,45,456.5,89.0,5.45,14.5,231.0,65.48,52.87
2018,5,30,18,0,349.0,79.0,5.4,14.0,167.0,58.36,46.52
2018,5,30,18,15,288.5,68.5,5.25,13.6,130.5,51.14,39.85
2018,5,30,18,30,228.0,58.0,5.1,13.2,94.0,43.76,32.81
2018,5,30,18,45,149.5,43.5,4.95,12.8,64.0,33.41,22.64
2018,5,30,19,0,71.0,29.0,4.8,12.4,34.0,22.35,4.91
2018,5,30,19,15,36.0,15.0,4.8,12.25,17.5,12.8,0.0
2018,5,30,19,30,1.0,1.0,4.8,12.1,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,4.75,11.95,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,3.95,11.35,6.5,0.0,0.0
2018,5,31,5,0,22.0,12.0,4.0,11.4,13.0,24.47,0.0
2018,5,31,5,15,97.0,30.0,4.0,11.65,40.5,131.65,67.95
2018,5,31,5,30,172.0,48.0,4.0,11.9,68.0,220.06,177.12
2018,5,31,5,45,262.0,61.0,4.05,12.2,108.0,322.14,268.94
2018,5,31,6,0,352.0,74.0,4.1,12.5,148.0,418.43,352.8
2018,5,31,6,15,419.0,83.5,4.1,12.85,194.5,496.31,418.34
2018,5,31,6,30,486.0,93.0,4.1,13.2,241.0,577.73,483.5
2018,5,31,6,45,536.5,99.5,4.1,13.55,290.5,650.9,539.7
2018,5,31,7,0,587.0,106.0,4.1,13.9,340.0,719.09,590.05
2018,5,31,7,15,626.5,110.0,4.05,14.35,390.5,773.69,628.13
2018,5,31,7,30,666.0,114.0,4.0,14.8,441.0,827.24,664.37
2018,5,31,7,45,697.5,117.0,3.95,15.25,491.0,870.27,692.0
2018,5,31,8,0,729.0,120.0,3.9,15.7,541.0,911.36,717.72
2018,5,31,8,15,753.0,122.0,3.85,16.1,588.0,941.37,735.25
2018,5,31,8,30,777.0,124.0,3.8,16.5,635.0,962.27,746.28
2018,5,31,8,45,797.0,124.0,3.75,16.9,678.5,980.82,755.7
2018,5,31,9,0,817.0,124.0,3.7,17.3,722.0,996.17,762.92
2018,5,31,9,15,832.5,124.5,3.75,17.65,761.0,1004.19,766.05
2018,5,31,9,30,848.0,125.0,3.8,18.0,800.0,995.79,758.13
2018,5,31,9,45,861.5,124.0,3.8,18.35,834.0,993.65,754.47
2018,5,31,10,0,875.0,123.0,3.8,18.7,868.0,988.1,748.59
2018,5,31,10,15,881.5,124.0,3.85,18.95,894.5,974.35,737.91
2018,5,31,10,30,888.0,125.0,3.9,19.2,921.0,957.27,725.13
2018,5,31,10,45,893.0,126.0,3.95,19.4,941.5,935.54,709.42
2018,5,31,11,0,898.0,127.0,4.0,19.6,962.0,910.67,691.63
2018,5,31,11,15,900.5,127.5,4.05,19.75,974.5,880.2,670.12
2018,5,31,11,30,903.0,128.0,4.1,19.9,987.0,847.02,646.71
2018,5,31,11,45,904.0,129.0,4.15,20.05,993.0,810.54,620.9
2018,5,31,12,0,905.0,130.0,4.2,20.2,999.0,771.81,592.71
2018,5,31,12,15,901.0,133.0,4.2,20.2,996.5,729.14,560.19
2018,5,31,12,30,897.0,136.0,4.2,20.2,994.0,684.97,525.95
2018,5,31,12,45,888.5,139.5,4.2,20.25,982.5,637.21,488.2
2018,5,31,13,0,880.0,143.0,4.2,20.3,971.0,588.77,449.08
2018,5,31,13,15,876.5,142.0,4.15,20.3,954.5,539.33,408.28
2018,5,31,13,30,873.0,141.0,4.1,20.3,938.0,489.24,365.93
2018,5,31,13,45,868.0,139.0,4.1,20.3,914.5,437.44,321.36
2018,5,31,14,0,863.0,137.0,4.1,20.3,891.0,385.51,275.81
2018,5,31,14,15,855.5,135.0,4.1,20.2,861.0,332.91,229.52
2018,5,31,14,30,848.0,133.0,4.1,20.1,831.0,273.39,178.39
2018,5,31,14,45,839.0,131.0,4.1,20.0,796.5,220.77,134.85
2018,5,31,15,0,830.0,129.0,4.1,19.9,762.0,169.31,97.42
2018,5,31,15,15,816.5,126.5,4.1,19.9,721.0,118.64,70.77
2018,5,31,15,30,803.0,124.0,4.1,19.9,680.0,85.78,67.6
2018,5,31,15,45,786.0,120.5,4.1,19.5,635.0,85.32,67.53
2018,5,31,16,0,769.0,117.0,4.1,19.1,590.0,84.75,67.36
2018,5,31,16,15,748.0,113.0,4.1,18.8,542.5,76.16,60.29
2018,5,31,16,30,727.0,109.0,4.1,18.5,495.0,75.15,59.7
2018,5,31,16,45,699.5,103.5,4.1,18.2,445.0,72.92,58.05
2018,5,31,17,0,672.0,98.0,4.1,17.9,395.0,70.56,56.26
2018,5,31,17,15,633.5,92.5,4.05,17.5,345.0,67.94,54.23
2018,5,31,17,30,595.0,87.0,4.0,17.1,295.0,65.24,52.07
2018,5,31,17,45,541.5,80.0,4.0,16.65,246.0,61.15,48.6
2018,5,31,18,0,488.0,73.0,4.0,16.2,197.0,57.0,44.91
2018,5,31,18,15,410.0,64.0,3.85,15.65,152.5,48.6,37.31
2018,5,31,18,30,332.0,55.0,3.7,15.1,108.0,42.01,31.07
2018,5,31,18,45,229.0,41.5,3.55,14.55,72.5,31.89,21.29
2018,5,31,19,0,126.0,28.0,3.4,14.0,37.0,21.65,5.59
2018,5,31,19,15,64.5,15.0,3.35,13.65,19.5,12.8,0.0
2018,5,31,19,30,3.0,2.0,3.3,13.3,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.2,13.0,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.7,11.1,15.0,49.9,0.0
2018,6,1,5,15,167.5,27.0,1.7,11.75,44.0,186.75,102.0
2018,6,1,5,30,275.0,41.0,1.7,12.4,73.0,296.88,238.3
2018,6,1,5,45,365.5,50.5,1.7,13.0,114.5,388.58,320.44
2018,6,1,6,0,456.0,60.0,1.7,13.6,156.0,487.64,402.1
2018,6,1,6,15,518.0,66.5,1.6,14.25,203.5,563.86,461.53
2018,6,1,6,30,580.0,73.0,1.5,14.9,251.0,642.11,519.18
2018,6,1,6,45,624.5,78.5,1.4,15.55,301.5,704.84,562.21
2018,6,1,7,0,669.0,84.0,1.3,16.2,352.0,767.74,603.19
2018,6,1,7,15,701.5,88.0,1.25,16.9,402.0,816.88,633.06
2018,6,1,7,30,734.0,92.0,1.2,17.6,452.0,859.05,657.14
2018,6,1,7,45,759.0,94.5,1.2,18.3,501.0,896.53,678.08
2018,6,1,8,0,784.0,97.0,1.2,19.0,550.0,931.73,697.07
2018,6,1,8,15,803.0,99.5,1.15,19.7,596.5,958.33,709.27
2018,6,1,8,30,822.0,102.0,1.1,20.4,643.0,982.08,719.48
2018,6,1,8,45,837.0,103.5,1.05,21.1,686.0,985.14,716.46
2018,6,1,9,0,852.0,105.0,1.0,21.8,729.0,997.41,719.64
2018,6,1,9,15,865.0,106.0,1.0,22.25,768.0,1003.82,720.73
2018,6,1,9,30,878.0,107.0,1.0,22.7,807.0,1006.85,719.94
2018,6,1,9,45,889.5,106.5,1.05,23.2,840.5,1003.32,716.08
2018,6,1,10,0,901.0,106.0,1.1,23.7,874.0,996.34,710.3
2018,6,1,10,15,907.0,107.0,1.15,24.05,900.5,982.12,700.56
2018,6,1,10,30,913.0,108.0,1.2,24.4,927.0,964.53,688.88
2018,6,1,10,45,917.5,108.5,1.25,24.75,947.0,941.76,674.02
2018,6,1,11,0,922.0,109.0,1.3,25.1,967.0,915.84,657.21
2018,6,1,11,15,925.0,109.5,1.4,25.35,980.0,885.6,638.53
2018,6,1,11,30,928.0,110.0,1.5,25.6,993.0,852.52,617.83
2018,6,1,11,45,929.5,109.5,1.6,25.85,998.5,814.8,593.82
2018,6,1,12,0,931.0,109.0,1.7,26.1,1004.0,774.78,567.96
2018,6,1,12,15,930.5,109.0,1.85,26.25,1002.0,731.68,538.22
2018,6,1,12,30,930.0,109.0,2.0,26.4,1000.0,686.82,506.27
2018,6,1,12,45,927.5,109.5,2.1,26.55,990.5,639.57,471.27
2018,6,1,13,0,925.0,110.0,2.2,26.7,981.0,591.08,434.28
2018,6,1,13,15,922.0,109.0,2.3,26.75,964.5,540.21,394.57
2018,6,1,13,30,919.0,108.0,2.4,26.8,948.0,488.54,352.97
2018,6,1,13,45,914.0,107.0,2.5,26.85,924.5,435.47,309.09
2018,6,1,14,0,909.0,106.0,2.6,26.9,901.0,382.18,263.97
2018,6,1,14,15,902.5,104.0,2.7,26.8,871.0,327.79,217.62
2018,6,1,14,30,896.0,102.0,2.8,26.7,841.0,273.77,171.87
2018,6,1,14,45,887.0,100.5,2.9,26.65,805.5,220.18,128.63
2018,6,1,15,0,878.0,99.0,3.0,26.6,770.0,167.6,91.32
2018,6,1,15,15,866.0,97.5,3.0,26.6,729.5,116.03,64.97
2018,6,1,15,30,854.0,96.0,3.0,26.6,689.0,80.61,61.47
2018,6,1,15,45,839.0,93.5,3.1,26.15,644.0,79.41,60.8
2018,6,1,16,0,824.0,91.0,3.2,25.7,599.0,68.35,51.88
2018,6,1,16,15,805.0,88.0,3.25,25.3,551.5,67.27,51.24
2018,6,1,16,30,786.0,85.0,3.3,24.9,504.0,66.11,50.52
2018,6,1,16,45,760.5,82.0,3.3,24.55,454.5,64.78,49.65
2018,6,1,17,0,735.0,79.0,3.3,24.2,405.0,63.41,48.73
2018,6,1,17,15,701.5,75.0,3.3,23.5,355.0,61.14,47.09
2018,6,1,17,30,668.0,71.0,3.3,22.8,305.0,53.95,41.14
2018,6,1,17,45,620.0,65.0,3.25,22.1,255.5,50.13,37.99
2018,6,1,18,0,572.0,59.0,3.2,21.4,206.0,46.24,34.65
2018,6,1,18,15,500.5,52.5,3.1,20.55,160.5,41.73,30.63
2018,6,1,18,30,429.0,46.0,3.0,19.7,115.0,37.23,26.4
2018,6,1,18,45,321.5,36.0,2.85,18.8,78.0,29.52,18.99
2018,6,1,19,0,214.0,26.0,2.7,17.9,41.0,21.7,6.34
2018,6,1,19,15,113.0,14.0,2.65,17.45,21.5,11.95,0.0
2018,6,1,19,30,12.0,2.0,2.6,17.0,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.55,16.55,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,1.25,14.6,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,1.2,14.8,16.0,77.06,0.0
2018,6,2,5,15,231.0,24.0,1.2,15.5,47.0,227.0,126.51
2018,6,2,5,30,360.0,35.0,1.2,16.2,78.0,352.24,277.86
2018,6,2,5,45,446.0,42.5,1.25,16.85,120.5,441.66,355.43
2018,6,2,6,0,532.0,50.0,1.3,17.5,163.0,536.58,431.41
2018,6,2,6,15,588.5,55.5,1.25,18.15,211.0,608.46,485.55
2018,6,2,6,30,645.0,61.0,1.2,18.8,259.0,682.32,538.04
2018,6,2,6,45,684.5,65.0,1.2,19.45,309.0,735.01,573.14
2018,6,2,7,0,724.0,69.0,1.2,20.1,359.0,793.21,610.6
2018,6,2,7,15,752.0,73.0,1.2,20.9,409.5,839.73,638.18
2018,6,2,7,30,780.0,77.0,1.2,21.7,460.0,884.7,663.85
2018,6,2,7,45,801.5,79.5,1.2,22.45,509.0,919.35,682.11
2018,6,2,8,0,823.0,82.0,1.2,23.2,558.0,940.2,691.15
2018,6,2,8,15,839.5,84.0,1.25,23.95,604.0,964.09,703.01
2018,6,2,8,30,856.0,86.0,1.3,24.7,650.0,985.15,712.94
2018,6,2,8,45,868.5,88.5,1.35,25.5,693.0,999.67,718.62
2018,6,2,9,0,881.0,91.0,1.4,26.3,736.0,1010.93,722.39
2018,6,2,9,15,885.5,95.5,1.4,26.95,773.0,1012.96,720.17
2018,6,2,9,30,890.0,100.0,1.4,27.6,810.0,1011.47,716.03
2018,6,2,9,45,891.5,106.0,1.4,28.25,841.5,1005.07,709.07
2018,6,2,10,0,893.0,112.0,1.4,28.9,873.0,995.1,700.15
2018,6,2,10,15,899.5,113.0,1.4,29.4,900.0,981.4,689.54
2018,6,2,10,30,906.0,114.0,1.4,29.9,927.0,964.33,677.05
2018,6,2,10,45,911.0,114.0,1.4,30.4,947.0,941.61,661.22
2018,6,2,11,0,916.0,114.0,1.4,30.9,967.0,915.76,643.6
2018,6,2,11,15,919.0,114.5,1.4,31.25,980.0,885.62,623.77
2018,6,2,11,30,922.0,115.0,1.4,31.6,993.0,852.67,602.2
2018,6,2,11,45,923.5,115.0,1.4,31.9,998.5,815.51,578.06
2018,6,2,12,0,925.0,115.0,1.4,32.2,1004.0,776.05,552.21
2018,6,2,12,15,926.5,113.5,1.45,32.35,1002.5,733.32,523.08
2018,6,2,12,30,928.0,112.0,1.5,32.5,1001.0,688.74,491.94
2018,6,2,12,45,928.0,110.5,1.55,32.65,992.5,641.59,458.16
2018,6,2,13,0,928.0,109.0,1.6,32.8,984.0,593.02,422.36
2018,6,2,13,15,925.0,108.0,1.65,32.8,967.5,542.08,384.01
2018,6,2,13,30,922.0,107.0,1.7,32.8,951.0,490.32,343.81
2018,6,2,13,45,917.0,106.0,1.8,32.75,927.5,437.16,301.57
2018,6,2,14,0,912.0,105.0,1.9,32.7,904.0,383.78,257.98
