Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,15,905.0,104.5,1.95,32.6,874.5,330.12,213.52
2018,6,2,14,30,898.0,104.0,2.0,32.5,845.0,276.83,169.6
2018,6,2,14,45,889.0,102.0,2.1,32.35,809.0,222.84,127.26
2018,6,2,15,0,880.0,100.0,2.2,32.2,773.0,169.86,90.49
2018,6,2,15,15,868.5,98.0,2.2,32.2,732.5,117.92,64.15
2018,6,2,15,30,857.0,96.0,2.2,32.2,692.0,80.65,60.01
2018,6,2,15,45,842.0,93.5,2.25,31.65,647.0,79.45,59.39
2018,6,2,16,0,827.0,91.0,2.3,31.1,602.0,68.37,50.67
2018,6,2,16,15,807.5,88.0,2.3,30.6,554.0,67.28,50.06
2018,6,2,16,30,788.0,85.0,2.3,30.1,506.0,66.1,49.38
2018,6,2,16,45,762.5,82.0,2.3,29.6,456.5,64.77,48.56
2018,6,2,17,0,737.0,79.0,2.3,29.1,407.0,63.4,47.69
2018,6,2,17,15,702.0,75.0,2.25,28.2,356.5,61.11,46.1
2018,6,2,17,30,667.0,71.0,2.2,27.3,306.0,53.9,40.29
2018,6,2,17,45,618.5,65.5,2.1,26.35,256.5,50.46,37.57
2018,6,2,18,0,570.0,60.0,2.0,25.4,207.0,46.97,34.68
2018,6,2,18,15,498.5,53.0,1.95,24.4,161.5,42.08,30.42
2018,6,2,18,30,427.0,46.0,1.9,23.4,116.0,37.17,25.93
2018,6,2,18,45,319.5,36.5,1.85,22.4,79.0,29.9,19.04
2018,6,2,19,0,212.0,27.0,1.8,21.4,42.0,21.05,6.55
2018,6,2,19,15,112.0,14.5,1.8,20.9,22.0,12.38,0.0
2018,6,2,19,30,12.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,1.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,1.55,15.75,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,1.6,15.9,16.0,68.64,0.0
2018,6,3,5,15,211.5,25.0,1.6,16.35,46.5,214.81,122.23
2018,6,3,5,30,334.0,37.0,1.6,16.8,77.0,335.13,265.01
2018,6,3,5,45,421.0,45.0,1.55,17.25,119.0,425.42,343.68
2018,6,3,6,0,508.0,53.0,1.5,17.7,161.0,521.11,420.61
2018,6,3,6,15,566.0,59.0,1.45,18.3,209.0,594.34,476.36
2018,6,3,6,30,624.0,65.0,1.4,18.9,257.0,669.6,530.54
2018,6,3,6,45,664.5,69.0,1.35,19.5,306.5,727.65,569.49
2018,6,3,7,0,705.0,73.0,1.3,20.1,356.0,780.66,603.13
2018,6,3,7,15,734.5,77.0,1.3,20.8,406.5,828.24,632.02
2018,6,3,7,30,764.0,81.0,1.3,21.5,457.0,874.35,658.97
2018,6,3,7,45,786.5,84.0,1.35,22.2,506.0,910.41,679.22
2018,6,3,8,0,809.0,87.0,1.4,22.9,555.0,944.14,697.68
2018,6,3,8,15,825.5,89.5,1.4,23.5,601.0,956.82,701.83
2018,6,3,8,30,842.0,92.0,1.4,24.1,647.0,978.29,711.9
2018,6,3,8,45,855.0,94.0,1.4,24.75,689.5,992.58,717.12
2018,6,3,9,0,868.0,96.0,1.4,25.4,732.0,1003.68,720.46
2018,6,3,9,15,878.5,98.0,1.45,25.95,770.5,1008.91,721.34
2018,6,3,9,30,889.0,100.0,1.5,26.5,809.0,1010.71,720.28
2018,6,3,9,45,897.5,100.5,1.5,27.05,841.5,1005.42,714.21
2018,6,3,10,0,906.0,101.0,1.5,27.6,874.0,996.69,706.25
2018,6,3,10,15,911.5,102.5,1.6,28.0,900.5,982.65,697.03
2018,6,3,10,30,917.0,104.0,1.7,28.4,927.0,965.22,685.75
2018,6,3,10,45,921.0,105.0,1.75,28.85,947.0,942.61,670.48
2018,6,3,11,0,925.0,106.0,1.8,29.3,967.0,916.83,653.28
2018,6,3,11,15,928.0,106.0,1.85,29.5,980.0,886.24,633.67
2018,6,3,11,30,931.0,106.0,1.9,29.7,993.0,852.84,612.19
2018,6,3,11,45,932.0,106.0,2.0,29.9,998.5,815.26,588.28
2018,6,3,12,0,933.0,106.0,2.1,30.1,1004.0,775.38,562.6
2018,6,3,12,15,931.0,107.0,2.15,30.1,1001.5,732.15,532.54
2018,6,3,12,30,929.0,108.0,2.2,30.1,999.0,687.24,500.44
2018,6,3,12,45,916.5,114.5,2.3,30.15,986.5,638.67,464.97
2018,6,3,13,0,904.0,121.0,2.4,30.2,974.0,589.55,428.08
2018,6,3,13,15,909.5,115.0,2.5,30.05,960.5,540.4,390.42
2018,6,3,13,30,915.0,109.0,2.6,29.9,947.0,489.74,350.27
2018,6,3,13,45,906.5,110.5,2.65,29.8,923.0,437.29,307.45
2018,6,3,14,0,898.0,112.0,2.7,29.7,899.0,384.92,263.7
2018,6,3,14,15,865.0,125.0,2.8,29.5,862.0,333.15,220.7
2018,6,3,14,30,832.0,138.0,2.9,29.3,825.0,276.91,175.04
2018,6,3,14,45,823.5,134.0,2.95,29.1,789.5,224.01,132.9
2018,6,3,15,0,815.0,130.0,3.0,28.9,754.0,172.27,96.1
2018,6,3,15,15,824.0,117.5,3.0,28.9,719.5,117.63,65.43
2018,6,3,15,30,833.0,105.0,3.0,28.9,685.0,74.38,55.77
2018,6,3,15,45,805.0,105.5,3.1,28.25,636.0,75.77,57.26
2018,6,3,16,0,777.0,106.0,3.2,27.6,587.0,77.27,58.84
2018,6,3,16,15,743.0,104.0,3.2,27.15,534.5,77.07,58.97
2018,6,3,16,30,709.0,102.0,3.2,26.7,482.0,70.13,53.48
2018,6,3,16,45,723.5,89.5,3.2,26.25,444.5,69.65,53.37
2018,6,3,17,0,738.0,77.0,3.2,25.8,407.0,61.87,47.08
2018,6,3,17,15,712.0,72.5,3.15,25.1,359.0,59.24,45.13
2018,6,3,17,30,686.0,68.0,3.1,24.4,311.0,56.5,43.04
2018,6,3,17,45,640.0,63.0,3.1,23.7,261.5,48.73,36.52
2018,6,3,18,0,594.0,58.0,3.1,23.0,212.0,45.54,33.81
2018,6,3,18,15,525.5,51.0,3.0,22.1,166.0,40.57,29.44
2018,6,3,18,30,457.0,44.0,2.9,21.2,120.0,35.56,24.83
2018,6,3,18,45,351.0,35.5,2.85,20.3,82.5,29.07,18.6
2018,6,3,19,0,245.0,27.0,2.8,19.4,45.0,22.56,8.2
2018,6,3,19,15,130.5,14.5,2.85,18.95,23.5,12.38,0.0
2018,6,3,19,30,16.0,2.0,2.9,18.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,2.95,18.0,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,4,4,45,52.5,7.0,3.4,14.3,8.5,0.0,0.0
2018,6,4,5,0,105.0,14.0,3.5,14.4,17.0,79.83,0.0
2018,6,4,5,15,237.0,25.0,3.6,14.9,48.5,232.87,136.96
2018,6,4,5,30,369.0,36.0,3.7,15.4,80.0,359.74,288.59
2018,6,4,5,45,456.0,43.0,3.8,15.85,123.0,449.82,369.21
2018,6,4,6,0,543.0,50.0,3.9,16.3,166.0,545.25,448.8
2018,6,4,6,15,599.0,55.5,3.95,17.0,214.5,617.09,505.96
2018,6,4,6,30,655.0,61.0,4.0,17.7,263.0,690.85,561.8
2018,6,4,6,45,693.5,65.0,4.05,18.35,313.0,742.99,599.0
2018,6,4,7,0,732.0,69.0,4.1,19.0,363.0,800.5,638.75
2018,6,4,7,15,761.0,72.5,4.1,19.55,414.0,847.53,669.51
2018,6,4,7,30,790.0,76.0,4.1,20.1,465.0,893.01,698.35
2018,6,4,7,45,811.0,79.0,4.1,20.65,514.5,928.04,719.12
2018,6,4,8,0,832.0,82.0,4.1,21.2,564.0,949.24,729.95
2018,6,4,8,15,848.0,84.5,4.1,21.65,610.5,973.39,743.11
2018,6,4,8,30,864.0,87.0,4.1,22.1,657.0,994.65,754.19
2018,6,4,8,45,876.5,89.0,4.1,22.5,700.0,1008.64,760.47
2018,6,4,9,0,889.0,91.0,4.1,22.9,743.0,1019.37,764.69
2018,6,4,9,15,894.5,95.5,4.1,23.2,780.5,1022.45,764.2
2018,6,4,9,30,900.0,100.0,4.1,23.5,818.0,1021.98,761.54
2018,6,4,9,45,900.5,105.5,4.1,23.75,849.0,1014.02,754.22
2018,6,4,10,0,901.0,111.0,4.1,24.0,880.0,1002.54,744.77
2018,6,4,10,15,908.0,111.5,4.15,24.1,907.0,988.79,734.72
2018,6,4,10,30,915.0,112.0,4.2,24.2,934.0,971.66,722.51
2018,6,4,10,45,921.5,112.0,4.25,24.3,955.5,950.24,707.52
2018,6,4,11,0,928.0,112.0,4.3,24.4,977.0,925.56,690.4
2018,6,4,11,15,931.5,112.5,4.4,24.4,990.5,895.62,670.23
2018,6,4,11,30,935.0,113.0,4.5,24.4,1004.0,862.81,648.05
2018,6,4,11,45,924.5,121.0,4.55,24.35,1006.5,822.69,620.72
2018,6,4,12,0,914.0,129.0,4.6,24.3,1009.0,780.69,591.41
2018,6,4,12,15,809.0,194.5,4.65,24.25,972.0,722.89,547.1
2018,6,4,12,30,704.0,260.0,4.7,24.2,935.0,665.49,502.9
2018,6,4,12,45,703.0,257.0,4.75,24.15,926.0,621.39,469.39
2018,6,4,13,0,702.0,254.0,4.8,24.1,917.0,576.66,434.55
2018,6,4,13,15,715.0,244.0,4.8,24.05,909.0,533.51,399.85
2018,6,4,13,30,728.0,234.0,4.8,24.0,901.0,488.77,362.93
2018,6,4,13,45,762.5,205.0,4.8,23.95,888.0,438.18,320.36
2018,6,4,14,0,797.0,176.0,4.8,23.9,875.0,389.31,277.65
2018,6,4,14,15,788.0,173.0,4.8,23.75,844.5,337.75,233.23
2018,6,4,14,30,779.0,170.0,4.8,23.6,814.0,287.09,189.88
2018,6,4,14,45,835.5,136.5,4.85,23.45,800.5,228.99,139.88
2018,6,4,15,0,892.0,103.0,4.9,23.3,787.0,175.88,98.19
2018,6,4,15,15,880.5,101.5,4.9,23.3,746.5,123.59,69.8
2018,6,4,15,30,869.0,100.0,4.9,23.3,706.0,83.19,64.51
2018,6,4,15,45,849.0,97.0,4.9,22.75,657.0,81.65,63.56
2018,6,4,16,0,829.0,94.0,4.9,22.2,608.0,70.26,54.26
2018,6,4,16,15,806.0,92.0,4.9,21.75,559.0,69.87,54.21
2018,6,4,16,30,783.0,90.0,4.9,21.3,510.0,69.45,54.14
2018,6,4,16,45,764.5,85.0,4.85,20.9,462.0,66.9,52.23
2018,6,4,17,0,746.0,80.0,4.8,20.5,414.0,64.19,50.15
2018,6,4,17,15,717.5,76.0,4.8,19.95,365.5,61.99,48.51
2018,6,4,17,30,689.0,72.0,4.8,19.4,317.0,54.78,42.45
2018,6,4,17,45,640.5,67.0,4.75,18.85,267.0,51.72,39.91
2018,6,4,18,0,592.0,62.0,4.7,18.3,217.0,48.63,37.22
2018,6,4,18,15,519.5,55.0,4.55,17.65,170.0,43.76,32.82
2018,6,4,18,30,447.0,48.0,4.4,17.0,123.0,38.87,28.2
2018,6,4,18,45,337.0,38.5,4.3,16.35,84.5,31.62,21.15
2018,6,4,19,0,227.0,29.0,4.2,15.7,46.0,22.6,9.0
2018,6,4,19,15,123.5,16.5,4.1,15.3,25.0,14.08,0.0
2018,6,4,19,30,20.0,4.0,4.0,14.9,4.0,0.0,0.0
2018,6,4,19,45,10.0,2.0,3.95,14.45,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,30.5,7.0,3.45,11.55,8.0,0.0,0.0
2018,6,5,5,0,61.0,14.0,3.5,11.7,16.0,51.38,0.0
2018,6,5,5,15,166.5,29.0,3.55,12.1,46.5,190.69,114.28
2018,6,5,5,30,272.0,44.0,3.6,12.5,77.0,298.81,242.14
2018,6,5,5,45,360.5,54.5,3.65,12.95,119.0,387.34,322.76
2018,6,5,6,0,449.0,65.0,3.7,13.4,161.0,486.99,407.15
2018,6,5,6,15,510.5,72.5,3.65,14.0,208.5,564.33,469.73
2018,6,5,6,30,572.0,80.0,3.6,14.6,256.0,643.52,530.85
2018,6,5,6,45,617.0,85.5,3.6,15.15,306.5,706.8,577.36
2018,6,5,7,0,662.0,91.0,3.6,15.7,357.0,770.16,622.17
2018,6,5,7,15,694.0,95.5,3.5,16.2,407.5,819.49,654.73
2018,6,5,7,30,726.0,100.0,3.4,16.7,458.0,867.54,685.37
2018,6,5,7,45,751.0,103.0,3.3,17.2,507.0,898.8,703.2
2018,6,5,8,0,776.0,106.0,3.2,17.7,556.0,934.67,723.97
2018,6,5,8,15,795.5,109.0,3.1,18.15,603.0,962.43,738.78
2018,6,5,8,30,815.0,112.0,3.0,18.6,650.0,987.32,751.46
2018,6,5,8,45,831.0,114.0,2.9,19.05,693.5,1004.37,758.71
2018,6,5,9,0,847.0,116.0,2.8,19.5,737.0,1018.18,763.82
2018,6,5,9,15,864.0,114.5,2.7,19.9,776.5,1012.94,756.5
2018,6,5,9,30,881.0,113.0,2.6,20.3,816.0,1017.3,755.87
2018,6,5,9,45,896.0,109.5,2.55,20.7,850.0,1014.09,750.8
2018,6,5,10,0,911.0,106.0,2.5,21.1,884.0,1007.45,743.72
2018,6,5,10,15,917.5,107.0,2.5,21.4,911.0,993.73,732.99
2018,6,5,10,30,924.0,108.0,2.5,21.7,938.0,976.58,720.23
2018,6,5,10,45,929.5,108.0,2.5,22.05,958.5,954.19,704.03
2018,6,5,11,0,935.0,108.0,2.5,22.4,979.0,928.57,685.83
2018,6,5,11,15,937.5,108.5,2.6,22.55,992.0,897.74,665.59
2018,6,5,11,30,940.0,109.0,2.7,22.7,1005.0,864.08,643.33
2018,6,5,11,45,941.5,109.0,2.8,22.85,1011.0,826.58,618.27
2018,6,5,12,0,943.0,109.0,2.9,23.0,1017.0,786.72,591.37
2018,6,5,12,15,938.0,112.0,3.0,23.05,1014.0,742.59,559.43
2018,6,5,12,30,933.0,115.0,3.1,23.1,1011.0,696.94,525.45
2018,6,5,12,45,925.5,118.5,3.2,23.1,1000.0,648.86,488.89
2018,6,5,13,0,918.0,122.0,3.3,23.1,989.0,599.9,450.66
2018,6,5,13,15,915.5,120.5,3.35,23.05,972.5,549.32,410.1
2018,6,5,13,30,913.0,119.0,3.4,23.0,956.0,497.91,367.71
2018,6,5,13,45,909.5,116.5,3.45,22.95,933.0,444.8,322.88
2018,6,5,14,0,906.0,114.0,3.5,22.9,910.0,391.34,276.73
2018,6,5,14,15,900.0,112.5,3.55,22.75,880.5,337.66,229.96
2018,6,5,14,30,894.0,111.0,3.6,22.6,851.0,284.25,183.69
2018,6,5,14,45,886.0,109.0,3.6,22.4,816.0,230.67,139.32
2018,6,5,15,0,878.0,107.0,3.6,22.2,781.0,177.97,100.47
2018,6,5,15,15,854.0,109.5,3.6,22.2,736.5,127.93,73.66
2018,6,5,15,30,830.0,112.0,3.6,22.2,692.0,78.5,60.82
2018,6,5,15,45,827.5,104.5,3.65,21.75,651.0,75.46,58.58
2018,6,5,16,0,825.0,97.0,3.7,21.3,610.0,72.1,56.02
2018,6,5,16,15,806.0,93.5,3.7,20.9,562.0,70.84,55.21
2018,6,5,16,30,787.0,90.0,3.7,20.5,514.0,69.47,54.32
2018,6,5,16,45,762.0,87.0,3.7,20.15,464.5,68.28,53.57
2018,6,5,17,0,737.0,84.0,3.7,19.8,415.0,67.06,52.77
2018,6,5,17,15,703.0,79.5,3.7,19.3,364.5,59.12,46.14
2018,6,5,17,30,669.0,75.0,3.7,18.8,314.0,56.73,44.27
2018,6,5,17,45,620.5,69.0,3.7,18.3,264.0,53.02,41.14
2018,6,5,18,0,572.0,63.0,3.7,17.8,214.0,49.23,37.83
2018,6,5,18,15,501.0,56.0,3.6,17.2,168.0,44.42,33.48
2018,6,5,18,30,430.0,49.0,3.5,16.6,122.0,39.6,28.9
2018,6,5,18,45,324.0,39.0,3.4,16.0,84.0,31.97,21.54
2018,6,5,19,0,218.0,29.0,3.3,15.4,46.0,22.57,9.51
2018,6,5,19,15,119.0,16.5,3.25,15.0,25.0,14.08,0.0
2018,6,5,19,30,20.0,4.0,3.2,14.6,4.0,0.0,0.0
2018,6,5,19,45,10.0,2.0,3.2,14.15,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,6,4,45,29.0,7.5,2.85,11.85,8.5,0.0,0.0
2018,6,6,5,0,58.0,15.0,2.9,12.0,17.0,50.28,0.0
2018,6,6,5,15,123.0,28.0,2.95,12.3,40.5,158.93,95.49
2018,6,6,5,30,188.0,41.0,3.0,12.6,64.0,231.97,187.3
2018,6,6,5,45,272.5,52.0,3.1,12.9,102.0,315.21,262.87
2018,6,6,6,0,357.0,63.0,3.2,13.2,140.0,405.25,340.87
2018,6,6,6,15,369.0,79.0,3.2,13.55,176.5,446.85,375.84
2018,6,6,6,30,381.0,95.0,3.2,13.9,213.0,487.7,408.58
2018,6,6,6,45,386.5,113.5,3.25,14.2,251.5,525.1,437.15
2018,6,6,7,0,392.0,132.0,3.3,14.5,290.0,560.94,463.5
2018,6,6,7,15,470.0,135.5,3.3,14.9,349.5,645.52,527.77
2018,6,6,7,30,548.0,139.0,3.3,15.3,409.0,731.73,589.88
2018,6,6,7,45,640.0,129.5,3.3,15.65,476.5,828.48,657.75
2018,6,6,8,0,732.0,120.0,3.3,16.0,544.0,914.35,715.57
2018,6,6,8,15,752.0,123.5,3.3,16.45,590.5,942.4,731.25
2018,6,6,8,30,772.0,127.0,3.3,16.9,637.0,960.98,740.7
2018,6,6,8,45,754.5,142.5,3.3,17.35,668.0,966.52,741.26
2018,6,6,9,0,737.0,158.0,3.3,17.8,699.0,961.53,734.82
2018,6,6,9,15,609.5,223.5,3.35,18.2,686.5,894.62,685.93
2018,6,6,9,30,482.0,289.0,3.4,18.6,674.0,817.5,626.66
2018,6,6,9,45,647.0,223.5,3.45,19.0,762.5,908.2,693.01
2018,6,6,10,0,812.0,158.0,3.5,19.4,851.0,977.54,738.01
2018,6,6,10,15,838.0,149.0,3.6,19.75,884.0,972.64,732.86
2018,6,6,10,30,864.0,140.0,3.7,20.1,917.0,951.64,717.49
2018,6,6,10,45,869.0,140.5,3.75,20.4,936.5,929.99,701.7
2018,6,6,11,0,874.0,141.0,3.8,20.7,956.0,905.3,683.89
2018,6,6,11,15,877.5,141.0,3.9,20.9,969.0,875.95,663.43
2018,6,6,11,30,881.0,141.0,4.0,21.1,982.0,843.92,641.06
2018,6,6,11,45,882.5,141.5,4.1,21.3,988.0,808.22,616.03
2018,6,6,12,0,884.0,142.0,4.2,21.5,994.0,770.32,588.48
2018,6,6,12,15,877.0,146.0,4.2,21.55,990.0,727.17,555.75
2018,6,6,12,30,870.0,150.0,4.2,21.6,986.0,682.82,521.56
2018,6,6,12,45,859.0,155.0,4.25,21.7,974.0,635.8,484.72
2018,6,6,13,0,848.0,160.0,4.3,21.8,962.0,590.44,448.24
2018,6,6,13,15,844.5,159.5,4.35,21.8,946.5,541.44,408.46
2018,6,6,13,30,841.0,159.0,4.4,21.8,931.0,491.9,367.23
2018,6,6,13,45,835.5,157.5,4.4,21.75,908.5,440.51,323.57
2018,6,6,14,0,830.0,156.0,4.4,21.7,886.0,389.17,279.06
2018,6,6,14,15,821.5,154.5,4.45,21.5,856.5,337.21,233.86
2018,6,6,14,30,813.0,153.0,4.5,21.3,827.0,286.0,189.54
2018,6,6,14,45,801.5,150.5,4.5,21.15,791.5,234.55,146.89
2018,6,6,15,0,790.0,148.0,4.5,21.0,756.0,184.58,109.75
2018,6,6,15,15,775.5,145.0,4.5,21.0,715.5,135.74,82.0
2018,6,6,15,30,761.0,142.0,4.5,21.0,675.0,96.01,75.89
2018,6,6,15,45,741.0,139.5,4.55,20.4,630.5,87.39,69.02
2018,6,6,16,0,721.0,137.0,4.6,19.8,586.0,88.06,69.96
2018,6,6,16,15,694.0,133.5,4.65,19.35,538.0,87.93,70.2
2018,6,6,16,30,667.0,130.0,4.7,18.9,490.0,87.77,70.42
2018,6,6,16,45,633.0,125.5,4.7,18.45,440.5,86.78,69.94
2018,6,6,17,0,599.0,121.0,4.7,18.0,391.0,85.75,69.41
2018,6,6,17,15,556.0,114.5,4.65,17.45,341.5,83.07,67.44
2018,6,6,17,30,513.0,108.0,4.6,16.9,292.0,77.91,63.22
2018,6,6,17,45,455.0,100.0,4.5,16.35,244.5,72.86,58.97
2018,6,6,18,0,397.0,92.0,4.4,15.8,197.0,67.7,54.47
2018,6,6,18,15,325.0,79.0,4.3,15.4,153.0,58.76,46.37
2018,6,6,18,30,253.0,66.0,4.2,15.0,109.0,49.61,37.86
2018,6,6,18,45,170.0,49.0,4.15,14.55,74.0,37.47,26.42
2018,6,6,19,0,87.0,32.0,4.1,14.1,39.0,24.7,11.48
2018,6,6,19,15,45.5,17.5,4.0,13.9,21.0,14.94,0.0
2018,6,6,19,30,4.0,3.0,3.9,13.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,3.85,13.5,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,12.0,6.0,3.25,11.65,6.5,0.0,0.0
2018,6,7,5,0,24.0,12.0,3.3,11.8,13.0,25.74,0.0
2018,6,7,5,15,91.0,30.5,3.4,12.2,40.5,128.42,77.12
2018,6,7,5,30,158.0,49.0,3.5,12.6,68.0,209.29,168.79
2018,6,7,5,45,239.5,63.5,3.6,13.0,107.5,307.23,255.73
2018,6,7,6,0,321.0,78.0,3.7,13.4,147.0,397.91,334.18
2018,6,7,6,15,386.0,89.0,3.7,13.9,193.5,475.11,398.84
2018,6,7,6,30,451.0,100.0,3.7,14.4,240.0,555.72,463.18
2018,6,7,6,45,501.5,108.0,3.75,14.85,289.0,621.81,513.56
2018,6,7,7,0,552.0,116.0,3.8,15.3,338.0,697.24,569.38
2018,6,7,7,15,589.5,122.5,3.75,15.75,388.0,752.55,607.84
2018,6,7,7,30,627.0,129.0,3.7,16.2,438.0,806.83,644.51
2018,6,7,7,45,657.0,133.0,3.65,16.65,486.5,849.4,671.73
2018,6,7,8,0,687.0,137.0,3.6,17.1,535.0,890.01,697.04
2018,6,7,8,15,710.0,141.0,3.55,17.55,582.0,921.31,715.32
2018,6,7,8,30,733.0,145.0,3.5,18.0,629.0,950.0,731.6
2018,6,7,8,45,752.5,147.5,3.45,18.45,673.0,970.5,742.09
2018,6,7,9,0,772.0,150.0,3.4,18.9,717.0,980.01,745.09
2018,6,7,9,15,792.0,149.0,3.45,19.3,757.0,991.43,750.46
2018,6,7,9,30,812.0,148.0,3.5,19.7,797.0,999.39,753.58
2018,6,7,9,45,831.5,144.5,3.6,20.1,832.5,1000.65,752.68
2018,6,7,10,0,851.0,141.0,3.7,20.5,868.0,998.29,749.52
2018,6,7,10,15,859.5,141.5,3.8,20.75,895.0,972.91,731.37
2018,6,7,10,30,868.0,142.0,3.9,21.0,922.0,957.64,720.32
2018,6,7,10,45,875.0,141.5,3.95,21.3,943.0,936.81,705.04
2018,6,7,11,0,882.0,141.0,4.0,21.6,964.0,912.85,687.73
2018,6,7,11,15,888.5,140.5,4.05,21.8,979.0,885.42,668.35
2018,6,7,11,30,895.0,140.0,4.1,22.0,994.0,855.09,646.99
2018,6,7,11,45,900.5,137.5,4.1,22.2,1001.0,819.64,621.81
2018,6,7,12,0,906.0,135.0,4.1,22.4,1008.0,781.79,594.37
2018,6,7,12,15,904.5,135.5,4.15,22.5,1006.0,739.14,562.34
2018,6,7,12,30,903.0,136.0,4.2,22.6,1004.0,694.91,528.52
2018,6,7,12,45,900.0,136.5,4.2,22.7,994.5,648.38,492.12
2018,6,7,13,0,897.0,137.0,4.2,22.8,985.0,600.76,454.05
2018,6,7,13,15,895.5,135.5,4.2,22.8,970.0,551.6,414.05
2018,6,7,13,30,894.0,134.0,4.2,22.8,955.0,501.56,372.31
2018,6,7,13,45,891.5,131.5,4.25,22.8,933.0,449.75,328.23
2018,6,7,14,0,889.0,129.0,4.3,22.8,911.0,397.51,282.84
2018,6,7,14,15,883.0,126.5,4.3,22.7,881.5,344.01,236.1
2018,6,7,14,30,877.0,124.0,4.3,22.6,852.0,290.81,189.89
2018,6,7,14,45,869.5,121.0,4.3,22.55,817.0,237.54,145.53
2018,6,7,15,0,862.0,118.0,4.3,22.5,782.0,185.13,106.43
2018,6,7,15,15,850.0,116.0,4.3,22.5,741.5,123.69,69.31
2018,6,7,15,30,838.0,114.0,4.3,22.5,701.0,79.79,61.84
2018,6,7,15,45,823.5,110.5,4.25,22.05,656.5,79.11,61.58
2018,6,7,16,0,809.0,107.0,4.2,21.6,612.0,78.31,61.19
2018,6,7,16,15,790.5,102.5,4.2,21.25,564.0,76.63,60.05
2018,6,7,16,30,772.0,98.0,4.2,20.9,516.0,74.81,58.79
2018,6,7,16,45,745.5,94.5,4.15,20.5,466.0,73.47,57.94
2018,6,7,17,0,719.0,91.0,4.1,20.1,416.0,65.91,51.7
2018,6,7,17,15,682.5,86.0,4.05,19.5,365.0,63.42,49.83
2018,6,7,17,30,646.0,81.0,4.0,18.9,314.0,60.84,47.83
2018,6,7,17,45,595.5,75.0,3.95,18.35,264.0,57.31,44.9
2018,6,7,18,0,545.0,69.0,3.9,17.8,214.0,53.72,41.79
2018,6,7,18,15,473.0,61.0,3.75,17.15,168.0,48.29,36.9
2018,6,7,18,30,401.0,53.0,3.6,16.5,122.0,42.8,31.74
2018,6,7,18,45,297.0,42.5,3.45,15.85,84.5,32.81,22.36
2018,6,7,19,0,193.0,32.0,3.3,15.2,47.0,24.79,11.89
2018,6,7,19,15,104.0,18.0,3.25,14.8,25.5,15.36,0.0
2018,6,7,19,30,15.0,4.0,3.2,14.4,4.0,3.41,0.0
2018,6,7,19,45,7.5,2.0,3.2,14.05,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.55,11.95,8.5,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.6,12.2,17.0,64.89,0.0
2018,6,8,5,15,187.0,27.5,2.65,12.7,47.0,202.27,125.32
2018,6,8,5,30,292.0,41.0,2.7,13.2,77.0,307.7,248.74
2018,6,8,5,45,375.0,51.0,2.7,13.7,118.5,395.98,327.92
2018,6,8,6,0,458.0,61.0,2.7,14.2,160.0,489.73,406.14
2018,6,8,6,15,516.5,68.5,2.7,14.85,207.0,564.28,465.59
2018,6,8,6,30,575.0,76.0,2.7,15.5,254.0,640.77,523.69
2018,6,8,6,45,617.5,81.5,2.65,16.15,303.5,701.68,567.17
2018,6,8,7,0,660.0,87.0,2.6,16.8,353.0,762.66,608.87
2018,6,8,7,15,691.0,92.0,2.6,17.55,403.0,811.65,640.41
2018,6,8,7,30,722.0,97.0,2.6,18.3,453.0,859.4,670.14
2018,6,8,7,45,746.0,100.0,2.6,19.05,501.5,890.11,687.18
2018,6,8,8,0,770.0,103.0,2.6,19.8,550.0,924.98,706.87
2018,6,8,8,15,788.5,106.0,2.6,20.45,596.0,951.77,720.96
2018,6,8,8,30,807.0,109.0,2.6,21.1,642.0,975.74,733.06
2018,6,8,8,45,821.5,110.5,2.65,21.75,684.0,990.8,739.66
2018,6,8,9,0,836.0,112.0,2.7,22.4,726.0,990.0,735.91
2018,6,8,9,15,847.5,114.0,2.7,22.9,764.0,996.22,737.07
2018,6,8,9,30,859.0,116.0,2.7,23.4,802.0,999.12,736.11
2018,6,8,9,45,867.0,117.5,2.7,23.9,834.0,994.59,730.47
2018,6,8,10,0,875.0,119.0,2.7,24.4,866.0,986.7,722.87
2018,6,8,10,15,882.0,120.0,2.8,24.75,893.0,973.95,713.58
2018,6,8,10,30,889.0,121.0,2.9,25.1,920.0,957.88,702.22
2018,6,8,10,45,894.5,120.5,2.95,25.5,940.0,935.73,686.42
2018,6,8,11,0,900.0,120.0,3.0,25.9,960.0,910.5,668.69
2018,6,8,11,15,903.5,119.5,3.05,26.1,972.5,880.58,648.39
2018,6,8,11,30,907.0,119.0,3.1,26.3,985.0,847.91,626.23
2018,6,8,11,45,909.5,118.5,3.2,26.55,991.0,811.89,601.88
2018,6,8,12,0,912.0,118.0,3.3,26.8,997.0,773.56,575.73
2018,6,8,12,15,909.5,119.5,3.4,26.85,995.0,731.21,545.06
2018,6,8,12,30,907.0,121.0,3.5,26.9,993.0,687.27,512.54
2018,6,8,12,45,901.5,122.5,3.65,26.9,982.5,640.15,477.16
2018,6,8,13,0,896.0,124.0,3.8,26.9,972.0,592.09,440.08
2018,6,8,13,15,893.5,122.5,3.85,26.85,956.0,542.73,400.84
2018,6,8,13,30,891.0,121.0,3.9,26.8,940.0,492.57,359.88
2018,6,8,13,45,887.5,119.0,4.0,26.7,917.5,441.06,316.94
2018,6,8,14,0,884.0,117.0,4.1,26.6,895.0,389.2,272.71
2018,6,8,14,15,879.0,114.5,4.15,26.4,866.5,336.44,227.27
2018,6,8,14,30,874.0,112.0,4.2,26.2,838.0,283.87,182.19
2018,6,8,14,45,867.5,108.5,4.25,26.0,803.5,230.8,138.51
2018,6,8,15,0,861.0,105.0,4.3,25.8,769.0,178.49,99.8
2018,6,8,15,15,849.0,103.5,4.3,25.8,729.5,127.92,71.32
2018,6,8,15,30,837.0,102.0,4.3,25.8,690.0,83.6,64.15
2018,6,8,15,45,825.5,98.0,4.35,25.1,646.5,71.2,54.21
2018,6,8,16,0,814.0,94.0,4.4,24.4,603.0,69.83,53.39
2018,6,8,16,15,801.0,89.0,4.35,23.95,557.0,67.61,51.78
2018,6,8,16,30,788.0,84.0,4.3,23.5,511.0,65.19,50.01
2018,6,8,16,45,768.0,79.5,4.25,23.0,462.5,62.84,48.29
2018,6,8,17,0,748.0,75.0,4.2,22.5,414.0,60.34,46.42
2018,6,8,17,15,719.0,70.0,4.1,21.9,364.5,57.23,44.0
2018,6,8,17,30,690.0,65.0,4.0,21.3,315.0,53.98,41.41
2018,6,8,17,45,650.0,60.5,3.9,20.7,267.0,50.94,38.92
2018,6,8,18,0,610.0,56.0,3.8,20.1,219.0,43.94,32.87
2018,6,8,18,15,546.0,49.5,3.6,19.45,173.0,39.32,28.75
2018,6,8,18,30,482.0,43.0,3.4,18.8,127.0,34.65,24.41
2018,6,8,18,45,382.0,35.0,3.25,18.15,88.5,28.52,18.54
2018,6,8,19,0,282.0,27.0,3.1,17.5,50.0,22.38,10.37
2018,6,8,19,15,159.0,16.0,3.05,17.1,27.5,13.66,0.0
2018,6,8,19,30,36.0,5.0,3.0,16.7,5.0,4.27,0.0
2018,6,8,19,45,18.0,2.5,3.0,16.3,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.0,2.95,13.5,5.5,0.0,0.0
2018,6,9,5,0,21.0,10.0,3.1,13.6,11.0,22.09,0.0
2018,6,9,5,15,10.5,18.5,3.25,13.75,19.0,24.21,10.09
2018,6,9,5,30,0.0,27.0,3.4,13.9,27.0,22.3,12.67
2018,6,9,5,45,0.0,40.0,3.6,14.1,40.0,33.64,22.75
2018,6,9,6,0,0.0,53.0,3.8,14.3,53.0,45.66,33.3
2018,6,9,6,15,59.0,83.0,3.85,14.4,101.5,137.71,113.93
2018,6,9,6,30,118.0,113.0,3.9,14.5,150.0,243.37,204.23
2018,6,9,6,45,184.0,133.0,3.95,14.65,202.0,327.54,275.02
2018,6,9,7,0,250.0,153.0,4.0,14.8,254.0,434.3,361.68
2018,6,9,7,15,295.0,167.5,4.0,14.95,302.0,496.51,410.4
2018,6,9,7,30,340.0,182.0,4.0,15.1,350.0,559.51,458.73
2018,6,9,7,45,369.0,196.5,4.0,15.25,396.0,606.92,493.63
2018,6,9,8,0,398.0,211.0,4.0,15.4,442.0,676.52,544.13
2018,6,9,8,15,522.5,189.0,4.05,15.75,518.0,776.83,619.32
2018,6,9,8,30,647.0,167.0,4.1,16.1,594.0,887.97,697.5
2018,6,9,8,45,626.5,186.5,4.15,16.4,622.5,886.28,693.21
2018,6,9,9,0,606.0,206.0,4.2,16.7,651.0,881.14,687.43
2018,6,9,9,15,538.0,251.0,4.2,17.1,661.5,844.54,656.75
2018,6,9,9,30,470.0,296.0,4.2,17.5,672.0,813.1,629.81
2018,6,9,9,45,532.0,284.5,4.25,17.9,726.5,850.68,656.32
2018,6,9,10,0,594.0,273.0,4.3,18.3,781.0,888.45,682.05
2018,6,9,10,15,685.0,235.0,4.4,18.75,838.0,921.31,705.46
2018,6,9,10,30,776.0,197.0,4.5,19.2,895.0,937.97,715.75
2018,6,9,10,45,747.5,220.0,4.55,19.6,904.5,916.24,699.14
2018,6,9,11,0,719.0,243.0,4.6,20.0,914.0,883.28,674.0
2018,6,9,11,15,725.0,244.0,4.7,20.15,928.5,858.01,655.78
2018,6,9,11,30,731.0,245.0,4.8,20.3,943.0,829.97,635.32
2018,6,9,11,45,561.0,328.5,4.9,20.5,866.0,733.31,561.76
2018,6,9,12,0,391.0,412.0,5.0,20.7,789.0,640.47,490.45
2018,6,9,12,15,431.5,403.5,5.05,20.7,819.0,635.28,486.8
2018,6,9,12,30,472.0,395.0,5.1,20.7,849.0,624.55,478.33
2018,6,9,12,45,623.0,305.5,5.15,20.75,899.0,612.41,469.81
2018,6,9,13,0,774.0,216.0,5.2,20.8,949.0,593.04,454.14
2018,6,9,13,15,711.0,247.0,5.25,20.85,911.5,537.94,409.5
2018,6,9,13,30,648.0,278.0,5.3,20.9,874.0,487.36,368.06
2018,6,9,13,45,582.0,299.0,5.35,20.9,824.5,438.74,328.21
2018,6,9,14,0,516.0,320.0,5.4,20.9,775.0,391.01,289.33
2018,6,9,14,15,561.0,287.0,5.4,20.8,766.5,348.6,252.0
2018,6,9,14,30,606.0,254.0,5.4,20.7,758.0,298.37,208.01
2018,6,9,14,45,636.0,226.5,5.45,20.6,735.5,248.13,165.23
2018,6,9,15,0,666.0,199.0,5.5,20.5,713.0,195.45,123.52
2018,6,9,15,15,582.5,217.0,5.5,20.5,649.5,160.41,106.44
2018,6,9,15,30,499.0,235.0,5.5,20.5,586.0,138.08,111.39
2018,6,9,15,45,564.0,194.5,5.55,20.15,567.0,119.82,96.49
2018,6,9,16,0,629.0,154.0,5.6,19.8,548.0,96.85,77.43
2018,6,9,16,15,648.5,134.5,5.55,19.45,513.0,87.58,69.87
2018,6,9,16,30,668.0,115.0,5.5,19.1,478.0,77.59,61.61
2018,6,9,16,45,616.0,114.5,5.45,18.75,424.5,78.66,62.84
2018,6,9,17,0,564.0,114.0,5.4,18.4,371.0,79.96,64.27
2018,6,9,17,15,459.5,117.0,5.3,18.0,310.0,82.08,66.42
2018,6,9,17,30,355.0,120.0,5.2,17.6,249.0,84.2,68.55
2018,6,9,17,45,308.0,106.0,5.1,17.15,205.5,75.53,61.14
2018,6,9,18,0,261.0,92.0,5.0,16.7,162.0,68.58,55.07
2018,6,9,18,15,226.0,75.5,4.8,16.3,127.0,57.01,44.7
2018,6,9,18,30,191.0,59.0,4.6,15.9,92.0,45.14,33.89
2018,6,9,18,45,154.5,44.0,4.45,15.45,65.5,34.04,23.53
2018,6,9,19,0,118.0,29.0,4.3,15.0,39.0,22.73,11.04
2018,6,9,19,15,64.5,16.5,4.2,14.8,21.5,14.08,0.0
2018,6,9,19,30,11.0,4.0,4.1,14.6,4.0,3.41,0.0
2018,6,9,19,45,5.5,2.0,4.0,14.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,14.0,6.5,2.45,10.5,7.0,0.0,0.0
2018,6,10,5,0,28.0,13.0,2.5,10.8,14.0,29.16,0.0
2018,6,10,5,15,106.0,26.5,2.5,11.35,38.5,128.92,79.64
2018,6,10,5,30,184.0,40.0,2.5,11.9,63.0,226.62,183.62
2018,6,10,5,45,253.5,53.5,2.5,12.45,100.0,302.36,252.05
2018,6,10,6,0,323.0,67.0,2.5,13.0,137.0,383.2,321.67
2018,6,10,6,15,411.5,75.0,2.55,13.7,187.5,476.31,398.21
2018,6,10,6,30,500.0,83.0,2.6,14.4,238.0,583.31,481.69
2018,6,10,6,45,584.5,85.0,2.6,15.15,297.5,676.03,550.15
2018,6,10,7,0,669.0,87.0,2.6,15.9,357.0,770.74,617.08
2018,6,10,7,15,701.5,91.5,2.55,16.5,407.5,820.74,649.07
2018,6,10,7,30,734.0,96.0,2.5,17.1,458.0,869.53,679.47
2018,6,10,7,45,758.0,98.5,2.45,17.75,506.5,900.03,696.12
2018,6,10,8,0,782.0,101.0,2.4,18.4,555.0,934.49,715.26
2018,6,10,8,15,800.5,104.0,2.35,18.95,601.5,961.47,729.17
2018,6,10,8,30,819.0,107.0,2.3,19.5,648.0,985.6,741.03
2018,6,10,8,45,833.5,109.0,2.25,20.05,690.5,1001.38,747.28
2018,6,10,9,0,848.0,111.0,2.2,20.6,733.0,1001.32,743.22
2018,6,10,9,15,860.0,111.5,2.15,21.05,771.0,1006.46,743.18
2018,6,10,9,30,872.0,112.0,2.1,21.5,809.0,1008.3,741.06
2018,6,10,9,45,883.0,111.5,2.05,21.95,842.0,1004.7,735.59
2018,6,10,10,0,894.0,111.0,2.0,22.4,875.0,997.69,728.15
2018,6,10,10,15,901.0,111.0,2.05,22.75,901.5,983.91,718.02
2018,6,10,10,30,908.0,111.0,2.1,23.1,928.0,966.79,705.9
2018,6,10,10,45,914.0,110.0,2.15,23.45,948.0,944.51,690.53
2018,6,10,11,0,920.0,109.0,2.2,23.8,968.0,919.09,673.17
2018,6,10,11,15,924.0,108.5,2.35,24.0,981.0,889.36,654.27
2018,6,10,11,30,928.0,108.0,2.5,24.2,994.0,856.8,633.26
2018,6,10,11,45,931.5,105.5,2.6,24.4,999.5,819.48,608.45
2018,6,10,12,0,935.0,103.0,2.7,24.6,1005.0,779.81,581.82
2018,6,10,12,15,933.5,103.5,2.85,24.65,1003.0,736.87,551.68
2018,6,10,12,30,932.0,104.0,3.0,24.7,1001.0,692.23,518.98
2018,6,10,12,45,929.0,104.0,3.15,24.8,991.0,644.79,483.22
2018,6,10,13,0,926.0,104.0,3.3,24.9,981.0,596.16,445.52
2018,6,10,13,15,923.5,102.5,3.4,24.8,965.0,545.68,405.51
2018,6,10,13,30,921.0,101.0,3.5,24.7,949.0,494.35,363.6
2018,6,10,13,45,916.5,100.0,3.6,24.65,926.0,441.89,319.54
2018,6,10,14,0,912.0,99.0,3.7,24.6,903.0,389.12,274.18
2018,6,10,14,15,907.0,96.5,3.8,24.45,874.0,335.11,227.31
2018,6,10,14,30,902.0,94.0,3.9,24.3,845.0,281.27,180.7
2018,6,10,14,45,894.0,92.0,3.95,24.1,810.0,227.59,136.01
2018,6,10,15,0,886.0,90.0,4.0,23.9,775.0,174.8,96.38
2018,6,10,15,15,875.0,89.0,4.0,23.9,735.5,123.47,66.72
2018,6,10,15,30,864.0,88.0,4.0,23.9,696.0,75.91,58.22
2018,6,10,15,45,851.5,85.0,4.15,23.35,652.5,74.34,57.23
2018,6,10,16,0,839.0,82.0,4.3,22.8,609.0,72.61,56.08
2018,6,10,16,15,823.0,79.5,4.3,22.4,562.5,70.99,54.98
2018,6,10,16,30,807.0,77.0,4.3,22.0,516.0,60.64,46.43
2018,6,10,16,45,785.0,73.5,4.3,21.6,467.0,58.78,45.08
2018,6,10,17,0,763.0,70.0,4.3,21.2,418.0,56.82,43.63
2018,6,10,17,15,733.0,66.5,4.2,20.7,368.5,54.68,42.01
2018,6,10,17,30,703.0,63.0,4.1,20.2,319.0,52.49,40.31
2018,6,10,17,45,660.5,58.5,4.05,19.7,270.0,49.34,37.69
2018,6,10,18,0,618.0,54.0,4.0,19.2,221.0,46.16,34.95
2018,6,10,18,15,554.5,48.5,3.8,18.55,175.5,38.52,28.18
2018,6,10,18,30,491.0,43.0,3.6,17.9,130.0,34.63,24.52
2018,6,10,18,45,392.0,35.5,3.45,17.3,91.5,28.92,19.02
2018,6,10,19,0,293.0,28.0,3.3,16.7,53.0,23.23,11.55
2018,6,10,19,15,166.0,16.5,3.25,16.3,29.0,14.08,0.0
2018,6,10,19,30,39.0,5.0,3.2,15.9,5.0,4.27,0.0
2018,6,10,19,45,19.5,2.5,3.15,15.55,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,4,45,61.0,7.5,2.35,12.85,9.5,0.0,0.0
2018,6,11,5,0,122.0,15.0,2.4,13.1,19.0,91.44,0.0
2018,6,11,5,15,244.5,25.0,2.35,13.6,49.5,239.26,150.63
2018,6,11,5,30,367.0,35.0,2.3,14.1,80.0,356.28,286.71
2018,6,11,5,45,449.0,42.0,2.2,14.6,122.0,441.97,362.17
2018,6,11,6,0,531.0,49.0,2.1,15.1,164.0,532.91,436.49
2018,6,11,6,15,585.5,55.0,2.05,15.9,211.5,603.74,491.18
2018,6,11,6,30,640.0,61.0,2.0,16.7,259.0,676.52,544.32
2018,6,11,6,45,679.0,65.0,1.95,17.5,308.5,728.82,579.69
2018,6,11,7,0,718.0,69.0,1.9,18.3,358.0,786.51,617.31
2018,6,11,7,15,746.5,71.5,1.85,19.1,407.5,831.52,644.37
2018,6,11,7,30,775.0,74.0,1.8,19.9,457.0,875.05,669.5
2018,6,11,7,45,796.0,77.0,1.75,20.7,505.5,910.05,688.03
2018,6,11,8,0,817.0,80.0,1.7,21.5,554.0,931.42,697.08
2018,6,11,8,15,833.5,82.5,1.65,22.1,600.0,956.24,708.9
2018,6,11,8,30,850.0,85.0,1.6,22.7,646.0,978.26,718.66
2018,6,11,8,45,863.0,87.0,1.55,23.35,689.0,993.08,723.59
2018,6,11,9,0,876.0,89.0,1.5,24.0,732.0,1004.71,726.57
2018,6,11,9,15,877.5,95.0,1.45,24.5,767.5,1005.91,723.49
2018,6,11,9,30,879.0,101.0,1.4,25.0,803.0,1003.58,718.46
2018,6,11,9,45,876.5,109.0,1.4,25.5,833.5,995.87,711.08
2018,6,11,10,0,874.0,117.0,1.4,26.0,864.0,984.63,701.72
2018,6,11,10,15,881.0,118.0,1.4,26.4,891.0,972.12,692.04
2018,6,11,10,30,888.0,119.0,1.4,26.8,918.0,956.29,680.42
2018,6,11,10,45,893.0,119.5,1.45,27.2,938.0,934.87,666.15
2018,6,11,11,0,898.0,120.0,1.5,27.6,958.0,910.33,649.99
2018,6,11,11,15,901.0,120.5,1.6,27.85,971.5,881.08,631.79
2018,6,11,11,30,904.0,121.0,1.7,28.1,985.0,849.08,611.66
2018,6,11,11,45,906.5,121.5,1.8,28.35,992.0,814.09,589.37
2018,6,11,12,0,909.0,122.0,1.9,28.6,999.0,776.74,565.21
2018,6,11,12,15,911.0,120.0,2.0,28.8,998.0,734.97,536.12
2018,6,11,12,30,913.0,118.0,2.1,29.0,997.0,691.39,505.0
2018,6,11,12,45,914.5,116.0,2.2,29.15,989.5,645.84,471.69
2018,6,11,13,0,916.0,114.0,2.3,29.3,982.0,598.79,436.27
2018,6,11,13,15,913.5,113.5,2.4,29.35,967.0,549.4,398.21
2018,6,11,13,30,911.0,113.0,2.5,29.4,952.0,499.16,358.28
2018,6,11,13,45,906.5,111.5,2.55,29.45,929.0,446.74,315.5
2018,6,11,14,0,902.0,110.0,2.6,29.5,906.0,394.05,271.47
2018,6,11,14,15,895.5,108.5,2.7,29.4,877.0,340.69,226.52
2018,6,11,14,30,889.0,107.0,2.8,29.3,848.0,287.65,181.86
2018,6,11,14,45,880.0,105.5,2.85,29.2,813.0,234.67,138.85
2018,6,11,15,0,871.0,104.0,2.9,29.1,778.0,182.66,100.68
2018,6,11,15,15,859.5,102.0,2.9,29.1,738.0,131.32,71.35
2018,6,11,15,30,848.0,100.0,2.9,29.1,698.0,82.61,62.4
2018,6,11,15,45,834.5,97.5,2.95,28.65,654.5,81.55,61.86
2018,6,11,16,0,821.0,95.0,3.0,28.2,611.0,70.5,53.05
2018,6,11,16,15,803.0,92.5,3.0,27.8,564.5,69.88,52.81
2018,6,11,16,30,785.0,90.0,3.0,27.4,518.0,69.21,52.52
2018,6,11,16,45,761.0,86.0,3.0,27.0,468.5,67.32,51.2
2018,6,11,17,0,737.0,82.0,3.0,26.6,419.0,65.32,49.79
2018,6,11,17,15,703.5,78.0,3.0,25.85,369.0,63.12,48.25
2018,6,11,17,30,670.0,74.0,3.0,25.1,319.0,55.8,42.28
2018,6,11,17,45,624.0,68.5,3.0,24.35,269.5,52.45,39.61
2018,6,11,18,0,578.0,63.0,3.0,23.6,220.0,49.04,36.77
2018,6,11,18,15,511.0,56.5,2.9,22.65,174.5,44.64,32.95
2018,6,11,18,30,444.0,50.0,2.8,21.7,129.0,40.23,28.91
2018,6,11,18,45,343.5,40.5,2.75,20.75,90.5,33.06,22.22
2018,6,11,19,0,243.0,31.0,2.7,19.8,52.0,24.13,12.24
2018,6,11,19,15,135.0,18.0,2.7,19.3,28.5,15.36,0.0
2018,6,11,19,30,27.0,5.0,2.7,18.8,5.0,4.27,0.0
2018,6,11,19,45,13.5,2.5,2.65,18.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,12,4,45,72.0,7.5,1.4,15.35,10.0,0.0,0.0
2018,6,12,5,0,144.0,15.0,1.4,15.7,20.0,105.56,0.0
2018,6,12,5,15,275.0,24.5,1.4,16.45,52.0,259.69,161.54
2018,6,12,5,30,406.0,34.0,1.4,17.2,84.0,383.4,302.5
2018,6,12,5,45,488.0,40.5,1.4,17.95,127.0,469.7,376.28
2018,6,12,6,0,570.0,47.0,1.4,18.7,170.0,561.27,448.59
2018,6,12,6,15,623.5,52.0,1.4,19.35,218.5,625.49,496.89
2018,6,12,6,30,677.0,57.0,1.4,20.0,267.0,697.85,548.44
2018,6,12,6,45,714.0,60.5,1.4,20.65,317.0,754.26,585.99
2018,6,12,7,0,751.0,64.0,1.4,21.3,367.0,810.25,621.66
2018,6,12,7,15,778.0,67.5,1.45,22.1,417.5,855.93,649.15
2018,6,12,7,30,805.0,71.0,1.5,22.9,468.0,900.02,674.82
2018,6,12,7,45,825.0,73.5,1.5,23.7,517.0,922.89,685.21
2018,6,12,8,0,845.0,76.0,1.5,24.5,566.0,954.26,701.16
2018,6,12,8,15,860.5,78.0,1.6,25.15,612.5,977.86,713.57
2018,6,12,8,30,876.0,80.0,1.7,25.8,659.0,998.56,724.15
2018,6,12,8,45,888.0,82.0,1.75,26.45,701.5,1012.6,729.83
2018,6,12,9,0,900.0,84.0,1.8,27.1,744.0,1023.36,733.59
2018,6,12,9,15,909.0,86.0,1.9,27.5,782.5,1027.67,734.83
2018,6,12,9,30,918.0,88.0,2.0,27.9,821.0,1028.5,734.05
2018,6,12,9,45,925.0,89.5,2.05,28.35,854.0,1023.24,728.83
2018,6,12,10,0,932.0,91.0,2.1,28.8,887.0,1014.47,721.61
2018,6,12,10,15,937.5,91.5,2.15,29.05,913.5,999.69,711.35
2018,6,12,10,30,943.0,92.0,2.2,29.3,940.0,981.5,699.1
2018,6,12,10,45,946.5,92.5,2.3,29.55,960.0,958.14,684.14
2018,6,12,11,0,950.0,93.0,2.4,29.8,980.0,931.59,667.13
2018,6,12,11,15,952.0,94.0,2.45,29.9,993.5,901.15,647.54
2018,6,12,11,30,954.0,95.0,2.5,30.0,1007.0,867.83,626.01
2018,6,12,11,45,954.5,96.0,2.6,30.1,1013.0,830.65,602.17
