Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,0,955.0,97.0,2.7,30.2,1019.0,791.07,576.51
2018,6,12,12,15,953.5,97.5,2.8,30.15,1017.0,747.54,546.95
2018,6,12,12,30,952.0,98.0,2.9,30.1,1015.0,702.23,514.61
2018,6,12,12,45,948.5,99.0,3.0,30.05,1005.5,654.53,479.64
2018,6,12,13,0,945.0,100.0,3.1,30.0,996.0,605.59,442.74
2018,6,12,13,15,942.5,99.5,3.15,29.9,980.5,555.04,403.48
2018,6,12,13,30,940.0,99.0,3.2,29.8,965.0,503.55,362.34
2018,6,12,13,45,937.0,98.0,3.25,29.65,943.5,450.79,319.11
2018,6,12,14,0,934.0,97.0,3.3,29.5,922.0,397.54,274.39
2018,6,12,14,15,928.0,95.5,3.35,29.3,892.5,342.78,227.96
2018,6,12,14,30,922.0,94.0,3.4,29.1,863.0,288.27,181.77
2018,6,12,14,45,915.0,92.5,3.4,28.95,828.5,234.03,137.33
2018,6,12,15,0,908.0,91.0,3.4,28.8,794.0,180.55,97.69
2018,6,12,15,15,898.0,89.0,3.4,28.8,754.0,127.49,66.98
2018,6,12,15,30,888.0,87.0,3.4,28.8,714.0,75.89,57.0
2018,6,12,15,45,875.5,85.5,3.4,28.25,670.5,75.09,56.67
2018,6,12,16,0,863.0,84.0,3.4,27.7,627.0,74.3,56.31
2018,6,12,16,15,847.5,81.0,3.4,27.3,580.0,72.37,54.99
2018,6,12,16,30,832.0,78.0,3.4,26.9,533.0,70.3,53.54
2018,6,12,16,45,809.5,75.0,3.4,26.5,483.0,60.15,45.28
2018,6,12,17,0,787.0,72.0,3.4,26.1,433.0,58.56,44.18
2018,6,12,17,15,756.0,68.5,3.35,25.4,382.0,56.43,42.65
2018,6,12,17,30,725.0,65.0,3.3,24.7,331.0,54.25,41.04
2018,6,12,17,45,682.5,61.0,3.25,24.0,281.5,51.54,38.89
2018,6,12,18,0,640.0,57.0,3.2,23.3,232.0,44.85,33.21
2018,6,12,18,15,575.0,51.5,3.15,22.4,184.5,41.0,29.85
2018,6,12,18,30,510.0,46.0,3.1,21.5,137.0,37.17,26.32
2018,6,12,18,45,408.0,38.0,3.0,20.55,97.0,31.08,20.6
2018,6,12,19,0,306.0,30.0,2.9,19.6,57.0,25.0,13.1
2018,6,12,19,15,174.0,18.0,2.95,19.05,31.5,15.36,0.0
2018,6,12,19,30,42.0,6.0,3.0,18.5,6.0,5.12,0.0
2018,6,12,19,45,21.0,3.0,3.0,18.0,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.3,13.6,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,2.3,13.9,20.0,95.41,0.0
2018,6,13,5,15,257.0,27.0,2.3,14.5,52.5,249.12,156.56
2018,6,13,5,30,387.0,38.0,2.3,15.1,85.0,373.64,299.18
2018,6,13,5,45,472.5,44.5,2.3,15.7,128.0,462.97,377.25
2018,6,13,6,0,558.0,51.0,2.3,16.3,171.0,557.12,453.77
2018,6,13,6,15,614.0,56.5,2.25,17.0,220.0,629.52,509.45
2018,6,13,6,30,670.0,62.0,2.2,17.7,269.0,697.91,559.13
2018,6,13,6,45,709.5,65.5,2.2,18.4,320.0,756.65,599.55
2018,6,13,7,0,749.0,69.0,2.2,19.1,371.0,814.98,637.93
2018,6,13,7,15,777.0,72.5,2.2,19.95,422.0,861.62,666.26
2018,6,13,7,30,805.0,76.0,2.2,20.8,473.0,906.67,692.62
2018,6,13,7,45,825.5,78.5,2.2,21.7,522.0,941.04,710.88
2018,6,13,8,0,846.0,81.0,2.2,22.6,571.0,961.63,719.64
2018,6,13,8,15,861.0,83.0,2.2,23.4,617.0,984.63,730.28
2018,6,13,8,30,876.0,85.0,2.2,24.2,663.0,1004.74,738.9
2018,6,13,8,45,888.5,87.0,2.2,25.0,706.5,1019.19,743.87
2018,6,13,9,0,901.0,89.0,2.2,25.8,750.0,1030.37,746.83
2018,6,13,9,15,907.5,92.0,2.25,26.4,787.5,1033.2,745.78
2018,6,13,9,30,914.0,95.0,2.3,27.0,825.0,1032.52,742.74
2018,6,13,9,45,916.0,98.5,2.35,27.6,855.5,1024.36,735.13
2018,6,13,10,0,918.0,102.0,2.4,28.2,886.0,1012.73,725.56
2018,6,13,10,15,923.5,103.0,2.45,28.65,913.0,998.47,714.91
2018,6,13,10,30,929.0,104.0,2.5,29.1,940.0,980.82,702.24
2018,6,13,10,45,932.5,105.0,2.55,29.5,960.0,958.0,686.52
2018,6,13,11,0,936.0,106.0,2.6,29.9,980.0,932.0,668.85
2018,6,13,11,15,937.5,106.5,2.7,30.1,992.0,900.78,648.74
2018,6,13,11,30,939.0,107.0,2.8,30.3,1004.0,866.8,626.72
2018,6,13,11,45,940.0,107.0,2.9,30.55,1010.0,829.41,602.18
2018,6,13,12,0,941.0,107.0,3.0,30.8,1016.0,789.7,575.89
2018,6,13,12,15,937.5,108.5,3.1,30.8,1013.0,745.94,545.65
2018,6,13,12,30,934.0,110.0,3.2,30.8,1010.0,700.6,513.07
2018,6,13,12,45,928.0,112.0,3.35,30.8,999.5,652.73,478.0
2018,6,13,13,0,922.0,114.0,3.5,30.8,989.0,603.89,441.19
2018,6,13,13,15,918.5,113.5,3.6,30.65,973.0,553.78,402.49
2018,6,13,13,30,915.0,113.0,3.7,30.5,957.0,502.89,362.0
2018,6,13,13,45,910.0,112.5,3.85,30.35,934.5,450.8,319.5
2018,6,13,14,0,905.0,112.0,4.0,30.2,912.0,398.45,275.7
2018,6,13,14,15,898.5,110.5,4.1,29.85,882.5,344.95,230.53
2018,6,13,14,30,892.0,109.0,4.2,29.5,853.0,291.76,185.61
2018,6,13,14,45,884.5,107.0,4.3,29.2,819.0,238.58,142.16
2018,6,13,15,0,877.0,105.0,4.4,28.9,785.0,186.23,103.31
2018,6,13,15,15,866.0,103.5,4.4,28.9,745.5,134.89,73.38
2018,6,13,15,30,855.0,102.0,4.4,28.9,706.0,85.09,64.51
2018,6,13,15,45,841.5,99.0,4.5,27.95,662.0,82.55,62.89
2018,6,13,16,0,828.0,96.0,4.6,27.0,618.0,71.21,53.92
2018,6,13,16,15,811.0,92.5,4.6,26.45,571.0,69.96,53.18
2018,6,13,16,30,794.0,89.0,4.6,25.9,524.0,68.6,52.34
2018,6,13,16,45,770.5,86.0,4.6,25.35,475.0,67.39,51.63
2018,6,13,17,0,747.0,83.0,4.6,24.8,426.0,66.14,50.87
2018,6,13,17,15,715.5,78.0,4.55,24.05,375.5,63.2,48.69
2018,6,13,17,30,684.0,73.0,4.5,23.3,325.0,55.17,42.06
2018,6,13,17,45,639.0,68.0,4.45,22.55,275.5,52.16,39.66
2018,6,13,18,0,594.0,63.0,4.4,21.8,226.0,49.11,37.11
2018,6,13,18,15,528.0,56.5,4.25,21.0,179.5,44.69,33.23
2018,6,13,18,30,462.0,50.0,4.1,20.2,133.0,40.25,29.14
2018,6,13,18,45,362.5,41.0,4.0,19.45,94.0,33.49,22.77
2018,6,13,19,0,263.0,32.0,3.9,18.7,55.0,26.68,14.61
2018,6,13,19,15,148.0,19.0,3.9,18.15,30.5,14.85,0.0
2018,6,13,19,30,33.0,6.0,3.9,17.6,6.0,5.12,0.0
2018,6,13,19,45,16.5,3.0,3.9,17.05,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.15,12.55,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.2,12.7,19.0,70.27,0.0
2018,6,14,5,15,203.5,29.0,3.15,13.15,50.0,216.12,135.97
2018,6,14,5,30,319.0,42.0,3.1,13.6,81.0,326.89,264.3
2018,6,14,5,45,390.0,51.0,3.05,14.05,120.0,406.57,336.47
2018,6,14,6,0,461.0,60.0,3.0,14.5,159.0,489.95,406.52
2018,6,14,6,15,367.5,80.5,2.85,15.05,172.5,446.6,372.38
2018,6,14,6,30,274.0,101.0,2.7,15.6,186.0,380.22,317.43
2018,6,14,6,45,463.0,95.0,2.6,16.15,268.5,568.27,467.18
2018,6,14,7,0,652.0,89.0,2.5,16.7,351.0,756.88,605.41
2018,6,14,7,15,706.0,88.5,2.35,17.2,407.0,820.36,645.76
2018,6,14,7,30,760.0,88.0,2.2,17.7,463.0,878.28,681.51
2018,6,14,7,45,784.0,91.0,2.1,18.2,512.5,916.1,702.63
2018,6,14,8,0,808.0,94.0,2.0,18.7,562.0,951.63,721.75
2018,6,14,8,15,826.0,96.0,1.95,19.2,608.5,977.29,734.43
2018,6,14,8,30,844.0,98.0,1.9,19.7,655.0,987.92,737.15
2018,6,14,8,45,858.0,100.0,1.85,20.2,698.5,1003.55,743.35
2018,6,14,9,0,872.0,102.0,1.8,20.7,742.0,1016.0,747.44
2018,6,14,9,15,885.0,102.5,1.85,21.1,781.0,1022.43,749.42
2018,6,14,9,30,898.0,103.0,1.9,21.5,820.0,1025.47,749.43
2018,6,14,9,45,911.0,102.0,1.95,21.95,855.0,1023.42,746.2
2018,6,14,10,0,924.0,101.0,2.0,22.4,890.0,1017.85,740.91
2018,6,14,10,15,930.5,101.5,2.1,22.7,917.5,1004.01,731.5
2018,6,14,10,30,937.0,102.0,2.2,23.0,945.0,986.74,719.99
2018,6,14,10,45,942.0,102.0,2.3,23.35,965.5,964.23,704.98
2018,6,14,11,0,947.0,102.0,2.4,23.7,986.0,938.49,687.86
2018,6,14,11,15,949.5,102.5,2.5,23.85,999.5,907.95,668.04
2018,6,14,11,30,952.0,103.0,2.6,24.0,1013.0,874.53,646.2
2018,6,14,11,45,953.5,102.5,2.7,24.2,1019.0,836.78,621.13
2018,6,14,12,0,955.0,102.0,2.8,24.4,1025.0,796.66,594.24
2018,6,14,12,15,952.0,103.0,2.9,24.45,1022.0,752.44,563.21
2018,6,14,12,30,949.0,104.0,3.0,24.5,1019.0,706.56,529.51
2018,6,14,12,45,945.0,105.5,3.1,24.6,1009.5,659.02,493.58
2018,6,14,13,0,941.0,107.0,3.2,24.7,1000.0,610.28,455.76
2018,6,14,13,15,938.5,106.5,3.25,24.65,984.5,559.88,415.75
2018,6,14,13,30,936.0,106.0,3.3,24.6,969.0,508.56,373.85
2018,6,14,13,45,932.0,104.0,3.35,24.55,946.0,454.88,329.02
2018,6,14,14,0,928.0,102.0,3.4,24.5,923.0,400.85,282.82
2018,6,14,14,15,921.5,101.5,3.4,24.4,894.0,346.91,236.0
2018,6,14,14,30,915.0,101.0,3.4,24.3,865.0,293.24,189.51
2018,6,14,14,45,906.5,99.0,3.45,24.15,829.5,238.73,144.07
2018,6,14,15,0,898.0,97.0,3.5,24.0,794.0,185.14,103.45
2018,6,14,15,15,886.5,95.5,3.5,24.0,753.5,132.74,72.14
2018,6,14,15,30,875.0,94.0,3.5,24.0,713.0,81.94,63.19
2018,6,14,15,45,860.5,91.5,3.5,23.5,668.0,78.42,60.59
2018,6,14,16,0,846.0,89.0,3.5,23.0,623.0,77.08,59.77
2018,6,14,16,15,827.5,86.5,3.5,22.65,575.5,66.22,50.86
2018,6,14,16,30,809.0,84.0,3.5,22.3,528.0,65.36,50.37
2018,6,14,16,45,784.5,81.5,3.5,21.95,478.5,64.34,49.76
2018,6,14,17,0,760.0,79.0,3.5,21.6,429.0,63.3,49.11
2018,6,14,17,15,727.0,75.0,3.45,21.05,378.0,61.0,47.39
2018,6,14,17,30,694.0,71.0,3.4,20.5,327.0,58.63,45.58
2018,6,14,17,45,647.5,67.0,3.4,20.0,277.5,51.46,39.49
2018,6,14,18,0,601.0,63.0,3.4,19.5,228.0,49.13,37.51
2018,6,14,18,15,533.0,57.0,3.3,18.85,181.5,45.1,33.91
2018,6,14,18,30,465.0,51.0,3.2,18.2,135.0,41.08,30.13
2018,6,14,18,45,362.0,42.0,3.15,17.6,95.5,34.33,23.71
2018,6,14,19,0,259.0,33.0,3.1,17.0,56.0,25.68,14.14
2018,6,14,19,15,148.0,20.0,3.1,16.55,31.5,15.62,0.0
2018,6,14,19,30,37.0,7.0,3.1,16.1,7.0,5.97,0.0
2018,6,14,19,45,18.5,3.5,3.1,15.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.0,2.95,12.55,9.0,0.0,0.0
2018,6,15,5,0,72.0,16.0,3.0,12.7,18.0,59.94,0.0
2018,6,15,5,15,179.5,29.0,3.05,13.1,47.5,199.45,124.72
2018,6,15,5,30,287.0,42.0,3.1,13.5,77.0,304.71,246.37
2018,6,15,5,45,374.0,51.5,3.15,13.9,118.5,394.55,327.18
2018,6,15,6,0,461.0,61.0,3.2,14.3,160.0,490.86,408.01
2018,6,15,6,15,519.5,67.5,3.2,14.75,206.5,564.25,467.23
2018,6,15,6,30,578.0,74.0,3.2,15.2,253.0,639.5,525.23
2018,6,15,6,45,619.0,79.5,3.25,15.65,302.0,699.13,569.1
2018,6,15,7,0,660.0,85.0,3.3,16.1,351.0,758.81,611.45
2018,6,15,7,15,690.5,89.5,3.3,16.5,400.0,806.79,643.72
2018,6,15,7,30,721.0,94.0,3.3,16.9,449.0,853.55,674.29
2018,6,15,7,45,744.0,97.5,3.35,17.25,497.0,884.47,693.32
2018,6,15,8,0,767.0,101.0,3.4,17.6,545.0,919.14,714.85
2018,6,15,8,15,786.5,103.0,3.4,18.0,591.0,945.97,730.15
2018,6,15,8,30,806.0,105.0,3.4,18.4,637.0,970.03,743.47
2018,6,15,8,45,822.0,106.5,3.4,18.75,680.0,986.96,752.01
2018,6,15,9,0,838.0,108.0,3.4,19.1,723.0,988.3,750.05
2018,6,15,9,15,849.0,109.5,3.4,19.45,760.5,993.88,751.27
2018,6,15,9,30,860.0,111.0,3.4,19.8,798.0,996.19,750.38
2018,6,15,9,45,868.5,112.5,3.4,20.1,830.5,992.64,745.85
2018,6,15,10,0,877.0,114.0,3.4,20.4,863.0,985.71,739.26
2018,6,15,10,15,884.5,115.0,3.4,20.6,890.5,973.91,729.86
2018,6,15,10,30,892.0,116.0,3.4,20.8,918.0,958.76,718.38
2018,6,15,10,45,898.0,116.0,3.45,21.0,939.0,937.97,703.56
2018,6,15,11,0,904.0,116.0,3.5,21.2,960.0,914.03,686.69
2018,6,15,11,15,908.0,115.5,3.55,21.3,973.5,884.87,666.55
2018,6,15,11,30,912.0,115.0,3.6,21.4,987.0,852.91,644.48
2018,6,15,11,45,914.5,114.5,3.65,21.5,993.5,817.15,619.69
2018,6,15,12,0,917.0,114.0,3.7,21.6,1000.0,779.05,593.14
2018,6,15,12,15,915.5,115.0,3.75,21.55,998.5,737.2,562.38
2018,6,15,12,30,914.0,116.0,3.8,21.5,997.0,693.67,529.42
2018,6,15,12,45,910.0,117.5,3.9,21.45,988.0,647.51,493.87
2018,6,15,13,0,906.0,119.0,4.0,21.4,979.0,600.24,456.52
2018,6,15,13,15,904.5,117.5,4.05,21.25,964.0,551.23,416.88
2018,6,15,13,30,903.0,116.0,4.1,21.1,949.0,501.29,375.37
2018,6,15,13,45,901.0,113.5,4.15,20.95,927.5,449.7,331.44
2018,6,15,14,0,899.0,111.0,4.2,20.8,906.0,397.61,286.02
2018,6,15,14,15,894.0,108.5,4.25,20.65,877.5,344.28,239.02
2018,6,15,14,30,889.0,106.0,4.3,20.5,849.0,291.12,192.23
2018,6,15,14,45,882.0,103.5,4.3,20.3,815.0,237.95,147.01
2018,6,15,15,0,875.0,101.0,4.3,20.1,781.0,185.56,106.42
2018,6,15,15,15,864.0,99.5,4.3,20.1,741.5,134.39,75.08
2018,6,15,15,30,853.0,98.0,4.3,20.1,702.0,84.76,66.61
2018,6,15,15,45,840.0,95.0,4.3,19.65,658.5,80.11,62.99
2018,6,15,16,0,827.0,92.0,4.3,19.2,615.0,78.57,61.98
2018,6,15,16,15,809.0,90.0,4.25,18.9,569.0,68.2,53.35
2018,6,15,16,30,791.0,88.0,4.2,18.6,523.0,67.8,53.26
2018,6,15,16,45,765.5,85.0,4.15,18.3,473.5,66.54,52.42
2018,6,15,17,0,740.0,82.0,4.1,18.0,424.0,65.24,51.53
2018,6,15,17,15,703.5,79.0,4.05,17.55,373.5,58.45,45.85
2018,6,15,17,30,667.0,76.0,4.0,17.1,323.0,57.1,44.88
2018,6,15,17,45,615.0,72.0,3.95,16.65,273.5,54.89,43.08
2018,6,15,18,0,563.0,68.0,3.9,16.2,224.0,52.73,41.22
2018,6,15,18,15,490.0,62.0,3.8,15.75,178.0,48.88,37.7
2018,6,15,18,30,417.0,56.0,3.7,15.3,132.0,45.09,34.03
2018,6,15,18,45,311.0,45.5,3.55,14.8,93.0,35.04,24.64
2018,6,15,19,0,205.0,35.0,3.4,14.3,54.0,27.05,15.55
2018,6,15,19,15,114.5,21.0,3.35,14.0,30.5,16.35,0.0
2018,6,15,19,30,24.0,7.0,3.3,13.7,7.0,5.97,0.0
2018,6,15,19,45,12.0,3.5,3.25,13.45,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.15,12.9,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.2,13.1,18.0,54.12,0.0
2018,6,16,5,15,165.5,30.0,1.25,13.45,47.5,191.48,118.29
2018,6,16,5,30,268.0,44.0,1.3,13.8,77.0,294.15,235.51
2018,6,16,5,45,357.0,54.0,1.35,14.2,118.5,382.02,313.23
2018,6,16,6,0,446.0,64.0,1.4,14.6,160.0,481.73,395.1
2018,6,16,6,15,504.5,71.5,1.4,15.05,206.5,556.19,453.32
2018,6,16,6,30,563.0,79.0,1.4,15.5,253.0,632.47,510.17
2018,6,16,6,45,605.5,85.0,1.45,15.95,302.5,693.89,553.89
2018,6,16,7,0,648.0,91.0,1.5,16.4,352.0,755.4,596.08
2018,6,16,7,15,681.0,95.5,1.45,16.85,402.0,805.57,627.75
2018,6,16,7,30,714.0,100.0,1.4,17.3,452.0,854.61,657.6
2018,6,16,7,45,739.5,103.5,1.4,17.8,501.0,893.42,680.15
2018,6,16,8,0,765.0,107.0,1.4,18.3,550.0,924.27,697.0
2018,6,16,8,15,784.5,109.5,1.45,18.8,596.0,951.74,712.2
2018,6,16,8,30,804.0,112.0,1.5,19.3,642.0,976.41,725.5
2018,6,16,8,45,819.5,114.0,1.55,19.85,685.0,993.41,733.66
2018,6,16,9,0,835.0,116.0,1.6,20.4,728.0,1007.24,739.9
2018,6,16,9,15,849.0,116.5,1.7,20.85,767.0,1001.71,734.81
2018,6,16,9,30,863.0,117.0,1.8,21.3,806.0,1005.83,736.28
2018,6,16,9,45,875.0,116.0,1.9,21.8,839.5,1003.0,733.1
2018,6,16,10,0,887.0,115.0,2.0,22.3,873.0,996.8,727.9
2018,6,16,10,15,893.5,116.5,2.1,22.6,900.0,984.38,719.34
2018,6,16,10,30,900.0,118.0,2.2,22.9,927.0,968.59,708.7
2018,6,16,10,45,905.0,118.0,2.3,23.25,947.5,946.68,693.97
2018,6,16,11,0,910.0,118.0,2.4,23.6,968.0,921.65,677.22
2018,6,16,11,15,914.0,118.5,2.55,23.8,982.5,893.17,658.93
2018,6,16,11,30,918.0,119.0,2.7,24.0,997.0,861.83,638.54
2018,6,16,11,45,920.0,119.0,2.8,24.15,1003.5,825.8,614.57
2018,6,16,12,0,922.0,119.0,2.9,24.3,1010.0,787.44,588.8
2018,6,16,12,15,920.5,120.0,3.1,24.3,1008.5,745.28,559.21
2018,6,16,12,30,919.0,121.0,3.3,24.3,1007.0,701.45,527.31
2018,6,16,12,45,916.5,121.5,3.45,24.25,998.5,655.15,492.58
2018,6,16,13,0,914.0,122.0,3.6,24.2,990.0,607.65,455.9
2018,6,16,13,15,912.0,121.0,3.7,24.0,975.0,558.31,416.87
2018,6,16,13,30,910.0,120.0,3.8,23.8,960.0,508.08,375.92
2018,6,16,13,45,905.5,119.0,3.95,23.6,938.0,456.09,332.51
2018,6,16,14,0,901.0,118.0,4.1,23.4,916.0,403.8,287.72
2018,6,16,14,15,896.0,116.5,4.15,23.1,888.0,350.94,241.75
2018,6,16,14,30,891.0,115.0,4.2,22.8,860.0,298.22,195.89
2018,6,16,14,45,884.0,112.5,4.25,22.5,826.0,244.84,151.01
2018,6,16,15,0,877.0,110.0,4.3,22.2,792.0,192.23,110.62
2018,6,16,15,15,865.5,108.0,4.3,22.2,752.0,140.5,78.95
2018,6,16,15,30,854.0,106.0,4.3,22.2,712.0,90.35,70.72
2018,6,16,15,45,842.5,103.5,4.45,21.45,669.5,74.68,57.95
2018,6,16,16,0,831.0,101.0,4.6,20.7,627.0,74.41,58.07
2018,6,16,16,15,816.0,97.0,4.65,20.25,580.5,72.98,57.14
2018,6,16,16,30,801.0,93.0,4.7,19.8,534.0,71.41,56.09
2018,6,16,16,45,778.0,89.5,4.75,19.35,484.5,69.95,55.13
2018,6,16,17,0,755.0,86.0,4.8,18.9,435.0,68.42,54.1
2018,6,16,17,15,720.0,82.5,4.8,18.4,384.0,61.08,47.98
2018,6,16,17,30,685.0,79.0,4.8,17.9,333.0,59.46,46.79
2018,6,16,17,45,636.5,74.5,4.75,17.35,283.0,56.97,44.78
2018,6,16,18,0,588.0,70.0,4.7,16.8,233.0,54.49,42.67
2018,6,16,18,15,512.5,63.5,4.6,16.25,185.0,50.23,38.82
2018,6,16,18,30,437.0,57.0,4.5,15.7,137.0,46.02,34.8
2018,6,16,18,45,328.0,47.0,4.4,15.1,97.0,36.22,25.64
2018,6,16,19,0,219.0,37.0,4.3,14.5,57.0,28.6,16.87
2018,6,16,19,15,122.5,22.5,4.25,14.15,32.5,17.51,0.0
2018,6,16,19,30,26.0,8.0,4.2,13.8,8.0,6.83,0.0
2018,6,16,19,45,13.0,4.0,4.15,13.45,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.0,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,38.0,15.0,1.8,13.6,16.0,37.19,0.0
2018,6,17,5,15,110.0,30.5,1.85,13.8,42.0,140.84,85.31
2018,6,17,5,30,182.0,46.0,1.9,14.0,68.0,219.42,175.95
2018,6,17,5,45,244.5,56.5,1.9,14.2,100.5,299.39,247.02
2018,6,17,6,0,307.0,67.0,1.9,14.4,133.0,369.38,307.49
2018,6,17,6,15,154.5,68.0,1.95,14.6,101.5,227.57,190.58
2018,6,17,6,30,2.0,69.0,2.0,14.8,70.0,60.18,45.81
2018,6,17,6,45,1.5,83.5,2.0,15.05,84.0,73.08,56.79
2018,6,17,7,0,1.0,98.0,2.0,15.3,98.0,85.84,67.3
2018,6,17,7,15,3.0,125.0,1.95,15.55,126.0,113.74,90.38
2018,6,17,7,30,5.0,152.0,1.9,15.8,154.0,141.62,113.02
2018,6,17,7,45,10.0,172.5,1.9,16.1,178.0,165.45,132.13
2018,6,17,8,0,15.0,193.0,1.9,16.4,202.0,189.2,150.9
2018,6,17,8,15,24.5,223.0,1.85,16.85,238.5,227.17,180.76
2018,6,17,8,30,34.0,253.0,1.8,17.3,275.0,285.63,225.96
2018,6,17,8,45,57.5,258.5,1.8,17.75,299.0,311.5,245.78
2018,6,17,9,0,81.0,264.0,1.8,18.2,323.0,337.5,265.55
2018,6,17,9,15,334.0,235.5,1.7,18.7,499.0,621.99,482.21
2018,6,17,9,30,587.0,207.0,1.6,19.2,675.0,846.6,638.4
2018,6,17,9,45,717.0,169.0,1.55,19.7,764.5,922.78,683.89
2018,6,17,10,0,847.0,131.0,1.5,20.2,854.0,974.12,713.34
2018,6,17,10,15,855.0,131.5,1.45,20.6,881.0,962.53,702.5
2018,6,17,10,30,863.0,132.0,1.4,21.0,908.0,947.68,690.5
2018,6,17,10,45,869.5,131.5,1.35,21.4,928.5,927.29,675.13
2018,6,17,11,0,876.0,131.0,1.3,21.8,949.0,903.83,657.97
2018,6,17,11,15,880.0,131.0,1.3,22.2,962.5,875.66,638.6
2018,6,17,11,30,884.0,131.0,1.3,22.6,976.0,844.76,617.5
2018,6,17,11,45,886.5,130.5,1.3,22.95,982.5,809.69,593.79
2018,6,17,12,0,889.0,130.0,1.3,23.3,989.0,772.37,568.38
2018,6,17,12,15,890.0,129.5,1.3,23.55,988.5,731.95,539.33
2018,6,17,12,30,891.0,129.0,1.3,23.8,988.0,689.8,508.49
2018,6,17,12,45,891.5,128.0,1.35,24.05,981.0,645.42,475.79
2018,6,17,13,0,892.0,127.0,1.4,24.3,974.0,599.65,441.14
2018,6,17,13,15,889.5,125.5,1.45,24.4,958.5,550.75,403.47
2018,6,17,13,30,887.0,124.0,1.5,24.5,943.0,501.06,364.0
2018,6,17,13,45,882.0,122.5,1.55,24.6,920.5,449.7,322.12
2018,6,17,14,0,877.0,121.0,1.6,24.7,898.0,398.14,278.97
2018,6,17,14,15,869.5,120.0,1.7,24.7,869.0,346.11,234.94
2018,6,17,14,30,862.0,119.0,1.8,24.7,840.0,294.5,191.1
2018,6,17,14,45,852.5,117.0,1.85,24.65,805.5,242.5,148.27
2018,6,17,15,0,843.0,115.0,1.9,24.6,771.0,191.52,109.8
2018,6,17,15,15,831.0,113.0,1.9,24.6,731.5,141.53,79.58
2018,6,17,15,30,819.0,111.0,1.9,24.6,692.0,82.25,63.2
2018,6,17,15,45,803.0,108.5,2.05,24.3,648.5,77.01,59.17
2018,6,17,16,0,787.0,106.0,2.2,24.0,605.0,76.83,59.27
2018,6,17,16,15,765.5,103.0,2.3,23.65,557.5,76.14,58.97
2018,6,17,16,30,744.0,100.0,2.4,23.3,510.0,75.39,58.62
2018,6,17,16,45,717.0,96.5,2.5,22.95,461.5,67.7,52.38
2018,6,17,17,0,690.0,93.0,2.6,22.6,413.0,66.52,51.64
2018,6,17,17,15,654.5,88.5,2.7,22.0,363.5,64.48,50.19
2018,6,17,17,30,619.0,84.0,2.8,21.4,314.0,62.39,48.65
2018,6,17,17,45,571.0,78.0,2.85,20.8,266.0,58.99,45.9
2018,6,17,18,0,523.0,72.0,2.9,20.2,218.0,55.53,42.97
2018,6,17,18,15,457.0,64.0,2.9,19.5,173.0,50.24,38.31
2018,6,17,18,30,391.0,56.0,2.9,18.8,128.0,44.87,33.36
2018,6,17,18,45,299.0,45.5,2.9,18.1,91.0,34.98,24.28
2018,6,17,19,0,207.0,35.0,2.9,17.4,54.0,27.05,15.55
2018,6,17,19,15,118.5,21.0,2.8,16.9,30.5,16.35,0.0
2018,6,17,19,30,30.0,7.0,2.7,16.4,7.0,5.97,0.0
2018,6,17,19,45,15.0,3.5,2.65,15.95,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,2.5,1.7,13.1,2.5,0.0,0.0
2018,6,18,5,0,7.0,5.0,1.8,13.4,5.0,8.76,0.0
2018,6,18,5,15,16.5,11.5,1.85,13.85,13.0,25.29,10.7
2018,6,18,5,30,26.0,18.0,1.9,14.3,21.0,40.43,28.34
2018,6,18,5,45,48.0,27.5,1.95,14.8,36.5,69.14,54.17
2018,6,18,6,0,70.0,37.0,2.0,15.3,52.0,111.35,91.11
2018,6,18,6,15,35.0,43.0,2.0,15.8,50.5,77.73,61.91
2018,6,18,6,30,0.0,49.0,2.0,16.3,49.0,40.52,28.92
2018,6,18,6,45,0.0,55.5,1.95,16.8,55.5,45.94,33.44
2018,6,18,7,0,0.0,62.0,1.9,17.3,62.0,51.36,37.85
2018,6,18,7,15,0.5,90.5,1.85,17.85,90.5,76.77,58.88
2018,6,18,7,30,1.0,119.0,1.8,18.4,119.0,104.01,81.01
2018,6,18,7,45,11.0,160.5,1.75,18.9,166.5,154.02,121.61
2018,6,18,8,0,21.0,202.0,1.7,19.4,214.0,204.63,161.63
2018,6,18,8,15,75.5,240.5,1.65,19.95,289.5,317.91,250.99
2018,6,18,8,30,130.0,279.0,1.6,20.5,365.0,435.07,339.0
2018,6,18,8,45,408.5,220.5,1.6,21.0,515.0,692.95,530.88
2018,6,18,9,0,687.0,162.0,1.6,21.5,665.0,916.48,681.36
2018,6,18,9,15,769.0,137.5,1.6,22.0,728.5,957.36,702.69
2018,6,18,9,30,851.0,113.0,1.6,22.5,792.0,989.86,720.43
2018,6,18,9,45,852.0,119.0,1.65,23.05,822.5,983.76,714.12
2018,6,18,10,0,853.0,125.0,1.7,23.6,853.0,974.27,706.23
2018,6,18,10,15,860.0,125.5,1.75,23.95,879.5,961.81,697.13
2018,6,18,10,30,867.0,126.0,1.8,24.3,906.0,946.11,686.09
2018,6,18,10,45,872.0,126.5,1.85,24.65,926.0,925.38,671.89
2018,6,18,11,0,877.0,127.0,1.9,25.0,946.0,901.6,655.8
2018,6,18,11,15,879.5,128.0,1.95,25.25,959.0,873.15,636.93
2018,6,18,11,30,882.0,129.0,2.0,25.5,972.0,842.0,616.25
2018,6,18,11,45,884.0,128.5,2.1,25.7,978.0,806.71,593.26
2018,6,18,12,0,886.0,128.0,2.2,25.9,984.0,769.2,568.46
2018,6,18,12,15,888.0,127.0,2.3,25.95,984.0,729.31,540.35
2018,6,18,12,30,890.0,126.0,2.4,26.0,984.0,687.62,510.23
2018,6,18,12,45,891.5,123.0,2.5,26.1,976.5,642.52,476.78
2018,6,18,13,0,893.0,120.0,2.6,26.2,969.0,596.0,441.31
2018,6,18,13,15,877.0,127.5,2.7,26.15,950.0,546.5,402.77
2018,6,18,13,30,861.0,135.0,2.8,26.1,931.0,497.21,363.3
2018,6,18,13,45,870.0,125.5,2.85,26.05,913.0,447.59,322.22
2018,6,18,14,0,879.0,116.0,2.9,26.0,895.0,396.41,278.77
2018,6,18,14,15,872.5,115.0,2.95,25.8,867.0,344.66,234.51
2018,6,18,14,30,866.0,114.0,3.0,25.6,839.0,293.21,190.43
2018,6,18,14,45,844.5,118.5,3.05,25.45,801.5,242.72,148.96
2018,6,18,15,0,823.0,123.0,3.1,25.3,764.0,185.08,105.6
2018,6,18,15,15,824.5,114.0,3.1,25.3,728.0,132.12,72.08
2018,6,18,15,30,826.0,105.0,3.1,25.3,692.0,90.75,70.12
2018,6,18,15,45,812.0,102.5,3.15,24.8,649.0,73.4,56.05
2018,6,18,16,0,798.0,100.0,3.2,24.3,606.0,73.09,56.09
2018,6,18,16,15,780.0,96.5,3.2,23.95,560.0,71.96,55.4
2018,6,18,16,30,762.0,93.0,3.2,23.6,514.0,70.73,54.62
2018,6,18,16,45,738.0,89.5,3.25,23.25,465.5,69.3,53.68
2018,6,18,17,0,714.0,86.0,3.3,22.9,417.0,67.81,52.68
2018,6,18,17,15,683.0,81.0,3.25,22.35,368.0,59.52,45.86
2018,6,18,17,30,652.0,76.0,3.2,21.8,319.0,56.87,43.8
2018,6,18,17,45,608.5,70.5,3.2,21.3,271.0,53.62,41.14
2018,6,18,18,0,565.0,65.0,3.2,20.8,223.0,50.3,38.33
2018,6,18,18,15,502.0,58.5,3.1,20.15,178.0,46.0,34.52
2018,6,18,18,30,439.0,52.0,3.0,19.5,133.0,41.67,30.51
2018,6,18,18,45,347.0,42.0,2.9,18.9,94.5,34.14,23.49
2018,6,18,19,0,255.0,32.0,2.8,18.3,56.0,26.47,15.13
2018,6,18,19,15,148.5,20.0,2.75,17.85,32.0,15.61,0.0
2018,6,18,19,30,42.0,8.0,2.7,17.4,8.0,6.83,0.0
2018,6,18,19,45,21.0,4.0,2.7,17.0,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,19,4,45,34.5,6.0,2.05,13.75,7.0,0.0,0.0
2018,6,19,5,0,69.0,12.0,2.1,14.0,14.0,54.45,0.0
2018,6,19,5,15,180.5,23.0,2.1,14.35,41.5,187.13,112.87
2018,6,19,5,30,292.0,34.0,2.1,14.7,69.0,299.06,239.84
2018,6,19,5,45,194.0,37.0,2.1,15.1,65.0,227.44,187.54
2018,6,19,6,0,96.0,40.0,2.1,15.5,61.0,136.91,112.92
2018,6,19,6,15,48.0,49.5,2.1,15.8,60.0,96.94,78.55
2018,6,19,6,30,0.0,59.0,2.1,16.1,59.0,48.86,36.01
2018,6,19,6,45,11.5,74.5,2.05,16.45,79.0,72.99,56.88
2018,6,19,7,0,23.0,90.0,2.0,16.8,99.0,106.71,85.39
2018,6,19,7,15,47.5,126.0,2.0,17.15,148.0,169.28,137.56
2018,6,19,7,30,72.0,162.0,2.0,17.5,197.0,232.94,189.15
2018,6,19,7,45,83.0,203.5,1.95,17.85,248.0,290.22,233.65
2018,6,19,8,0,94.0,245.0,1.9,18.2,299.0,346.95,276.56
2018,6,19,8,15,184.0,254.5,1.85,18.7,371.5,465.79,368.11
2018,6,19,8,30,274.0,264.0,1.8,19.2,444.0,586.5,456.53
2018,6,19,8,45,415.0,234.5,1.8,19.7,528.0,715.28,549.0
2018,6,19,9,0,556.0,205.0,1.8,20.2,612.0,830.09,627.95
2018,6,19,9,15,722.5,150.0,1.8,20.85,708.0,923.84,687.31
2018,6,19,9,30,889.0,95.0,1.8,21.5,804.0,1008.55,738.44
2018,6,19,9,45,901.0,94.5,1.8,22.1,838.5,1006.6,733.24
2018,6,19,10,0,913.0,94.0,1.8,22.7,873.0,1001.18,727.02
2018,6,19,10,15,919.5,95.0,1.85,23.3,900.5,988.52,717.02
2018,6,19,10,30,926.0,96.0,1.9,23.9,928.0,972.44,705.01
2018,6,19,10,45,930.0,96.0,1.9,24.45,948.0,949.72,688.43
2018,6,19,11,0,934.0,96.0,1.9,25.0,968.0,923.86,669.99
2018,6,19,11,15,936.5,96.5,2.0,25.35,981.5,894.14,650.68
2018,6,19,11,30,939.0,97.0,2.1,25.7,995.0,861.57,629.38
2018,6,19,11,45,940.5,97.5,2.15,26.05,1001.5,825.54,605.21
2018,6,19,12,0,942.0,98.0,2.2,26.4,1008.0,787.1,579.31
2018,6,19,12,15,939.0,100.5,2.35,26.5,1007.0,744.91,550.75
2018,6,19,12,30,936.0,103.0,2.5,26.6,1006.0,701.0,519.23
2018,6,19,12,45,929.0,106.5,2.6,26.7,996.0,653.9,484.26
2018,6,19,13,0,922.0,110.0,2.7,26.8,986.0,605.82,447.6
2018,6,19,13,15,919.5,108.5,2.85,26.7,970.5,555.74,408.92
2018,6,19,13,30,917.0,107.0,3.0,26.6,955.0,504.79,368.27
2018,6,19,13,45,912.5,106.5,3.1,26.5,933.0,453.01,325.6
2018,6,19,14,0,908.0,106.0,3.2,26.4,911.0,400.9,281.53
2018,6,19,14,15,901.5,104.5,3.3,26.2,882.0,347.39,235.79
2018,6,19,14,30,895.0,103.0,3.4,26.0,853.0,294.18,190.17
2018,6,19,14,45,887.5,101.0,3.5,25.75,819.0,240.96,145.9
2018,6,19,15,0,880.0,99.0,3.6,25.5,785.0,188.53,105.89
2018,6,19,15,15,869.0,98.0,3.6,25.5,746.0,137.41,74.55
2018,6,19,15,30,858.0,97.0,3.6,25.5,707.0,87.79,67.63
2018,6,19,15,45,845.0,94.5,3.65,24.85,663.5,79.87,61.44
2018,6,19,16,0,832.0,92.0,3.7,24.2,620.0,78.63,60.75
2018,6,19,16,15,815.0,88.5,3.7,23.75,573.0,67.22,51.44
2018,6,19,16,30,798.0,85.0,3.7,23.3,526.0,65.75,50.48
2018,6,19,16,45,775.0,82.0,3.7,22.85,477.5,64.45,49.64
2018,6,19,17,0,752.0,79.0,3.7,22.4,429.0,63.08,48.74
2018,6,19,17,15,720.5,75.5,3.7,21.8,379.0,61.19,47.4
2018,6,19,17,30,689.0,72.0,3.7,21.2,329.0,54.37,41.74
2018,6,19,17,45,646.5,67.0,3.65,20.55,280.0,51.34,39.29
2018,6,19,18,0,604.0,62.0,3.6,19.9,231.0,48.27,36.7
2018,6,19,18,15,542.0,56.0,3.5,19.25,185.0,44.22,33.11
2018,6,19,18,30,480.0,50.0,3.4,18.6,139.0,40.17,29.34
2018,6,19,18,45,385.0,41.0,3.3,18.0,99.0,33.39,22.96
2018,6,19,19,0,290.0,32.0,3.2,17.4,59.0,26.54,15.33
2018,6,19,19,15,171.0,20.0,3.2,17.0,33.5,16.72,0.0
2018,6,19,19,30,52.0,8.0,3.2,16.6,8.0,6.83,0.0
2018,6,19,19,45,26.0,4.0,3.15,16.2,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.5,2.75,12.35,9.5,0.0,0.0
2018,6,20,5,0,125.0,15.0,2.8,12.5,19.0,92.82,0.0
2018,6,20,5,15,252.0,25.5,2.9,13.0,50.5,242.12,146.21
2018,6,20,5,30,379.0,36.0,3.0,13.5,82.0,364.31,293.66
2018,6,20,5,45,371.0,43.0,3.05,13.95,104.5,381.6,316.05
2018,6,20,6,0,363.0,50.0,3.1,14.4,127.0,397.12,332.23
2018,6,20,6,15,181.5,64.0,3.15,14.95,102.5,244.2,205.62
2018,6,20,6,30,0.0,78.0,3.2,15.5,78.0,68.12,52.34
2018,6,20,6,45,3.5,103.0,3.2,16.1,104.5,95.97,75.92
2018,6,20,7,0,7.0,128.0,3.2,16.7,131.0,123.75,98.85
2018,6,20,7,15,39.5,161.5,3.2,17.2,180.5,205.12,166.57
2018,6,20,7,30,72.0,195.0,3.2,17.7,230.0,273.81,222.09
2018,6,20,7,45,182.5,205.0,3.2,18.25,307.0,411.14,332.76
2018,6,20,8,0,293.0,215.0,3.2,18.8,384.0,553.2,441.83
2018,6,20,8,15,584.5,150.0,3.15,19.3,522.5,804.74,628.63
2018,6,20,8,30,876.0,85.0,3.1,19.8,661.0,1004.72,762.24
2018,6,20,8,45,890.0,86.5,3.05,20.3,705.0,1020.43,767.12
2018,6,20,9,0,904.0,88.0,3.0,20.8,749.0,1032.9,771.59
2018,6,20,9,15,906.5,93.5,3.05,21.25,786.0,1034.89,770.3
2018,6,20,9,30,909.0,99.0,3.1,21.7,823.0,1033.28,766.87
2018,6,20,9,45,907.5,105.5,3.15,22.1,854.0,1025.14,759.48
2018,6,20,10,0,906.0,112.0,3.2,22.5,885.0,1013.44,749.96
2018,6,20,10,15,913.0,112.5,3.25,22.8,912.5,1000.43,740.01
2018,6,20,10,30,920.0,113.0,3.3,23.1,940.0,984.02,727.95
2018,6,20,10,45,927.0,113.0,3.4,23.4,962.5,963.75,713.8
2018,6,20,11,0,934.0,113.0,3.5,23.7,985.0,940.19,697.49
2018,6,20,11,15,938.0,113.5,3.6,23.8,999.5,911.29,678.14
2018,6,20,11,30,942.0,114.0,3.7,23.9,1014.0,879.44,656.73
2018,6,20,11,45,945.0,112.5,3.75,24.0,1020.5,842.35,631.37
2018,6,20,12,0,948.0,111.0,3.8,24.1,1027.0,802.85,604.23
2018,6,20,12,15,948.0,111.0,3.9,24.1,1026.5,760.2,573.77
2018,6,20,12,30,948.0,111.0,4.0,24.1,1026.0,715.71,540.61
2018,6,20,12,45,946.5,111.0,4.05,24.1,1017.5,668.63,504.59
2018,6,20,13,0,945.0,111.0,4.1,24.1,1009.0,620.19,466.63
2018,6,20,13,15,942.5,110.0,4.15,24.0,993.5,569.33,426.0
2018,6,20,13,30,940.0,109.0,4.2,23.9,978.0,517.54,383.5
2018,6,20,13,45,936.5,107.0,4.25,23.8,955.5,463.94,338.44
2018,6,20,14,0,933.0,105.0,4.3,23.7,933.0,409.9,291.92
2018,6,20,14,15,927.0,103.5,4.3,23.5,903.5,355.22,244.29
2018,6,20,14,30,921.0,102.0,4.3,23.3,874.0,300.76,196.81
2018,6,20,14,45,912.0,100.5,4.3,23.15,838.5,246.14,150.68
2018,6,20,15,0,903.0,99.0,4.3,23.0,803.0,192.48,109.14
2018,6,20,15,15,892.0,97.0,4.3,23.0,762.5,139.48,76.02
2018,6,20,15,30,881.0,95.0,4.3,23.0,722.0,88.03,68.55
2018,6,20,15,45,867.5,93.0,4.25,22.45,678.0,79.4,61.67
2018,6,20,16,0,854.0,91.0,4.2,21.9,634.0,78.42,61.16
2018,6,20,16,15,838.0,87.5,4.15,21.55,586.5,66.94,51.68
2018,6,20,16,30,822.0,84.0,4.1,21.2,539.0,65.44,50.66
2018,6,20,16,45,799.5,80.5,4.05,20.8,489.0,63.73,49.45
2018,6,20,17,0,777.0,77.0,4.0,20.4,439.0,61.93,48.16
2018,6,20,17,15,747.5,73.0,3.95,19.9,388.5,59.59,46.39
2018,6,20,17,30,718.0,69.0,3.9,19.4,338.0,57.18,44.51
2018,6,20,17,45,677.0,64.5,3.8,18.95,288.5,54.19,42.05
2018,6,20,18,0,636.0,60.0,3.7,18.5,239.0,46.97,35.78
2018,6,20,18,15,574.0,54.0,3.6,17.95,191.5,42.82,32.07
2018,6,20,18,30,512.0,48.0,3.5,17.4,144.0,38.65,28.18
2018,6,20,18,45,417.0,40.0,3.4,16.85,103.0,32.63,22.44
2018,6,20,19,0,322.0,32.0,3.3,16.3,62.0,26.6,15.54
2018,6,20,19,15,192.5,20.0,3.3,15.9,35.5,16.73,0.0
2018,6,20,19,30,63.0,8.0,3.3,15.5,9.0,6.83,0.0
2018,6,20,19,45,31.5,4.0,3.25,15.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.5,2.65,11.75,9.5,0.0,0.0
2018,6,21,5,0,115.0,15.0,2.7,12.0,19.0,86.35,0.0
2018,6,21,5,15,243.5,26.5,2.7,12.5,50.5,236.34,140.74
2018,6,21,5,30,372.0,38.0,2.7,13.0,82.0,360.83,290.79
2018,6,21,5,45,459.0,45.0,2.75,13.5,125.0,451.32,371.79
2018,6,21,6,0,546.0,52.0,2.8,14.0,168.0,546.8,451.09
2018,6,21,6,15,604.0,57.5,2.75,14.65,217.0,620.54,509.21
2018,6,21,6,30,662.0,63.0,2.7,15.3,266.0,696.3,565.8
2018,6,21,6,45,702.0,67.5,2.65,15.95,317.0,750.47,603.55
2018,6,21,7,0,742.0,72.0,2.6,16.6,368.0,810.61,644.0
2018,6,21,7,15,771.5,75.0,2.55,17.2,419.0,858.13,673.89
2018,6,21,7,30,801.0,78.0,2.5,17.8,470.0,904.12,701.77
2018,6,21,7,45,823.0,80.5,2.45,18.45,520.0,940.2,721.87
2018,6,21,8,0,845.0,83.0,2.4,19.1,570.0,962.47,732.19
2018,6,21,8,15,861.5,85.5,2.35,19.7,617.5,987.88,744.72
2018,6,21,8,30,878.0,88.0,2.3,20.3,665.0,1010.41,755.12
2018,6,21,8,45,891.0,89.5,2.2,20.9,708.5,1025.07,759.7
2018,6,21,9,0,904.0,91.0,2.1,21.5,752.0,1036.49,762.22
2018,6,21,9,15,915.0,91.5,2.05,22.1,791.0,1041.35,761.23
2018,6,21,9,30,926.0,92.0,2.0,22.7,830.0,1042.77,758.23
2018,6,21,9,45,935.5,92.0,1.95,23.3,864.0,1038.61,751.87
2018,6,21,10,0,945.0,92.0,1.9,23.9,898.0,1030.92,743.52
2018,6,21,10,15,950.5,93.0,1.9,24.4,925.5,1016.85,732.3
2018,6,21,10,30,956.0,94.0,1.9,24.9,953.0,999.31,719.1
2018,6,21,10,45,960.5,94.5,1.85,25.4,974.0,976.93,702.38
2018,6,21,11,0,965.0,95.0,1.8,25.9,995.0,951.26,683.76
2018,6,21,11,15,967.5,95.5,1.9,26.2,1009.0,920.68,664.37
2018,6,21,11,30,970.0,96.0,2.0,26.5,1023.0,887.16,642.94
2018,6,21,11,45,971.5,96.0,2.1,26.8,1029.5,849.66,618.71
2018,6,21,12,0,973.0,96.0,2.2,27.1,1036.0,809.69,592.59
2018,6,21,12,15,968.0,99.0,2.35,27.25,1033.5,765.31,562.91
2018,6,21,12,30,963.0,102.0,2.5,27.4,1031.0,719.29,530.09
2018,6,21,12,45,954.5,107.0,2.65,27.55,1021.0,671.22,494.79
2018,6,21,13,0,946.0,112.0,2.8,27.7,1011.0,622.18,457.72
2018,6,21,13,15,943.0,111.5,2.9,27.7,995.5,571.36,418.36
2018,6,21,13,30,940.0,111.0,3.0,27.7,980.0,519.66,377.11
2018,6,21,13,45,936.0,109.5,3.1,27.65,957.5,466.17,333.37
2018,6,21,14,0,932.0,108.0,3.2,27.6,935.0,412.29,288.15
2018,6,21,14,15,926.0,106.0,3.2,27.5,905.5,357.3,241.27
2018,6,21,14,30,920.0,104.0,3.2,27.4,876.0,302.54,194.52
2018,6,21,14,45,912.0,102.5,3.25,27.3,841.0,248.14,149.43
2018,6,21,15,0,904.0,101.0,3.3,27.2,806.0,194.58,108.66
2018,6,21,15,15,893.0,99.5,3.3,27.2,766.0,141.79,76.2
2018,6,21,15,30,882.0,98.0,3.3,27.2,726.0,90.53,59.23
2018,6,21,15,45,868.0,95.5,3.25,26.85,681.0,80.9,61.76
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,79.63,60.99
2018,6,21,16,15,836.0,90.5,3.2,26.15,588.5,68.87,52.29
2018,6,21,16,30,818.0,88.0,3.2,25.8,541.0,68.1,51.91
2018,6,21,16,45,794.0,84.5,3.2,25.5,490.5,66.48,50.79
2018,6,21,17,0,770.0,81.0,3.2,25.2,440.0,64.78,49.59
2018,6,21,17,15,738.5,77.0,3.15,24.55,389.0,62.53,47.98
2018,6,21,17,30,707.0,73.0,3.1,23.9,338.0,60.22,46.27
2018,6,21,17,45,663.0,68.0,3.05,23.25,287.5,52.21,39.59
2018,6,21,18,0,619.0,63.0,3.0,22.6,237.0,49.13,37.02
2018,6,21,18,15,554.0,56.5,2.85,21.7,189.5,44.67,33.16
2018,6,21,18,30,489.0,50.0,2.7,20.8,142.0,40.18,29.08
2018,6,21,18,45,390.5,41.5,2.55,19.9,101.5,33.81,23.14
2018,6,21,19,0,292.0,33.0,2.4,19.0,61.0,27.41,16.04
2018,6,21,19,15,171.5,20.5,2.35,18.5,35.0,16.03,0.0
2018,6,21,19,30,51.0,8.0,2.3,18.0,9.0,6.83,0.0
2018,6,21,19,45,25.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.5,14.3,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.5,14.7,16.0,70.51,0.0
2018,6,22,5,15,218.5,25.5,1.5,15.45,47.5,218.0,125.34
2018,6,22,5,30,344.0,38.0,1.5,16.2,79.0,340.24,269.21
2018,6,22,5,45,431.5,46.0,1.5,17.0,121.5,431.18,348.17
2018,6,22,6,0,519.0,54.0,1.5,17.8,164.0,527.45,425.13
2018,6,22,6,15,578.0,59.5,1.45,18.5,212.0,601.25,481.04
2018,6,22,6,30,637.0,65.0,1.4,19.2,260.0,677.11,535.32
2018,6,22,6,45,678.0,70.0,1.35,19.9,311.0,737.66,575.7
