Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,0,719.0,75.0,1.3,20.6,362.0,792.85,610.43
2018,6,22,7,15,748.5,79.0,1.25,21.55,413.0,841.23,638.37
2018,6,22,7,30,778.0,83.0,1.2,22.5,464.0,888.12,664.17
2018,6,22,7,45,801.0,86.0,1.15,23.4,513.5,925.5,682.92
2018,6,22,8,0,824.0,89.0,1.1,24.3,563.0,960.58,699.66
2018,6,22,8,15,841.0,91.5,1.1,25.15,610.0,986.38,711.14
2018,6,22,8,30,858.0,94.0,1.1,26.0,657.0,997.33,713.33
2018,6,22,8,45,871.5,96.0,1.05,26.85,700.5,1012.94,717.72
2018,6,22,9,0,885.0,98.0,1.0,27.7,744.0,1025.35,720.06
2018,6,22,9,15,893.5,100.5,1.0,28.4,782.5,1029.89,719.13
2018,6,22,9,30,902.0,103.0,1.0,29.1,821.0,1030.98,716.38
2018,6,22,9,45,907.5,106.0,1.05,29.75,854.0,1026.11,711.35
2018,6,22,10,0,913.0,109.0,1.1,30.4,887.0,1017.73,704.41
2018,6,22,10,15,919.5,109.5,1.15,30.85,914.5,1004.28,695.13
2018,6,22,10,30,926.0,110.0,1.2,31.3,942.0,987.43,683.94
2018,6,22,10,45,930.5,110.5,1.25,31.75,962.5,965.39,669.68
2018,6,22,11,0,935.0,111.0,1.3,32.2,983.0,940.13,653.54
2018,6,22,11,15,936.5,111.5,1.45,32.35,995.5,909.21,635.98
2018,6,22,11,30,938.0,112.0,1.6,32.5,1008.0,875.49,616.33
2018,6,22,11,45,939.5,112.5,1.7,32.65,1015.0,839.17,594.14
2018,6,22,12,0,941.0,113.0,1.8,32.8,1022.0,800.45,570.11
2018,6,22,12,15,939.0,114.0,1.95,32.85,1020.5,757.48,542.25
2018,6,22,12,30,937.0,115.0,2.1,32.9,1019.0,712.81,511.73
2018,6,22,12,45,933.5,116.0,2.2,32.9,1010.0,665.72,478.38
2018,6,22,13,0,930.0,117.0,2.3,32.9,1001.0,617.43,443.14
2018,6,22,13,15,925.5,116.5,2.4,32.85,984.5,566.56,405.05
2018,6,22,13,30,921.0,116.0,2.5,32.8,968.0,514.99,365.2
2018,6,22,13,45,916.5,114.5,2.6,32.75,945.0,462.23,323.23
2018,6,22,14,0,912.0,113.0,2.7,32.7,922.0,409.15,279.85
2018,6,22,14,15,905.5,112.0,2.75,32.6,893.5,355.67,235.38
2018,6,22,14,30,899.0,111.0,2.8,32.5,865.0,302.46,191.0
2018,6,22,14,45,890.5,109.0,2.9,32.35,830.0,248.71,147.55
2018,6,22,15,0,882.0,107.0,3.0,32.2,795.0,195.86,108.19
2018,6,22,15,15,871.0,105.0,3.0,32.2,755.5,143.87,76.71
2018,6,22,15,30,860.0,103.0,3.0,32.2,716.0,93.41,59.93
2018,6,22,15,45,846.0,100.0,3.0,31.7,671.5,83.12,62.29
2018,6,22,16,0,832.0,97.0,3.0,31.2,627.0,71.7,53.31
2018,6,22,16,15,814.0,94.5,3.0,30.8,580.0,71.13,53.11
2018,6,22,16,30,796.0,92.0,3.0,30.4,533.0,70.5,52.86
2018,6,22,16,45,771.5,88.0,3.0,29.95,483.0,68.64,51.61
2018,6,22,17,0,747.0,84.0,3.0,29.5,433.0,66.68,50.26
2018,6,22,17,15,714.0,80.0,2.95,28.7,382.5,64.53,48.8
2018,6,22,17,30,681.0,76.0,2.9,27.9,332.0,57.11,42.86
2018,6,22,17,45,635.0,71.0,2.85,27.1,282.0,54.17,40.59
2018,6,22,18,0,589.0,66.0,2.8,26.3,232.0,51.2,38.19
2018,6,22,18,15,523.0,59.5,2.7,25.3,185.5,46.87,34.51
2018,6,22,18,30,457.0,53.0,2.6,24.3,139.0,42.52,30.62
2018,6,22,18,45,358.0,43.5,2.5,23.3,99.0,35.41,24.13
2018,6,22,19,0,259.0,34.0,2.4,22.3,59.0,26.42,15.04
2018,6,22,19,15,150.0,21.0,2.4,21.8,33.5,16.38,0.0
2018,6,22,19,30,41.0,8.0,2.4,21.3,8.0,6.83,0.0
2018,6,22,19,45,20.5,4.0,2.4,20.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,4,45,54.0,6.5,1.7,18.3,8.0,0.0,0.0
2018,6,23,5,0,108.0,13.0,1.7,18.6,16.0,80.02,0.0
2018,6,23,5,15,241.0,24.0,1.75,19.3,47.5,231.54,128.6
2018,6,23,5,30,374.0,35.0,1.8,20.0,79.0,358.89,279.99
2018,6,23,5,45,460.5,42.0,1.9,20.75,121.5,448.15,357.16
2018,6,23,6,0,547.0,49.0,2.0,21.5,164.0,542.93,432.8
2018,6,23,6,15,603.5,54.0,2.0,22.1,212.0,614.51,487.26
2018,6,23,6,30,660.0,59.0,2.0,22.7,260.0,682.73,536.45
2018,6,23,6,45,699.0,63.0,2.0,23.3,310.5,741.4,576.38
2018,6,23,7,0,738.0,67.0,2.0,23.9,361.0,799.81,614.4
2018,6,23,7,15,766.5,70.5,2.0,24.6,411.5,846.93,642.94
2018,6,23,7,30,795.0,74.0,2.0,25.3,462.0,892.58,669.62
2018,6,23,7,45,816.5,76.0,2.0,26.05,511.0,927.47,688.28
2018,6,23,8,0,838.0,78.0,2.0,26.8,560.0,948.84,697.78
2018,6,23,8,15,854.5,80.5,2.0,27.55,607.0,974.4,710.0
2018,6,23,8,30,871.0,83.0,2.0,28.3,654.0,997.11,720.2
2018,6,23,8,45,884.0,84.0,2.05,29.0,697.0,1011.37,725.76
2018,6,23,9,0,897.0,85.0,2.1,29.7,740.0,1022.45,729.46
2018,6,23,9,15,905.0,87.5,2.1,30.35,778.0,1026.85,728.66
2018,6,23,9,30,913.0,90.0,2.1,31.0,816.0,1027.78,725.91
2018,6,23,9,45,920.0,92.0,2.1,31.65,850.0,1023.63,720.2
2018,6,23,10,0,927.0,94.0,2.1,32.3,884.0,1015.95,712.53
2018,6,23,10,15,933.0,95.0,2.1,32.75,911.5,1002.73,702.22
2018,6,23,10,30,939.0,96.0,2.1,33.2,939.0,986.07,689.97
2018,6,23,10,45,944.0,96.5,2.1,33.65,960.5,964.6,674.91
2018,6,23,11,0,949.0,97.0,2.1,34.1,982.0,939.86,657.96
2018,6,23,11,15,952.5,98.0,2.15,34.35,997.0,911.12,639.6
2018,6,23,11,30,956.0,99.0,2.2,34.6,1012.0,879.38,619.32
2018,6,23,11,45,958.0,98.5,2.25,34.85,1019.0,842.34,595.59
2018,6,23,12,0,960.0,98.0,2.3,35.1,1026.0,802.84,570.15
2018,6,23,12,15,959.5,99.0,2.35,35.2,1025.5,760.55,542.14
2018,6,23,12,30,959.0,100.0,2.4,35.3,1025.0,716.35,511.13
2018,6,23,12,45,956.5,101.0,2.45,35.4,1017.0,669.2,477.33
2018,6,23,13,0,954.0,102.0,2.5,35.5,1009.0,620.7,441.67
2018,6,23,13,15,953.0,100.5,2.55,35.55,994.5,569.98,403.53
2018,6,23,13,30,952.0,99.0,2.6,35.6,980.0,518.18,363.44
2018,6,23,13,45,947.5,99.0,2.6,35.6,958.0,465.07,321.19
2018,6,23,14,0,943.0,99.0,2.6,35.6,936.0,411.56,277.6
2018,6,23,14,15,937.5,97.5,2.6,35.5,907.0,356.56,232.32
2018,6,23,14,30,932.0,96.0,2.6,35.4,878.0,301.72,187.02
2018,6,23,14,45,924.5,94.0,2.6,35.35,843.0,246.53,142.71
2018,6,23,15,0,917.0,92.0,2.6,35.3,808.0,192.13,102.49
2018,6,23,15,15,906.5,90.5,2.6,35.3,768.0,138.77,70.5
2018,6,23,15,30,896.0,89.0,2.6,35.3,728.0,86.89,53.46
2018,6,23,15,45,880.5,88.0,2.55,34.9,683.0,76.63,56.22
2018,6,23,16,0,865.0,87.0,2.5,34.5,638.0,76.14,56.09
2018,6,23,16,15,839.0,87.5,2.45,34.1,588.5,76.32,56.51
2018,6,23,16,30,813.0,88.0,2.4,33.7,539.0,67.99,50.05
2018,6,23,16,45,779.5,87.0,2.35,33.3,487.0,68.02,50.34
2018,6,23,17,0,746.0,86.0,2.3,32.9,435.0,68.15,50.71
2018,6,23,17,15,700.5,84.5,2.2,31.85,382.0,62.1,46.11
2018,6,23,17,30,655.0,83.0,2.1,30.8,329.0,61.91,46.3
2018,6,23,17,45,592.0,79.0,2.0,29.75,276.5,59.82,44.84
2018,6,23,18,0,529.0,75.0,1.9,28.7,224.0,57.82,43.36
2018,6,23,18,15,456.0,67.0,1.85,27.6,177.5,52.57,38.97
2018,6,23,18,30,383.0,59.0,1.8,26.5,131.0,44.97,32.38
2018,6,23,18,45,289.0,46.0,1.75,25.35,91.5,35.29,23.81
2018,6,23,19,0,195.0,33.0,1.7,24.2,52.0,25.48,14.21
2018,6,23,19,15,113.5,20.0,1.75,23.65,29.5,15.55,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.1,7.0,5.97,0.0
2018,6,23,19,45,16.0,3.5,1.85,22.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.25,16.5,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,16.6,11.0,36.59,0.0
2018,6,24,5,15,113.0,25.5,2.4,17.05,36.5,144.69,77.31
2018,6,24,5,30,182.0,41.0,2.5,17.5,62.0,226.5,178.25
2018,6,24,5,45,247.0,56.5,2.55,17.9,100.0,300.94,245.03
2018,6,24,6,0,312.0,72.0,2.6,18.3,138.0,380.07,312.22
2018,6,24,6,15,365.0,86.0,2.6,18.9,182.5,450.97,370.04
2018,6,24,6,30,418.0,100.0,2.6,19.5,227.0,524.39,427.39
2018,6,24,6,45,461.0,111.0,2.65,20.05,274.5,586.76,473.75
2018,6,24,7,0,504.0,122.0,2.7,20.6,322.0,650.03,519.09
2018,6,24,7,15,537.5,131.0,2.7,21.2,370.0,702.06,554.34
2018,6,24,7,30,571.0,140.0,2.7,21.8,418.0,762.59,594.67
2018,6,24,7,45,597.5,146.5,2.75,22.35,464.5,804.41,621.01
2018,6,24,8,0,624.0,153.0,2.8,22.9,511.0,844.34,645.67
2018,6,24,8,15,645.0,159.0,2.85,23.35,556.0,876.03,664.51
2018,6,24,8,30,666.0,165.0,2.9,23.8,601.0,905.22,681.52
2018,6,24,8,45,683.5,170.5,3.0,24.2,644.0,927.59,694.33
2018,6,24,9,0,701.0,176.0,3.1,24.6,687.0,947.03,705.22
2018,6,24,9,15,733.5,170.0,3.15,24.9,730.0,965.83,715.64
2018,6,24,9,30,766.0,164.0,3.2,25.2,773.0,973.06,718.44
2018,6,24,9,45,800.0,154.0,3.3,25.5,813.5,983.44,723.92
2018,6,24,10,0,834.0,144.0,3.4,25.8,854.0,989.83,726.82
2018,6,24,10,15,839.0,147.5,3.45,25.9,881.0,978.25,718.26
2018,6,24,10,30,844.0,151.0,3.5,26.0,908.0,963.31,707.73
2018,6,24,10,45,845.5,154.0,3.55,26.1,927.5,941.37,692.66
2018,6,24,11,0,847.0,157.0,3.6,26.2,947.0,916.37,675.64
2018,6,24,11,15,845.5,161.5,3.6,26.2,959.5,887.24,655.86
2018,6,24,11,30,844.0,166.0,3.6,26.2,972.0,855.42,634.26
2018,6,24,11,45,841.0,169.5,3.6,26.15,977.5,819.09,609.62
2018,6,24,12,0,838.0,173.0,3.6,26.1,983.0,780.69,582.06
2018,6,24,12,15,840.5,172.0,3.6,26.05,983.5,740.79,553.11
2018,6,24,12,30,843.0,171.0,3.6,26.0,984.0,699.13,522.32
2018,6,24,12,45,845.5,167.5,3.6,25.9,977.5,653.98,488.5
2018,6,24,13,0,848.0,164.0,3.6,25.8,971.0,607.49,452.84
2018,6,24,13,15,839.5,166.5,3.6,25.7,954.5,558.46,414.31
2018,6,24,13,30,831.0,169.0,3.6,25.6,938.0,509.26,374.67
2018,6,24,13,45,818.5,171.0,3.55,25.5,913.5,458.12,332.6
2018,6,24,14,0,806.0,173.0,3.5,25.4,889.0,407.68,290.22
2018,6,24,14,15,795.5,172.5,3.55,25.15,860.0,357.08,247.39
2018,6,24,14,30,785.0,172.0,3.6,24.9,831.0,307.44,205.24
2018,6,24,14,45,770.5,171.0,3.6,24.7,796.0,257.84,164.34
2018,6,24,15,0,756.0,170.0,3.6,24.5,761.0,201.3,121.15
2018,6,24,15,15,742.0,166.5,3.6,24.5,721.5,152.87,90.35
2018,6,24,15,30,728.0,163.0,3.6,24.5,682.0,106.53,72.74
2018,6,24,15,45,709.5,158.0,3.7,23.9,638.0,96.84,75.81
2018,6,24,16,0,691.0,153.0,3.8,23.3,594.0,96.48,75.92
2018,6,24,16,15,669.0,147.5,3.8,22.9,547.5,95.59,75.53
2018,6,24,16,30,647.0,142.0,3.8,22.5,501.0,94.55,75.02
2018,6,24,16,45,620.0,134.5,3.8,22.1,452.5,91.9,73.15
2018,6,24,17,0,593.0,127.0,3.8,21.7,404.0,89.03,71.06
2018,6,24,17,15,556.5,118.5,3.75,21.2,355.0,85.07,68.05
2018,6,24,17,30,520.0,110.0,3.7,20.7,306.0,78.94,63.08
2018,6,24,17,45,475.0,100.0,3.65,20.15,259.0,72.69,57.91
2018,6,24,18,0,430.0,90.0,3.6,19.6,212.0,66.24,52.41
2018,6,24,18,15,371.0,77.5,3.45,19.05,168.0,57.7,44.91
2018,6,24,18,30,312.0,65.0,3.3,18.5,124.0,48.95,36.99
2018,6,24,18,45,239.0,49.5,3.15,18.0,87.0,37.68,26.67
2018,6,24,19,0,166.0,34.0,3.0,17.5,50.0,26.15,15.28
2018,6,24,19,15,96.0,20.0,2.95,17.1,28.0,15.53,0.0
2018,6,24,19,30,26.0,6.0,2.9,16.7,6.0,5.12,0.0
2018,6,24,19,45,13.0,3.0,2.85,16.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,29.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,25,5,0,59.0,12.0,3.0,13.8,14.0,47.82,0.0
2018,6,25,5,15,155.5,26.5,3.0,14.2,42.0,175.21,93.18
2018,6,25,5,30,252.0,41.0,3.0,14.6,70.0,277.21,221.27
2018,6,25,5,45,325.0,52.0,3.05,15.0,108.0,353.41,291.48
2018,6,25,6,0,398.0,63.0,3.1,15.4,146.0,435.59,361.85
2018,6,25,6,15,271.5,72.0,3.0,15.85,135.5,352.53,294.58
2018,6,25,6,30,145.0,81.0,2.9,16.3,125.0,238.52,199.09
2018,6,25,6,45,95.0,100.0,2.85,16.8,131.0,201.95,167.19
2018,6,25,7,0,45.0,119.0,2.8,17.3,137.0,161.39,131.27
2018,6,25,7,15,51.0,138.5,2.75,17.7,161.5,187.77,152.57
2018,6,25,7,30,57.0,158.0,2.7,18.1,186.0,213.9,173.13
2018,6,25,7,45,39.5,182.0,2.65,18.55,202.5,221.84,177.68
2018,6,25,8,0,22.0,206.0,2.6,19.0,219.0,210.17,166.62
2018,6,25,8,15,25.0,223.5,2.6,19.45,239.0,228.54,180.5
2018,6,25,8,30,28.0,241.0,2.6,19.9,259.0,266.5,209.42
2018,6,25,8,45,31.5,258.5,2.6,20.35,280.5,285.47,223.18
2018,6,25,9,0,35.0,276.0,2.6,20.8,302.0,304.04,236.54
2018,6,25,9,15,64.5,315.5,2.65,21.25,366.0,372.07,288.25
2018,6,25,9,30,94.0,355.0,2.7,21.7,430.0,438.55,337.37
2018,6,25,9,45,325.0,302.5,2.7,22.1,576.5,646.41,494.05
2018,6,25,10,0,556.0,250.0,2.7,22.5,723.0,833.53,626.54
2018,6,25,10,15,726.5,183.0,2.75,22.85,821.5,905.55,674.43
2018,6,25,10,30,897.0,116.0,2.8,23.2,920.0,967.06,713.41
2018,6,25,10,45,901.5,116.5,2.85,23.55,940.5,945.69,697.48
2018,6,25,11,0,906.0,117.0,2.9,23.9,961.0,921.19,680.3
2018,6,25,11,15,909.0,117.5,2.95,24.15,975.0,892.38,660.54
2018,6,25,11,30,912.0,118.0,3.0,24.4,989.0,860.76,638.89
2018,6,25,11,45,913.5,118.0,3.05,24.65,995.5,824.9,614.3
2018,6,25,12,0,915.0,118.0,3.1,24.9,1002.0,786.73,588.03
2018,6,25,12,15,917.0,116.5,3.15,25.05,1002.0,745.64,558.42
2018,6,25,12,30,919.0,115.0,3.2,25.2,1002.0,702.67,526.38
2018,6,25,12,45,921.0,113.0,3.3,25.35,995.5,657.59,492.26
2018,6,25,13,0,923.0,111.0,3.4,25.5,989.0,610.94,456.04
2018,6,25,13,15,921.0,110.0,3.45,25.5,974.5,561.47,416.84
2018,6,25,13,30,919.0,109.0,3.5,25.5,960.0,511.06,375.8
2018,6,25,13,45,914.5,108.5,3.55,25.55,938.0,459.18,332.46
2018,6,25,14,0,910.0,108.0,3.6,25.6,916.0,406.95,287.82
2018,6,25,14,15,905.0,106.0,3.65,25.5,888.0,353.43,241.65
2018,6,25,14,30,900.0,104.0,3.7,25.4,860.0,300.04,195.48
2018,6,25,14,45,894.0,102.0,3.75,25.3,827.0,246.78,150.66
2018,6,25,15,0,888.0,100.0,3.8,25.2,794.0,194.13,109.84
2018,6,25,15,15,877.0,98.0,3.8,25.2,754.0,141.86,76.84
2018,6,25,15,30,866.0,96.0,3.8,25.2,714.0,91.11,58.83
2018,6,25,15,45,855.0,93.0,3.85,24.65,671.5,79.12,60.86
2018,6,25,16,0,844.0,90.0,3.9,24.1,629.0,77.59,59.9
2018,6,25,16,15,830.0,86.5,3.95,23.65,583.0,75.52,58.46
2018,6,25,16,30,816.0,83.0,4.0,23.2,537.0,64.6,49.51
2018,6,25,16,45,794.5,80.0,4.0,22.75,488.0,63.24,48.62
2018,6,25,17,0,773.0,77.0,4.0,22.3,439.0,61.82,47.67
2018,6,25,17,15,743.5,73.5,4.0,21.65,389.0,59.86,46.27
2018,6,25,17,30,714.0,70.0,4.0,21.0,339.0,57.86,44.8
2018,6,25,17,45,672.0,65.0,4.0,20.35,289.0,50.03,38.18
2018,6,25,18,0,630.0,60.0,4.0,19.7,239.0,46.86,35.51
2018,6,25,18,15,568.0,54.5,3.9,19.05,192.0,43.12,32.19
2018,6,25,18,30,506.0,49.0,3.8,18.4,145.0,39.39,28.71
2018,6,25,18,45,410.5,40.5,3.7,17.8,104.0,32.97,22.67
2018,6,25,19,0,315.0,32.0,3.6,17.2,63.0,26.5,15.61
2018,6,25,19,15,187.5,20.5,3.55,16.8,36.5,17.11,0.0
2018,6,25,19,30,60.0,9.0,3.5,16.4,10.0,7.68,0.0
2018,6,25,19,45,30.0,4.5,3.5,15.95,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.35,12.15,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.4,12.4,13.0,43.33,0.0
2018,6,26,5,15,141.5,27.5,2.4,12.9,41.5,167.11,85.86
2018,6,26,5,30,231.0,43.0,2.4,13.4,70.0,265.48,211.92
2018,6,26,5,45,310.5,56.0,2.45,13.9,110.0,348.6,287.65
2018,6,26,6,0,390.0,69.0,2.5,14.4,150.0,438.05,363.98
2018,6,26,6,15,450.5,79.0,2.45,15.0,196.5,512.42,424.02
2018,6,26,6,30,511.0,89.0,2.4,15.6,243.0,596.09,488.35
2018,6,26,6,45,556.5,96.5,2.3,16.2,292.5,661.3,535.43
2018,6,26,7,0,602.0,104.0,2.2,16.8,342.0,726.71,580.55
2018,6,26,7,15,637.0,110.0,2.2,17.3,392.5,780.2,616.12
2018,6,26,7,30,672.0,116.0,2.2,17.8,443.0,832.64,649.92
2018,6,26,7,45,699.5,120.5,2.2,18.35,492.0,874.44,675.25
2018,6,26,8,0,727.0,125.0,2.2,18.9,541.0,914.26,698.76
2018,6,26,8,15,749.0,128.0,2.2,19.45,588.0,944.41,715.29
2018,6,26,8,30,771.0,131.0,2.2,20.0,635.0,964.55,725.01
2018,6,26,8,45,789.0,133.5,2.2,20.55,679.0,984.99,735.0
2018,6,26,9,0,807.0,136.0,2.2,21.1,723.0,1002.27,742.88
2018,6,26,9,15,823.5,136.0,2.25,21.6,763.0,1011.94,746.59
2018,6,26,9,30,840.0,136.0,2.3,22.1,803.0,1018.21,748.27
2018,6,26,9,45,855.0,135.0,2.35,22.6,838.5,1018.37,746.15
2018,6,26,10,0,870.0,134.0,2.4,23.1,874.0,1001.95,733.49
2018,6,26,10,15,877.5,135.0,2.45,23.45,901.5,990.26,724.62
2018,6,26,10,30,885.0,136.0,2.5,23.8,929.0,975.22,713.62
2018,6,26,10,45,890.0,136.0,2.6,24.2,949.5,953.64,698.79
2018,6,26,11,0,895.0,136.0,2.7,24.6,970.0,928.95,681.96
2018,6,26,11,15,899.5,136.0,2.75,24.8,984.5,900.83,662.99
2018,6,26,11,30,904.0,136.0,2.8,25.0,999.0,869.85,642.1
2018,6,26,11,45,907.5,135.0,2.9,25.2,1006.5,834.57,618.58
2018,6,26,12,0,911.0,134.0,3.0,25.4,1014.0,796.92,593.26
2018,6,26,12,15,917.0,130.0,3.05,25.45,1015.0,756.56,564.25
2018,6,26,12,30,923.0,126.0,3.1,25.5,1016.0,714.1,533.05
2018,6,26,12,45,929.0,121.0,3.2,25.55,1010.5,668.92,499.3
2018,6,26,13,0,935.0,116.0,3.3,25.6,1005.0,621.87,463.19
2018,6,26,13,15,933.5,114.0,3.35,25.5,990.0,571.29,423.5
2018,6,26,13,30,932.0,112.0,3.4,25.4,975.0,519.72,381.87
2018,6,26,13,45,930.0,110.0,3.5,25.35,953.5,467.13,338.24
2018,6,26,14,0,928.0,108.0,3.6,25.3,932.0,413.95,292.99
2018,6,26,14,15,923.5,105.5,3.6,25.1,903.5,359.28,245.89
2018,6,26,14,30,919.0,103.0,3.6,24.9,875.0,304.68,198.69
2018,6,26,14,45,913.5,100.0,3.65,24.7,841.0,249.83,152.55
2018,6,26,15,0,908.0,97.0,3.7,24.5,807.0,195.57,110.38
2018,6,26,15,15,897.5,95.5,3.7,24.5,767.0,142.57,76.79
2018,6,26,15,30,887.0,94.0,3.7,24.5,727.0,91.03,58.45
2018,6,26,15,45,877.0,90.5,3.75,23.85,684.0,78.05,60.16
2018,6,26,16,0,867.0,87.0,3.8,23.2,641.0,76.16,58.92
2018,6,26,16,15,854.5,83.5,3.8,22.75,594.5,74.05,57.43
2018,6,26,16,30,842.0,80.0,3.8,22.3,548.0,71.75,55.78
2018,6,26,16,45,822.0,76.5,3.8,21.9,498.5,61.19,47.03
2018,6,26,17,0,802.0,73.0,3.8,21.5,449.0,59.29,45.66
2018,6,26,17,15,772.5,69.5,3.8,20.9,397.5,57.19,44.11
2018,6,26,17,30,743.0,66.0,3.8,20.3,346.0,55.03,42.47
2018,6,26,17,45,702.5,61.5,3.8,19.75,295.5,51.93,39.94
2018,6,26,18,0,662.0,57.0,3.8,19.2,245.0,48.78,37.26
2018,6,26,18,15,600.5,52.0,3.7,18.6,197.0,41.35,30.71
2018,6,26,18,30,539.0,47.0,3.6,18.0,149.0,37.9,27.48
2018,6,26,18,45,443.0,39.5,3.5,17.35,107.5,32.23,22.09
2018,6,26,19,0,347.0,32.0,3.4,16.7,66.0,26.59,15.74
2018,6,26,19,15,209.5,20.5,3.35,16.3,38.0,17.14,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.9,10.0,7.68,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.5,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,33.5,6.0,2.95,12.5,7.0,0.0,0.0
2018,6,27,5,0,67.0,12.0,3.0,12.7,14.0,52.83,0.0
2018,6,27,5,15,184.0,26.5,3.1,13.2,44.5,193.7,96.24
2018,6,27,5,30,301.0,41.0,3.2,13.7,75.0,312.72,249.9
2018,6,27,5,45,299.5,46.0,3.25,14.2,94.0,323.96,268.28
2018,6,27,6,0,298.0,51.0,3.3,14.7,113.0,336.26,282.11
2018,6,27,6,15,149.0,58.5,3.3,15.25,89.5,208.75,175.31
2018,6,27,6,30,0.0,66.0,3.3,15.8,66.0,55.59,41.7
2018,6,27,6,45,0.0,76.0,3.25,16.3,76.0,64.3,49.05
2018,6,27,7,0,0.0,86.0,3.2,16.8,86.0,73.03,56.17
2018,6,27,7,15,0.0,104.5,3.2,17.3,104.5,90.18,70.19
2018,6,27,7,30,0.0,123.0,3.2,17.8,123.0,107.24,83.91
2018,6,27,7,45,1.5,145.0,3.15,18.3,146.0,129.17,101.48
2018,6,27,8,0,3.0,167.0,3.1,18.8,169.0,150.99,118.68
2018,6,27,8,15,58.0,211.5,3.15,19.2,249.5,267.53,213.46
2018,6,27,8,30,113.0,256.0,3.2,19.6,330.0,391.68,310.35
2018,6,27,8,45,188.5,273.5,3.2,20.05,406.5,483.94,380.86
2018,6,27,9,0,264.0,291.0,3.2,20.5,483.0,597.15,464.28
2018,6,27,9,15,422.0,252.0,3.2,20.85,578.0,730.21,562.17
2018,6,27,9,30,580.0,213.0,3.2,21.2,673.0,847.32,645.23
2018,6,27,9,45,733.5,168.0,3.25,21.55,775.0,932.18,701.33
2018,6,27,10,0,887.0,123.0,3.3,21.9,877.0,1007.81,749.72
2018,6,27,10,15,895.0,123.5,3.3,22.15,905.0,996.12,739.57
2018,6,27,10,30,903.0,124.0,3.3,22.4,933.0,981.04,728.08
2018,6,27,10,45,910.0,123.0,3.35,22.65,954.5,960.25,713.3
2018,6,27,11,0,917.0,122.0,3.4,22.9,976.0,936.26,696.47
2018,6,27,11,15,921.0,122.0,3.45,23.0,990.5,907.44,676.83
2018,6,27,11,30,925.0,122.0,3.5,23.1,1005.0,875.73,655.22
2018,6,27,11,45,926.5,121.5,3.55,23.2,1011.0,838.92,630.03
2018,6,27,12,0,928.0,121.0,3.6,23.3,1017.0,799.78,603.12
2018,6,27,12,15,928.5,120.5,3.7,23.25,1016.5,757.83,573.16
2018,6,27,12,30,929.0,120.0,3.8,23.2,1016.0,714.05,540.69
2018,6,27,12,45,928.0,119.0,3.85,23.15,1008.0,667.34,505.1
2018,6,27,13,0,927.0,118.0,3.9,23.1,1000.0,619.28,467.57
2018,6,27,13,15,925.5,116.5,3.95,22.95,985.0,569.41,427.82
2018,6,27,13,30,924.0,115.0,4.0,22.8,970.0,518.56,386.13
2018,6,27,13,45,920.5,112.5,4.05,22.7,947.5,465.38,341.44
2018,6,27,14,0,917.0,110.0,4.1,22.6,925.0,411.8,295.31
2018,6,27,14,15,911.0,108.5,4.15,22.35,896.0,357.87,248.31
2018,6,27,14,30,905.0,107.0,4.2,22.1,867.0,304.16,201.35
2018,6,27,14,45,898.0,104.5,4.25,21.9,833.0,250.04,155.26
2018,6,27,15,0,891.0,102.0,4.3,21.7,799.0,196.66,113.28
2018,6,27,15,15,880.0,100.5,4.3,21.7,759.5,144.44,79.72
2018,6,27,15,30,869.0,99.0,4.3,21.7,720.0,93.74,61.26
2018,6,27,15,45,855.5,96.0,4.35,21.1,675.5,80.91,63.27
2018,6,27,16,0,842.0,93.0,4.4,20.5,631.0,79.38,62.32
2018,6,27,16,15,823.0,91.0,4.45,20.15,583.5,68.9,53.65
2018,6,27,16,30,804.0,89.0,4.5,19.8,536.0,68.49,53.56
2018,6,27,16,45,780.0,85.5,4.55,19.4,486.0,66.91,52.48
2018,6,27,17,0,756.0,82.0,4.6,19.0,436.0,65.26,51.31
2018,6,27,17,15,723.0,79.0,4.6,18.55,386.0,63.81,50.31
2018,6,27,17,30,690.0,76.0,4.6,18.1,336.0,57.16,44.72
2018,6,27,17,45,645.5,70.5,4.6,17.6,286.0,53.85,41.99
2018,6,27,18,0,601.0,65.0,4.6,17.1,236.0,50.47,39.08
2018,6,27,18,15,534.5,59.0,4.5,16.6,189.0,46.49,35.5
2018,6,27,18,30,468.0,53.0,4.4,16.1,142.0,42.52,31.75
2018,6,27,18,45,368.5,44.5,4.3,15.65,102.0,36.27,25.75
2018,6,27,19,0,269.0,36.0,4.2,15.2,62.0,27.95,16.97
2018,6,27,19,15,157.0,22.0,4.15,14.9,35.5,17.16,0.0
2018,6,27,19,30,45.0,8.0,4.1,14.6,9.0,6.83,0.0
2018,6,27,19,45,22.5,4.0,4.05,14.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,27.0,6.5,3.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,54.0,13.0,3.4,12.9,14.0,45.38,0.0
2018,6,28,5,15,161.5,26.5,3.45,13.45,42.0,177.93,83.49
2018,6,28,5,30,269.0,40.0,3.5,14.0,70.0,287.96,229.58
2018,6,28,5,45,362.5,49.0,3.6,14.5,111.0,380.01,314.01
2018,6,28,6,0,456.0,58.0,3.7,15.0,152.0,480.1,398.64
2018,6,28,6,15,519.5,64.5,3.7,15.65,199.0,557.3,461.18
2018,6,28,6,30,583.0,71.0,3.7,16.3,246.0,636.8,522.62
2018,6,28,6,45,628.0,75.5,3.7,16.95,295.5,698.93,568.1
2018,6,28,7,0,673.0,80.0,3.7,17.6,345.0,761.36,612.0
2018,6,28,7,15,705.5,84.5,3.65,18.15,395.5,811.84,645.55
2018,6,28,7,30,738.0,89.0,3.6,18.7,446.0,855.77,673.38
2018,6,28,7,45,763.0,91.0,3.55,19.25,494.5,893.48,696.08
2018,6,28,8,0,788.0,93.0,3.5,19.8,543.0,929.01,716.79
2018,6,28,8,15,807.0,95.5,3.4,20.3,590.0,956.7,731.5
2018,6,28,8,30,826.0,98.0,3.3,20.8,637.0,981.6,744.13
2018,6,28,8,45,839.5,100.0,3.2,21.3,679.5,985.13,742.21
2018,6,28,9,0,853.0,102.0,3.1,21.8,722.0,997.72,746.66
2018,6,28,9,15,864.0,103.5,3.1,22.25,760.0,1003.96,747.83
2018,6,28,9,30,875.0,105.0,3.1,22.7,798.0,1006.89,746.98
2018,6,28,9,45,883.0,106.5,3.05,23.15,831.5,1003.42,741.67
2018,6,28,10,0,891.0,108.0,3.0,23.6,865.0,996.54,734.34
2018,6,28,10,15,896.5,109.0,3.0,23.95,891.5,983.31,723.73
2018,6,28,10,30,902.0,110.0,3.0,24.3,918.0,966.76,711.14
2018,6,28,10,45,906.5,110.5,3.0,24.65,938.5,945.54,695.62
2018,6,28,11,0,911.0,111.0,3.0,25.0,959.0,921.18,678.15
2018,6,28,11,15,913.5,112.0,3.05,25.2,973.0,892.5,658.63
2018,6,28,11,30,916.0,113.0,3.1,25.4,987.0,860.99,637.2
2018,6,28,11,45,917.0,113.5,3.2,25.6,993.5,825.21,613.1
2018,6,28,12,0,918.0,114.0,3.3,25.8,1000.0,787.11,587.25
2018,6,28,12,15,920.5,112.5,3.35,25.85,1000.5,746.38,558.26
2018,6,28,12,30,923.0,111.0,3.4,25.9,1001.0,703.7,526.62
2018,6,28,12,45,924.5,108.0,3.5,26.0,993.5,657.48,491.79
2018,6,28,13,0,926.0,105.0,3.6,26.1,986.0,609.73,454.88
2018,6,28,13,15,922.5,105.0,3.65,26.05,971.0,560.15,415.66
2018,6,28,13,30,919.0,105.0,3.7,26.0,956.0,509.73,374.69
2018,6,28,13,45,914.5,104.5,3.8,25.95,934.0,457.89,331.58
2018,6,28,14,0,910.0,104.0,3.9,25.9,912.0,405.69,287.09
2018,6,28,14,15,903.5,103.0,3.9,25.8,884.0,352.38,241.02
2018,6,28,14,30,897.0,102.0,3.9,25.7,856.0,299.33,195.08
2018,6,28,14,45,888.5,100.5,3.95,25.55,821.5,246.02,150.3
2018,6,28,15,0,880.0,99.0,4.0,25.4,787.0,193.59,109.64
2018,6,28,15,15,869.5,97.0,4.0,25.4,748.0,141.73,76.66
2018,6,28,15,30,859.0,95.0,4.0,25.4,709.0,91.35,58.33
2018,6,28,15,45,845.5,93.0,4.05,24.85,666.0,78.92,60.64
2018,6,28,16,0,832.0,91.0,4.1,24.3,623.0,77.97,60.17
2018,6,28,16,15,814.5,88.0,4.1,23.9,576.0,66.77,51.02
2018,6,28,16,30,797.0,85.0,4.1,23.5,529.0,65.63,50.32
2018,6,28,16,45,773.5,82.0,4.1,23.1,480.0,64.32,49.47
2018,6,28,17,0,750.0,79.0,4.1,22.7,431.0,62.95,48.56
2018,6,28,17,15,719.5,75.5,4.15,22.1,381.5,61.07,47.22
2018,6,28,17,30,689.0,72.0,4.2,21.5,332.0,59.15,45.82
2018,6,28,17,45,646.0,67.5,4.2,20.9,283.0,51.61,39.46
2018,6,28,18,0,603.0,63.0,4.2,20.3,234.0,48.93,37.22
2018,6,28,18,15,539.0,57.0,4.1,19.6,187.5,44.9,33.67
2018,6,28,18,30,475.0,51.0,4.0,18.9,141.0,40.87,29.94
2018,6,28,18,45,378.5,42.0,3.9,18.25,101.0,34.12,23.61
2018,6,28,19,0,282.0,33.0,3.8,17.6,61.0,27.3,16.26
2018,6,28,19,15,165.5,20.5,3.75,17.15,35.0,16.02,0.0
2018,6,28,19,30,49.0,8.0,3.7,16.7,9.0,6.83,0.0
2018,6,28,19,45,24.5,4.0,3.6,16.25,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.0,14.45,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.0,14.8,14.0,74.29,0.0
2018,6,29,5,15,232.0,22.5,1.1,15.55,44.0,219.52,96.55
2018,6,29,5,30,363.0,33.0,1.2,16.3,74.0,347.34,271.2
2018,6,29,5,45,452.5,40.0,1.3,17.05,116.0,437.91,351.51
2018,6,29,6,0,542.0,47.0,1.4,17.8,158.0,534.48,429.29
2018,6,29,6,15,599.5,52.0,1.45,18.5,205.5,606.6,484.68
2018,6,29,6,30,657.0,57.0,1.5,19.2,253.0,675.73,535.04
2018,6,29,6,45,697.5,61.0,1.55,19.9,303.5,735.72,576.36
2018,6,29,7,0,738.0,65.0,1.6,20.6,354.0,795.58,615.83
2018,6,29,7,15,766.5,67.5,1.65,21.4,404.0,841.5,643.94
2018,6,29,7,30,795.0,70.0,1.7,22.2,454.0,885.97,670.31
2018,6,29,7,45,817.5,72.5,1.7,23.0,504.0,911.81,682.95
2018,6,29,8,0,840.0,75.0,1.7,23.8,554.0,946.24,701.15
2018,6,29,8,15,856.5,77.0,1.75,24.5,601.0,971.51,713.88
2018,6,29,8,30,873.0,79.0,1.8,25.2,648.0,993.96,724.78
2018,6,29,8,45,885.0,81.0,1.85,25.85,691.0,1008.78,730.95
2018,6,29,9,0,897.0,83.0,1.9,26.5,734.0,1020.37,735.2
2018,6,29,9,15,902.5,86.0,1.95,27.0,771.0,1023.14,734.45
2018,6,29,9,30,908.0,89.0,2.0,27.5,808.0,1022.44,731.76
2018,6,29,9,45,911.5,93.0,2.05,28.0,840.5,1017.34,726.48
2018,6,29,10,0,915.0,97.0,2.1,28.5,873.0,1008.71,719.16
2018,6,29,10,15,920.5,98.0,2.2,28.85,900.5,995.38,710.03
2018,6,29,10,30,926.0,99.0,2.3,29.2,928.0,978.67,698.84
2018,6,29,10,45,928.5,100.0,2.35,29.5,947.5,955.85,683.47
2018,6,29,11,0,931.0,101.0,2.4,29.8,967.0,929.91,666.19
2018,6,29,11,15,933.5,101.5,2.45,29.95,981.0,900.48,647.07
2018,6,29,11,30,936.0,102.0,2.5,30.1,995.0,868.18,626.05
2018,6,29,11,45,937.5,102.5,2.6,30.25,1002.0,832.4,603.0
2018,6,29,12,0,939.0,103.0,2.7,30.4,1009.0,794.19,578.12
2018,6,29,12,15,937.5,104.0,2.8,30.45,1008.0,752.03,549.63
2018,6,29,12,30,936.0,105.0,2.9,30.5,1007.0,708.09,518.2
2018,6,29,12,45,932.5,106.0,2.95,30.5,998.5,661.32,483.86
2018,6,29,13,0,929.0,107.0,3.0,30.5,990.0,613.32,447.73
2018,6,29,13,15,926.0,105.5,3.05,30.45,974.0,562.73,408.84
2018,6,29,13,30,923.0,104.0,3.1,30.4,958.0,511.3,368.16
2018,6,29,13,45,919.5,102.5,3.2,30.35,936.5,458.98,325.71
2018,6,29,14,0,916.0,101.0,3.3,30.3,915.0,406.21,281.78
2018,6,29,14,15,910.0,100.0,3.3,30.15,887.0,352.75,236.56
2018,6,29,14,30,904.0,99.0,3.3,30.0,859.0,299.5,191.36
2018,6,29,14,45,897.0,97.0,3.35,29.85,825.0,245.8,147.04
2018,6,29,15,0,890.0,95.0,3.4,29.7,791.0,192.82,106.63
2018,6,29,15,15,879.0,93.5,3.4,29.7,751.5,140.7,74.07
2018,6,29,15,30,868.0,92.0,3.4,29.7,712.0,90.1,56.04
2018,6,29,15,45,855.0,89.5,3.4,29.2,668.5,77.01,57.96
2018,6,29,16,0,842.0,87.0,3.4,28.7,625.0,75.69,57.17
2018,6,29,16,15,825.0,84.5,3.4,28.3,578.5,74.16,56.19
2018,6,29,16,30,808.0,82.0,3.4,27.9,532.0,63.77,47.83
2018,6,29,16,45,785.0,79.0,3.4,27.55,483.0,62.37,46.91
2018,6,29,17,0,762.0,76.0,3.4,27.2,434.0,60.91,45.92
2018,6,29,17,15,731.5,72.5,3.35,26.5,384.0,58.93,44.54
2018,6,29,17,30,701.0,69.0,3.3,25.8,334.0,56.91,43.08
2018,6,29,17,45,659.0,64.5,3.25,25.15,284.5,49.52,36.96
2018,6,29,18,0,617.0,60.0,3.2,24.5,235.0,46.74,34.67
2018,6,29,18,15,556.5,54.0,3.15,23.6,188.5,42.62,31.13
2018,6,29,18,30,496.0,48.0,3.1,22.7,142.0,38.48,27.4
2018,6,29,18,45,402.5,40.0,3.05,21.85,102.0,32.49,21.85
2018,6,29,19,0,309.0,32.0,3.0,21.0,62.0,26.47,15.33
2018,6,29,19,15,184.0,20.0,2.95,20.45,35.5,16.64,0.0
2018,6,29,19,30,59.0,8.0,2.9,19.9,9.0,6.83,0.0
2018,6,29,19,45,29.5,4.0,2.9,19.4,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,30,4,45,64.5,6.0,1.15,19.0,7.5,0.0,0.0
2018,6,30,5,0,129.0,12.0,1.1,19.2,15.0,91.95,0.0
2018,6,30,5,15,270.0,21.5,1.1,19.85,45.5,243.44,97.52
2018,6,30,5,30,411.0,31.0,1.1,20.5,76.0,379.34,289.71
2018,6,30,5,45,495.0,37.0,1.1,21.2,118.5,465.71,365.54
2018,6,30,6,0,579.0,43.0,1.1,21.9,161.0,551.54,433.1
2018,6,30,6,15,633.5,47.5,1.1,22.5,209.0,622.77,486.25
2018,6,30,6,30,688.0,52.0,1.1,23.1,257.0,695.59,537.48
2018,6,30,6,45,725.0,56.0,1.05,23.7,307.5,753.21,574.81
2018,6,30,7,0,762.0,60.0,1.0,24.3,358.0,810.54,610.07
2018,6,30,7,15,789.0,63.0,1.0,25.05,408.5,856.29,636.39
2018,6,30,7,30,816.0,66.0,1.0,25.8,459.0,889.9,653.96
2018,6,30,7,45,836.5,68.0,1.05,26.55,508.5,924.34,672.54
2018,6,30,8,0,857.0,70.0,1.1,27.3,558.0,956.54,689.3
2018,6,30,8,15,871.0,72.0,1.15,27.95,604.0,979.64,700.41
2018,6,30,8,30,885.0,74.0,1.2,28.6,650.0,999.83,709.76
2018,6,30,8,45,896.5,76.0,1.25,29.3,693.0,1014.36,715.51
2018,6,30,9,0,908.0,78.0,1.3,30.0,736.0,1025.61,719.38
2018,6,30,9,15,916.0,80.0,1.4,30.6,774.5,1029.9,720.25
2018,6,30,9,30,924.0,82.0,1.5,31.2,813.0,1030.7,719.15
2018,6,30,9,45,929.0,84.5,1.55,31.75,846.0,1025.53,713.92
2018,6,30,10,0,934.0,87.0,1.6,32.3,879.0,1016.81,706.75
2018,6,30,10,15,939.0,88.5,1.65,32.7,906.5,1003.51,697.37
2018,6,30,10,30,944.0,90.0,1.7,33.1,934.0,986.75,686.02
2018,6,30,10,45,946.5,90.5,1.7,33.5,953.5,963.3,670.04
2018,6,30,11,0,949.0,91.0,1.7,33.9,973.0,936.68,652.27
2018,6,30,11,15,951.5,92.0,1.75,34.1,987.5,907.48,634.05
2018,6,30,11,30,954.0,93.0,1.8,34.3,1002.0,875.33,613.92
2018,6,30,11,45,955.0,93.0,1.9,34.5,1008.5,838.34,591.07
2018,6,30,12,0,956.0,93.0,2.0,34.7,1015.0,798.93,566.41
2018,6,30,12,15,952.5,95.0,2.05,34.75,1013.5,755.74,538.33
2018,6,30,12,30,949.0,97.0,2.1,34.8,1012.0,710.83,507.12
2018,6,30,12,45,942.5,99.5,2.15,34.85,1002.0,662.93,473.08
2018,6,30,13,0,936.0,102.0,2.2,34.9,992.0,613.99,437.37
2018,6,30,13,15,932.5,101.5,2.25,34.85,976.5,563.59,399.79
2018,6,30,13,30,929.0,101.0,2.3,34.8,961.0,512.35,360.4
2018,6,30,13,45,924.5,100.5,2.35,34.8,939.0,460.02,318.96
2018,6,30,14,0,920.0,100.0,2.4,34.8,917.0,407.31,276.12
2018,6,30,14,15,914.0,99.0,2.45,34.65,889.0,353.63,231.94
2018,6,30,14,30,908.0,98.0,2.5,34.5,861.0,300.14,187.68
2018,6,30,14,45,900.0,96.5,2.55,34.35,827.0,246.33,144.29
2018,6,30,15,0,892.0,95.0,2.6,34.2,793.0,193.34,104.75
2018,6,30,15,15,881.5,93.5,2.6,34.2,753.5,141.12,72.76
2018,6,30,15,30,871.0,92.0,2.6,34.2,714.0,90.37,54.99
2018,6,30,15,45,851.5,92.0,2.7,33.65,669.0,78.44,57.98
2018,6,30,16,0,832.0,92.0,2.8,33.1,624.0,78.58,58.42
2018,6,30,16,15,801.0,93.5,2.85,32.55,574.0,70.16,51.9
2018,6,30,16,30,770.0,95.0,2.9,32.0,524.0,72.08,53.78
2018,6,30,16,45,732.5,95.0,2.9,31.45,472.5,73.04,54.88
2018,6,30,17,0,695.0,95.0,2.9,30.9,421.0,67.75,50.83
2018,6,30,17,15,652.5,91.5,2.95,29.85,369.5,66.38,50.1
2018,6,30,17,30,610.0,88.0,3.0,28.8,318.0,65.04,49.34
2018,6,30,17,45,552.5,82.5,3.0,27.8,268.0,62.06,47.13
2018,6,30,18,0,495.0,77.0,3.0,26.8,218.0,59.09,44.8
2018,6,30,18,15,429.0,68.0,3.0,25.75,173.0,53.15,39.79
2018,6,30,18,30,363.0,59.0,3.0,24.7,128.0,44.85,32.55
2018,6,30,18,45,279.0,46.0,2.95,23.65,90.0,35.24,23.97
2018,6,30,19,0,195.0,33.0,2.9,22.6,52.0,25.47,14.41
2018,6,30,19,15,114.0,20.0,2.85,22.1,29.5,15.55,0.0
2018,6,30,19,30,33.0,7.0,2.8,21.6,7.0,5.97,0.0
2018,6,30,19,45,16.5,3.5,2.8,21.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,1,4,45,27.0,5.0,2.45,16.7,5.5,0.0,0.0
2018,7,1,5,0,54.0,10.0,2.5,16.8,11.0,42.7,0.0
2018,7,1,5,15,144.0,23.5,2.55,17.25,37.0,158.93,57.1
2018,7,1,5,30,234.0,37.0,2.6,17.7,63.0,257.81,200.72
2018,7,1,5,45,314.5,49.0,2.6,18.15,102.0,340.42,276.4
2018,7,1,6,0,395.0,61.0,2.6,18.6,141.0,429.55,351.42
2018,7,1,6,15,454.5,71.0,2.6,19.1,187.0,509.9,415.85
2018,7,1,6,30,514.0,81.0,2.6,19.6,233.0,588.51,476.04
2018,7,1,6,45,559.0,87.5,2.55,20.1,281.5,651.79,521.88
2018,7,1,7,0,604.0,94.0,2.5,20.6,330.0,715.38,566.05
2018,7,1,7,15,636.0,100.5,2.5,21.15,379.0,766.6,599.83
2018,7,1,7,30,668.0,107.0,2.5,21.7,428.0,816.79,631.89
2018,7,1,7,45,684.5,114.0,2.45,22.25,473.5,850.94,651.56
2018,7,1,8,0,701.0,121.0,2.4,22.8,519.0,882.88,669.37
2018,7,1,8,15,727.0,123.5,2.4,23.3,567.0,916.36,688.46
2018,7,1,8,30,753.0,126.0,2.4,23.8,615.0,940.53,701.06
2018,7,1,8,45,612.5,184.5,2.4,24.3,600.0,870.84,651.02
2018,7,1,9,0,472.0,243.0,2.4,24.8,585.0,778.59,583.35
2018,7,1,9,15,553.5,225.5,2.4,25.3,647.5,835.13,622.02
2018,7,1,9,30,635.0,208.0,2.4,25.8,710.0,898.04,662.13
2018,7,1,9,45,737.5,171.5,2.45,26.25,778.5,948.69,692.93
2018,7,1,10,0,840.0,135.0,2.5,26.7,847.0,974.56,707.4
2018,7,1,10,15,837.0,142.5,2.55,27.0,871.0,972.94,704.78
2018,7,1,10,30,834.0,150.0,2.6,27.3,895.0,954.92,691.95
2018,7,1,10,45,827.5,158.0,2.7,27.6,912.0,931.0,675.92
2018,7,1,11,0,821.0,166.0,2.8,27.9,929.0,904.19,658.0
2018,7,1,11,15,815.5,173.0,2.9,28.0,940.5,874.6,638.73
2018,7,1,11,30,810.0,180.0,3.0,28.1,952.0,842.5,617.68
2018,7,1,11,45,799.0,188.5,3.1,28.15,954.5,805.05,592.29
2018,7,1,12,0,788.0,197.0,3.2,28.2,957.0,765.93,564.78
2018,7,1,12,15,790.0,196.0,3.25,28.15,957.5,727.31,537.37
2018,7,1,12,30,792.0,195.0,3.3,28.1,958.0,687.06,508.21
2018,7,1,12,45,792.5,193.0,3.4,28.1,951.5,643.72,476.25
2018,7,1,13,0,793.0,191.0,3.5,28.1,945.0,599.29,442.66
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,551.92,406.08
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,504.63,368.63
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,455.81,329.26
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,403.03,286.18
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,353.12,244.56
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,304.21,203.58
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,255.66,163.94
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,208.73,128.24
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,162.46,98.6
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,118.41,81.04
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,106.74,83.56
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,105.66,83.19
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,103.0,81.4
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,100.03,79.33
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,96.63,76.91
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,92.95,74.22
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,86.81,69.38
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,81.33,65.03
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,74.51,59.39
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,67.46,53.39
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,58.97,45.95
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,50.27,38.09
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,38.69,27.52
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,27.25,16.19
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,16.14,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,5.12,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
