Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,24.08,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,115.97,35.38
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,193.95,150.19
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,268.95,218.63
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,348.46,286.46
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,420.35,345.34
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,495.06,403.84
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,558.75,450.99
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,623.52,496.79
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,653.04,515.37
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,680.76,532.39
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,635.92,494.3
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,562.69,436.49
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,586.95,452.08
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,609.64,465.53
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,630.77,477.54
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,649.71,487.95
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,759.63,564.53
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,847.08,623.14
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,884.04,645.71
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,911.52,662.49
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,906.33,657.46
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,897.96,650.75
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,881.32,639.11
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,861.75,625.53
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,836.76,609.12
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,809.2,590.73
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,777.25,568.72
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,743.29,545.0
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,704.99,518.63
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,665.47,490.74
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,623.49,460.18
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,581.0,428.47
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,535.8,394.33
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,490.56,359.19
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,444.41,322.43
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,398.78,285.18
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,352.49,246.91
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,306.97,209.04
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,261.19,171.77
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,216.57,137.74
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,172.81,109.51
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,131.4,92.31
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,119.04,94.05
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,116.35,92.43
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,110.63,88.13
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,104.35,83.33
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,99.15,79.37
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,92.5,74.13
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,86.11,69.05
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,79.4,63.6
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,71.96,57.4
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,64.23,50.77
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,56.04,43.53
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,47.62,35.89
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,37.41,26.49
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,26.98,15.99
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,16.32,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,5.97,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,32.52,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,146.16,38.89
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,244.13,189.93
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,318.86,259.71
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,399.55,328.13
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,473.69,387.73
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,551.06,446.26
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,629.73,502.95
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,703.66,553.44
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,756.95,587.3
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,809.26,619.38
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,851.76,644.57
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,892.34,668.01
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,922.51,683.92
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,950.12,698.07
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,962.36,703.28
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,979.41,711.84
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,985.33,714.43
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,987.9,715.11
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,984.16,711.01
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,977.03,704.95
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,966.41,697.8
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,952.48,688.59
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,932.97,675.96
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,910.34,661.32
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,882.96,643.78
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,852.81,624.31
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,817.22,600.73
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,779.47,574.43
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,739.04,546.36
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,697.01,516.39
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,651.83,483.14
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,605.59,448.21
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,557.17,410.8
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,508.4,372.06
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,457.72,330.91
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,407.33,289.0
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,356.6,246.31
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,306.6,204.03
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,256.37,162.59
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,207.53,125.16
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,150.83,87.71
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,104.4,69.54
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,92.65,72.01
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,92.16,72.02
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,90.81,71.26
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,89.28,70.35
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,87.13,68.9
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,84.8,67.28
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,81.08,64.47
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,77.15,61.42
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,70.11,55.6
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,64.26,50.65
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,56.36,43.7
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,48.26,36.37
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,37.67,26.66
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,26.87,15.85
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,16.51,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,5.97,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,39.66,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,162.58,34.44
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,271.69,212.19
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,310.77,255.28
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,353.06,294.09
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,243.8,203.32
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,96.85,76.6
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,161.0,131.32
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,214.23,175.61
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,245.85,200.68
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,277.28,225.14
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,246.77,198.45
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,199.1,158.24
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,181.6,143.25
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,164.89,128.88
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,164.14,127.76
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,163.64,126.85
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,223.46,174.96
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,286.94,224.72
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,275.05,213.59
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,264.71,203.98
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,354.81,274.09
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,442.05,339.86
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,672.01,513.52
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,859.07,646.56
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,866.48,649.65
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,865.14,648.26
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,830.65,624.31
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,793.7,598.78
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,753.03,568.76
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,710.41,536.53
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,664.88,501.83
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,617.72,465.04
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,568.11,425.42
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,517.52,383.94
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,465.0,339.8
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,411.95,294.21
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,358.29,247.61
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,304.77,200.97
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,250.77,155.15
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,197.44,113.29
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,144.86,79.47
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,93.8,60.54
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,80.3,62.42
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,78.79,61.44
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,67.65,52.27
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,66.56,51.6
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,64.92,50.45
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,63.19,49.21
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,61.28,47.82
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,59.34,46.37
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,51.41,39.61
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,48.31,36.96
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,43.85,32.99
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,39.34,28.8
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,32.95,22.75
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,26.51,15.63
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,16.68,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,6.83,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,63.33,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,210.67,31.97
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,350.93,273.37
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,393.84,322.04
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,438.03,362.0
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,305.9,256.63
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,152.34,126.35
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,103.09,83.6
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,69.31,53.01
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,109.6,86.56
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,150.63,119.89
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,280.09,225.73
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,417.38,332.06
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,569.1,447.35
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,726.47,559.95
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,889.0,668.21
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,1019.71,748.46
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,1025.54,747.39
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,1027.92,745.8
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,1024.16,739.63
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,1016.88,731.49
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,1003.8,720.94
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,987.23,708.42
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,964.8,692.35
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,939.12,674.4
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,909.48,654.4
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,876.87,632.55
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,840.27,608.63
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,801.16,582.91
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,757.63,554.33
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,712.4,522.22
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,664.71,487.15
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,616.05,450.48
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,565.97,412.07
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,514.89,371.7
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,462.22,329.13
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,409.02,284.9
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,354.88,238.99
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,300.82,192.94
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,245.87,147.39
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,191.56,105.66
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,138.9,72.59
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,87.68,54.37
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,74.0,55.88
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,72.3,54.72
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,70.39,53.37
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,68.32,51.9
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,65.96,50.16
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,56.17,42.14
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,54.04,40.58
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,51.84,38.92
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,48.65,36.35
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,45.4,33.63
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,39.6,28.64
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,37.65,26.79
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,31.53,21.12
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,25.47,14.47
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,15.24,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,6.83,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,7.82,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,18.29,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,26.81,15.46
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,37.71,25.6
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,47.75,34.39
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,70.48,53.97
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,93.25,73.34
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,163.11,132.24
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,242.32,196.96
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,146.25,117.29
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,69.26,52.29
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,85.39,65.42
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,102.37,78.97
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,190.21,149.32
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,271.23,211.81
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,245.4,190.18
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,220.6,169.82
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,176.49,134.82
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,148.58,112.36
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,140.16,105.45
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,131.96,98.72
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,195.54,147.68
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,271.22,204.33
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,306.08,229.43
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,339.42,253.17
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,391.01,291.93
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,425.65,317.73
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,554.5,410.76
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,666.92,488.08
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,627.67,458.98
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,591.17,432.53
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,582.85,427.72
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,560.88,411.89
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,526.52,385.28
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,489.42,355.41
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,443.22,317.64
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,397.05,278.17
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,347.95,236.58
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,299.27,195.22
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,241.17,148.4
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,192.79,112.03
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,147.84,84.45
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,96.9,63.27
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,85.76,65.57
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,85.29,65.53
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,80.78,62.08
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,66.53,50.47
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,62.68,47.49
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,58.54,44.23
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,59.68,45.44
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,66.67,51.61
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,59.25,45.45
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,51.39,38.79
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,46.76,34.73
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,42.09,30.46
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,33.9,22.96
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,24.09,13.2
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,14.84,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,5.97,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,66.74,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,214.6,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,358.96,273.34
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,449.82,361.14
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,540.22,436.46
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,613.6,494.28
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,688.67,550.14
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,747.37,590.95
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,805.88,629.66
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,852.24,658.7
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,886.49,678.54
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,921.79,698.8
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,954.84,717.12
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,967.82,722.1
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,977.16,724.91
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,993.14,732.2
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,1005.91,737.37
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,1022.15,745.48
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,1035.04,751.46
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,1012.37,734.97
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,985.11,715.89
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,967.33,703.25
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,932.59,679.5
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,915.69,667.63
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,895.62,653.6
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,863.94,632.31
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,837.16,613.48
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,784.33,575.07
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,731.08,536.3
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,711.53,523.81
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,681.37,503.04
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,635.79,468.81
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,588.74,433.13
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,548.28,401.97
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,503.74,366.43
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,437.24,315.73
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,392.78,282.93
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,352.54,251.34
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,324.5,228.72
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,288.56,200.52
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,253.33,174.3
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,216.51,150.36
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,182.44,133.51
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,143.68,112.8
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,122.14,95.84
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,88.49,68.49
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,68.76,52.36
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,58.07,43.64
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,56.11,42.22
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,53.95,40.61
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,51.72,38.92
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,48.92,36.67
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,46.1,34.31
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,39.52,28.59
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,36.79,26.02
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,30.48,20.16
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,24.01,13.15
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,15.4,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,6.83,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,61.66,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,204.19,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,344.87,263.82
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,434.42,352.83
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,530.22,433.66
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,595.85,486.54
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,670.7,543.45
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,730.18,586.21
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,789.53,627.0
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,836.58,656.95
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,882.19,684.9
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,906.33,697.6
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,938.99,716.09
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,963.63,728.53
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,985.43,738.98
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,1000.01,745.11
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,1011.37,749.24
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,1016.06,749.24
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,1017.26,747.13
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,1011.92,740.56
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,1003.1,731.94
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,992.05,723.01
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,977.54,711.96
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,956.79,696.97
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,932.78,679.96
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,903.85,660.43
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,871.99,638.94
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,836.16,614.74
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,797.84,588.75
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,755.14,559.16
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,710.62,526.52
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,663.55,491.3
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,615.18,454.23
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,565.22,415.08
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,514.28,374.08
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,461.38,330.43
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,408.09,285.46
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,354.32,239.51
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,300.66,193.53
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,246.29,148.25
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,192.67,107.03
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,140.06,73.98
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,88.88,55.89
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,76.25,57.66
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,74.61,56.62
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,72.44,55.1
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,70.11,53.44
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,59.5,44.78
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,57.58,43.4
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,55.47,41.88
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,53.31,40.26
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,50.19,37.77
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,47.03,35.13
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,38.97,28.13
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,34.65,24.21
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,29.32,19.21
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,24.01,13.12
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,15.42,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,6.83,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,60.34,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,200.99,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,341.45,259.32
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,431.31,349.79
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,527.7,431.04
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,593.85,484.37
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,669.05,541.58
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,728.52,583.86
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,787.88,624.02
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,834.25,653.11
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,879.2,680.22
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,903.46,691.81
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,936.21,709.03
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,960.94,720.38
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,982.82,729.7
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,998.5,734.99
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,1010.97,738.25
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,1015.0,736.59
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,1015.62,732.95
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,1009.87,725.32
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,1000.65,715.72
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,987.79,705.61
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,971.54,693.51
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,951.05,678.53
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,927.29,661.62
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,898.11,642.66
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,866.04,621.76
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,830.86,598.83
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,793.16,574.07
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,751.77,546.49
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,708.44,515.64
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,662.05,481.75
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,614.26,445.92
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,563.88,407.38
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,512.55,366.95
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,459.8,324.43
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,406.62,280.4
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,352.22,234.61
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,297.9,188.73
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,243.9,144.33
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,190.54,103.83
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,137.66,71.08
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,86.23,53.31
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,73.91,55.0
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,72.2,53.91
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,69.95,52.33
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,67.53,50.61
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,65.22,48.98
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,55.48,41.1
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,53.28,39.51
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,51.02,37.82
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,47.81,35.27
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,44.55,32.58
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,40.7,29.25
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,33.85,23.21
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,28.5,18.25
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,23.16,12.18
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,14.99,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,6.83,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,67.79,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,214.48,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,363.63,271.63
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,453.42,363.86
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,543.11,439.63
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,617.01,498.19
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,692.73,554.67
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,751.95,596.24
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,810.98,635.7
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,857.37,663.58
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,891.72,682.07
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,927.33,701.25
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,960.65,718.36
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,985.7,730.04
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,1007.83,739.69
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,1022.78,744.63
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,1034.39,747.52
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,1038.66,747.39
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,1039.35,745.21
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,1034.04,739.06
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,1025.11,730.85
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,1011.83,721.18
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,995.06,709.46
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,972.52,694.47
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,946.71,677.44
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,916.46,658.18
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,883.27,636.92
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,846.95,613.32
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,808.09,587.85
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,765.02,559.48
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,720.0,527.65
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,672.37,492.79
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,623.34,455.91
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,571.83,416.34
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,519.42,374.86
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,465.65,331.2
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,411.52,286.07
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,356.58,239.55
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,301.8,192.97
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,246.77,147.4
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,192.48,105.93
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,138.61,72.27
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,86.15,54.04
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,74.76,56.35
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,73.65,55.8
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,72.05,54.77
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,70.32,53.62
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,59.71,44.99
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,57.76,43.62
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,55.63,42.07
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,53.44,40.43
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,50.7,38.25
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,47.94,35.96
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,40.19,29.22
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,36.31,25.66
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,30.61,20.3
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,24.93,13.67
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,15.92,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,6.83,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,52.49,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,189.22,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,329.63,244.54
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,397.88,320.18
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,470.38,382.1
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,302.79,250.34
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,78.83,61.56
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,87.35,68.44
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,101.85,79.7
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,142.61,113.07
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,200.67,159.37
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,224.69,177.31
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,248.42,194.79
2018,7,11,8,15,80.0,243.0,1.4,22.35,292.5,328.01,256.24
2018,7,11,8,30,125.0,276.0,1.4,23.0,356.0,429.28,331.1
2018,7,11,8,45,301.0,255.0,1.45,23.65,465.0,600.92,457.84
2018,7,11,9,0,477.0,234.0,1.5,24.3,574.0,774.45,577.76
2018,7,11,9,15,697.0,160.5,1.55,24.85,688.5,919.38,672.24
2018,7,11,9,30,917.0,87.0,1.6,25.4,803.0,1029.8,738.71
2018,7,11,9,45,918.5,92.0,1.65,25.95,835.5,1024.14,731.68
2018,7,11,10,0,920.0,97.0,1.7,26.5,868.0,1014.88,723.95
2018,7,11,10,15,926.0,98.0,1.75,26.95,896.5,1002.23,714.55
2018,7,11,10,30,932.0,99.0,1.8,27.4,925.0,986.12,703.12
2018,7,11,10,45,937.0,99.0,1.85,27.85,946.5,964.68,688.45
2018,7,11,11,0,942.0,99.0,1.9,28.3,968.0,939.97,671.8
2018,7,11,11,15,944.5,100.0,2.0,28.6,983.0,910.86,653.29
2018,7,11,11,30,947.0,101.0,2.1,28.9,998.0,878.78,632.76
2018,7,11,11,45,948.5,101.0,2.15,29.2,1005.0,842.25,608.74
2018,7,11,12,0,950.0,101.0,2.2,29.5,1012.0,803.22,582.96
2018,7,11,12,15,951.0,100.0,2.25,29.65,1012.0,760.73,554.31
2018,7,11,12,30,952.0,99.0,2.3,29.8,1012.0,716.23,522.47
2018,7,11,12,45,951.0,99.0,2.35,29.9,1005.0,669.45,488.29
2018,7,11,13,0,950.0,99.0,2.4,30.0,998.0,621.14,452.09
2018,7,11,13,15,947.5,98.0,2.45,30.0,983.0,569.98,412.98
2018,7,11,13,30,945.0,97.0,2.5,30.0,968.0,517.83,371.92
2018,7,11,13,45,941.5,96.5,2.6,29.95,947.0,464.8,329.13
2018,7,11,14,0,938.0,96.0,2.7,29.9,926.0,411.24,284.7
2018,7,11,14,15,933.0,95.0,2.75,29.65,898.5,356.56,238.69
2018,7,11,14,30,928.0,94.0,2.8,29.4,871.0,301.93,192.46
2018,7,11,14,45,920.0,92.5,2.85,29.2,836.5,246.64,146.92
2018,7,11,15,0,912.0,91.0,2.9,29.0,802.0,192.15,105.49
2018,7,11,15,15,901.5,89.5,2.9,29.0,762.0,138.44,72.21
2018,7,11,15,30,891.0,88.0,2.9,29.0,722.0,86.18,54.45
2018,7,11,15,45,877.5,86.0,2.95,28.2,678.0,75.36,56.86
2018,7,11,16,0,864.0,84.0,3.0,27.4,634.0,74.26,56.32
2018,7,11,16,15,846.0,82.0,3.0,26.85,586.0,72.95,55.54
2018,7,11,16,30,828.0,80.0,3.0,26.3,538.0,62.81,47.37
2018,7,11,16,45,804.5,77.5,3.0,25.75,488.0,61.69,46.71
2018,7,11,17,0,781.0,75.0,3.0,25.2,438.0,60.53,46.0
2018,7,11,17,15,750.0,71.5,2.9,24.55,387.0,58.49,44.55
2018,7,11,17,30,719.0,68.0,2.8,23.9,336.0,56.42,43.02
2018,7,11,17,45,675.5,63.5,2.75,23.2,285.5,53.38,40.61
2018,7,11,18,0,632.0,59.0,2.7,22.5,235.0,46.2,34.5
2018,7,11,18,15,567.5,52.5,2.6,21.8,187.0,41.62,30.5
2018,7,11,18,30,503.0,46.0,2.5,21.1,139.0,37.01,26.28
2018,7,11,18,45,405.5,38.0,2.4,20.4,98.5,30.94,20.6
2018,7,11,19,0,308.0,30.0,2.3,19.7,58.0,24.87,13.52
2018,7,11,19,15,183.0,19.0,2.25,19.25,33.0,15.92,0.0
2018,7,11,19,30,58.0,8.0,2.2,18.8,8.0,6.83,0.0
2018,7,11,19,45,29.0,4.0,2.2,18.4,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
