Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.5,1.45,14.9,3.5,0.0,0.0
2018,7,12,5,0,43.0,7.0,1.5,15.1,7.0,32.84,0.0
2018,7,12,5,15,150.0,19.0,1.55,15.65,31.0,148.42,0.0
2018,7,12,5,30,257.0,31.0,1.6,16.2,55.0,266.29,194.66
2018,7,12,5,45,349.5,40.5,1.65,16.8,93.5,357.6,287.51
2018,7,12,6,0,442.0,50.0,1.7,17.4,132.0,455.74,369.59
2018,7,12,6,15,338.5,70.0,1.7,18.0,144.0,405.05,331.67
2018,7,12,6,30,235.0,90.0,1.7,18.6,156.0,330.93,272.2
2018,7,12,6,45,230.0,116.0,1.7,19.2,191.0,365.29,298.76
2018,7,12,7,0,225.0,142.0,1.7,19.8,226.0,397.29,321.87
2018,7,12,7,15,367.0,136.0,1.75,20.45,296.5,545.82,436.47
2018,7,12,7,30,509.0,130.0,1.8,21.1,367.0,679.4,532.93
2018,7,12,7,45,637.0,111.0,1.8,21.7,441.5,799.1,613.45
2018,7,12,8,0,765.0,92.0,1.8,22.3,516.0,902.98,679.69
2018,7,12,8,15,769.0,100.0,1.85,22.9,558.0,922.65,688.6
2018,7,12,8,30,773.0,108.0,1.9,23.5,600.0,939.19,696.34
2018,7,12,8,45,777.0,115.5,1.95,24.1,639.5,951.94,701.63
2018,7,12,9,0,781.0,123.0,2.0,24.7,679.0,961.42,704.91
2018,7,12,9,15,812.5,117.0,2.05,25.15,724.0,980.06,714.66
2018,7,12,9,30,844.0,111.0,2.1,25.6,769.0,983.07,714.29
2018,7,12,9,45,848.5,115.5,2.15,26.0,801.5,979.86,710.37
2018,7,12,10,0,853.0,120.0,2.2,26.4,834.0,973.23,704.45
2018,7,12,10,15,775.5,170.5,2.25,26.7,836.5,943.37,683.99
2018,7,12,10,30,698.0,221.0,2.3,27.0,839.0,906.47,659.16
2018,7,12,10,45,562.5,301.0,2.35,27.25,806.5,830.18,604.72
2018,7,12,11,0,427.0,381.0,2.4,27.5,774.0,758.49,552.69
2018,7,12,11,15,431.5,385.5,2.45,27.55,788.5,742.81,542.17
2018,7,12,11,30,436.0,390.0,2.5,27.6,803.0,724.94,529.66
2018,7,12,11,45,443.0,393.5,2.5,27.65,815.5,706.14,516.21
2018,7,12,12,0,450.0,397.0,2.5,27.7,828.0,685.26,501.21
2018,7,12,12,15,481.0,373.0,2.6,27.75,834.0,658.25,482.93
2018,7,12,12,30,512.0,349.0,2.7,27.8,840.0,628.53,462.27
2018,7,12,12,45,655.0,258.5,2.75,27.85,881.5,611.48,451.1
2018,7,12,13,0,798.0,168.0,2.8,27.9,923.0,586.42,432.58
2018,7,12,13,15,817.5,152.5,2.85,27.85,915.5,540.84,397.28
2018,7,12,13,30,837.0,137.0,2.9,27.8,908.0,494.66,360.34
2018,7,12,13,45,771.5,176.0,2.95,27.75,874.0,445.25,320.46
2018,7,12,14,0,706.0,215.0,3.0,27.7,840.0,397.75,281.94
2018,7,12,14,15,678.5,218.5,3.0,27.35,803.5,347.73,241.22
2018,7,12,14,30,651.0,222.0,3.0,27.0,767.0,300.57,202.78
2018,7,12,14,45,685.0,192.0,3.0,26.65,744.5,247.46,158.47
2018,7,12,15,0,719.0,162.0,3.0,26.3,722.0,191.65,114.3
2018,7,12,15,15,732.5,146.5,3.0,26.3,691.5,148.44,86.66
2018,7,12,15,30,746.0,131.0,3.0,26.3,661.0,96.12,64.53
2018,7,12,15,45,737.0,124.0,2.9,25.4,620.5,85.55,65.99
2018,7,12,16,0,728.0,117.0,2.8,24.5,580.0,82.94,64.26
2018,7,12,16,15,709.0,113.0,2.75,24.05,535.0,74.53,57.52
2018,7,12,16,30,690.0,109.0,2.7,23.6,490.0,73.61,57.05
2018,7,12,16,45,658.0,105.5,2.65,23.1,441.5,72.73,56.61
2018,7,12,17,0,626.0,102.0,2.6,22.6,393.0,71.81,56.15
2018,7,12,17,15,591.0,96.0,2.6,22.2,345.0,69.04,54.05
2018,7,12,17,30,556.0,90.0,2.6,21.8,297.0,66.15,51.8
2018,7,12,17,45,520.0,81.0,2.55,21.4,252.0,60.81,47.35
2018,7,12,18,0,484.0,72.0,2.5,21.0,207.0,55.22,42.55
2018,7,12,18,15,391.5,64.5,2.5,20.7,159.5,48.63,36.72
2018,7,12,18,30,299.0,57.0,2.5,20.4,112.0,43.11,31.61
2018,7,12,18,45,227.0,44.5,2.45,20.1,79.0,33.96,23.16
2018,7,12,19,0,155.0,32.0,2.4,19.8,46.0,24.64,13.2
2018,7,12,19,15,85.5,18.5,2.35,19.7,25.5,14.38,0.0
2018,7,12,19,30,16.0,5.0,2.3,19.6,5.0,4.27,0.0
2018,7,12,19,45,8.0,2.5,2.25,19.5,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,17.0,2.0,1.71,0.0
2018,7,13,5,15,0.0,11.0,1.8,17.4,11.0,9.06,0.0
2018,7,13,5,30,0.0,20.0,1.8,17.8,20.0,16.5,6.5
2018,7,13,5,45,2.5,34.5,1.8,18.2,35.0,31.53,20.26
2018,7,13,6,0,5.0,49.0,1.8,18.6,50.0,47.56,34.2
2018,7,13,6,15,4.5,52.0,1.8,19.1,53.0,47.35,34.32
2018,7,13,6,30,4.0,55.0,1.8,19.6,56.0,48.97,35.76
2018,7,13,6,45,2.0,60.5,1.8,20.1,61.0,51.89,38.06
2018,7,13,7,0,0.0,66.0,1.8,20.6,66.0,54.7,40.16
2018,7,13,7,15,1.0,70.5,1.85,21.1,71.0,59.4,43.9
2018,7,13,7,30,2.0,75.0,1.9,21.6,76.0,64.16,47.62
2018,7,13,7,45,15.0,115.0,1.95,22.1,123.0,113.42,88.04
2018,7,13,8,0,28.0,155.0,2.0,22.6,170.0,178.18,139.76
2018,7,13,8,15,46.0,196.0,2.05,23.05,224.0,239.43,187.56
2018,7,13,8,30,64.0,237.0,2.1,23.5,278.0,300.49,234.0
2018,7,13,8,45,74.5,233.0,2.15,24.0,283.5,302.92,235.06
2018,7,13,9,0,85.0,229.0,2.2,24.5,289.0,325.99,251.84
2018,7,13,9,15,62.5,228.0,2.2,24.95,273.5,279.24,214.69
2018,7,13,9,30,40.0,227.0,2.2,25.4,258.0,252.79,193.05
2018,7,13,9,45,154.5,302.0,2.25,25.85,430.0,458.99,348.75
2018,7,13,10,0,269.0,377.0,2.3,26.3,602.0,660.31,490.61
2018,7,13,10,15,281.5,385.5,2.3,26.7,628.0,668.25,493.22
2018,7,13,10,30,294.0,394.0,2.3,27.1,654.0,674.2,495.89
2018,7,13,10,45,179.5,401.5,2.35,27.55,561.5,546.26,403.39
2018,7,13,11,0,65.0,409.0,2.4,28.0,469.0,426.13,314.83
2018,7,13,11,15,91.5,401.5,2.4,28.25,487.5,434.65,321.71
2018,7,13,11,30,118.0,394.0,2.4,28.5,506.0,451.01,333.37
2018,7,13,11,45,395.5,311.0,2.45,28.75,689.5,599.89,443.59
2018,7,13,12,0,673.0,228.0,2.5,29.0,873.0,712.53,523.37
2018,7,13,12,15,681.5,224.0,2.5,29.15,877.0,678.92,498.09
2018,7,13,12,30,690.0,220.0,2.5,29.3,881.0,643.4,472.1
2018,7,13,12,45,761.5,179.5,2.55,29.4,903.5,615.89,452.14
2018,7,13,13,0,833.0,139.0,2.6,29.5,926.0,583.18,427.33
2018,7,13,13,15,824.5,141.5,2.6,29.55,910.5,536.33,390.86
2018,7,13,13,30,816.0,144.0,2.6,29.6,895.0,489.21,353.33
2018,7,13,13,45,828.5,133.0,2.65,29.65,880.0,442.0,314.7
2018,7,13,14,0,841.0,122.0,2.7,29.7,865.0,392.88,273.49
2018,7,13,14,15,835.0,120.0,2.7,29.6,838.0,342.07,230.64
2018,7,13,14,30,829.0,118.0,2.7,29.5,811.0,291.5,187.89
2018,7,13,14,45,821.5,115.0,2.7,29.45,778.0,240.45,145.94
2018,7,13,15,0,814.0,112.0,2.7,29.4,745.0,190.17,107.86
2018,7,13,15,15,802.0,110.0,2.7,29.4,707.0,130.72,69.72
2018,7,13,15,30,790.0,108.0,2.7,29.4,669.0,82.55,53.18
2018,7,13,15,45,776.5,105.0,2.8,29.0,627.5,74.26,55.76
2018,7,13,16,0,763.0,102.0,2.9,28.6,586.0,73.73,55.6
2018,7,13,16,15,745.5,98.0,2.95,28.2,541.0,72.37,54.74
2018,7,13,16,30,728.0,94.0,3.0,27.8,496.0,70.88,53.78
2018,7,13,16,45,704.0,90.5,3.05,27.45,449.0,69.53,52.92
2018,7,13,17,0,680.0,87.0,3.1,27.1,402.0,62.3,47.12
2018,7,13,17,15,647.0,82.0,3.15,26.5,353.5,59.8,45.29
2018,7,13,17,30,614.0,77.0,3.2,25.9,305.0,57.21,43.33
2018,7,13,17,45,569.5,71.5,3.25,25.25,258.0,54.05,40.82
2018,7,13,18,0,525.0,66.0,3.3,24.6,211.0,50.82,38.14
2018,7,13,18,15,462.5,58.0,3.3,23.9,167.0,45.4,33.44
2018,7,13,18,30,400.0,50.0,3.3,23.2,123.0,39.87,28.44
2018,7,13,18,45,310.5,40.0,3.25,22.5,86.5,32.37,21.53
2018,7,13,19,0,221.0,30.0,3.2,21.8,50.0,23.3,11.89
2018,7,13,19,15,124.0,17.5,3.2,21.35,27.5,13.66,0.0
2018,7,13,19,30,27.0,5.0,3.2,20.9,5.0,4.27,0.0
2018,7,13,19,45,13.5,2.5,3.15,20.45,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.75,16.35,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.8,16.4,5.0,23.59,0.0
2018,7,14,5,15,135.5,17.0,2.85,16.8,27.5,104.57,0.0
2018,7,14,5,30,240.0,29.0,2.9,17.2,50.0,252.25,179.45
2018,7,14,5,45,332.0,38.5,2.95,17.6,87.5,341.81,275.25
2018,7,14,6,0,424.0,48.0,3.0,18.0,125.0,438.59,358.1
2018,7,14,6,15,487.5,55.0,3.0,18.6,169.5,514.47,420.14
2018,7,14,6,30,551.0,62.0,3.0,19.2,214.0,593.2,481.38
2018,7,14,6,45,595.5,67.5,3.0,19.75,262.0,655.21,527.21
2018,7,14,7,0,640.0,73.0,3.0,20.3,310.0,717.82,571.53
2018,7,14,7,15,673.5,77.0,2.95,20.95,359.0,768.05,604.64
2018,7,14,7,30,707.0,81.0,2.9,21.6,408.0,812.61,632.58
2018,7,14,7,45,731.5,84.0,2.9,22.2,456.0,850.98,655.79
2018,7,14,8,0,756.0,87.0,2.9,22.8,504.0,887.33,677.11
2018,7,14,8,15,775.0,90.0,2.9,23.35,550.0,915.86,692.85
2018,7,14,8,30,794.0,93.0,2.9,23.9,596.0,941.74,706.65
2018,7,14,8,45,809.0,94.5,2.9,24.45,638.5,946.92,706.51
2018,7,14,9,0,824.0,96.0,2.9,25.0,681.0,961.06,712.65
2018,7,14,9,15,835.0,98.5,2.95,25.4,719.5,969.16,715.59
2018,7,14,9,30,846.0,101.0,3.0,25.8,758.0,973.97,716.54
2018,7,14,9,45,855.0,102.0,3.05,26.25,791.5,971.78,712.91
2018,7,14,10,0,864.0,103.0,3.1,26.7,825.0,966.25,707.29
2018,7,14,10,15,870.5,104.5,3.15,26.95,852.5,955.45,698.93
2018,7,14,10,30,877.0,106.0,3.2,27.2,880.0,941.31,688.55
2018,7,14,10,45,882.5,106.0,3.3,27.5,901.5,921.49,674.73
2018,7,14,11,0,888.0,106.0,3.4,27.8,923.0,898.53,658.9
2018,7,14,11,15,891.5,107.0,3.5,27.85,938.0,871.72,641.15
2018,7,14,11,30,895.0,108.0,3.6,27.9,953.0,842.02,621.41
2018,7,14,11,45,897.0,107.5,3.65,27.95,960.0,807.11,597.81
2018,7,14,12,0,899.0,107.0,3.7,28.0,967.0,769.83,572.48
2018,7,14,12,15,898.0,108.0,3.75,27.95,967.0,729.44,543.98
2018,7,14,12,30,897.0,109.0,3.8,27.9,967.0,687.25,512.79
2018,7,14,12,45,894.0,109.5,3.85,27.8,959.5,641.82,478.66
2018,7,14,13,0,891.0,110.0,3.9,27.7,952.0,595.16,442.74
2018,7,14,13,15,889.0,109.0,3.9,27.6,938.0,546.88,404.54
2018,7,14,13,30,887.0,108.0,3.9,27.5,924.0,497.65,364.57
2018,7,14,13,45,883.0,107.0,3.95,27.4,903.0,446.81,322.38
2018,7,14,14,0,879.0,106.0,4.0,27.3,882.0,395.58,278.84
2018,7,14,14,15,872.5,105.0,4.0,27.1,854.5,343.36,233.95
2018,7,14,14,30,866.0,104.0,4.0,26.9,827.0,291.39,189.19
2018,7,14,14,45,858.0,102.0,4.0,26.65,794.0,238.93,145.4
2018,7,14,15,0,850.0,100.0,4.0,26.4,761.0,187.28,105.76
2018,7,14,15,15,838.5,98.5,4.0,26.4,722.5,136.63,74.34
2018,7,14,15,30,827.0,97.0,4.0,26.4,684.0,87.52,67.17
2018,7,14,15,45,813.5,94.5,4.0,25.65,641.5,79.26,60.75
2018,7,14,16,0,800.0,92.0,4.0,24.9,599.0,68.01,51.7
2018,7,14,16,15,783.0,89.0,4.0,24.45,553.5,67.03,51.15
2018,7,14,16,30,766.0,86.0,4.0,24.0,508.0,65.97,50.52
2018,7,14,16,45,743.0,82.5,4.0,23.55,460.0,64.38,49.45
2018,7,14,17,0,720.0,79.0,4.0,23.1,412.0,62.7,48.29
2018,7,14,17,15,688.5,75.0,3.95,22.65,363.0,60.48,46.62
2018,7,14,17,30,657.0,71.0,3.9,22.2,314.0,53.37,40.71
2018,7,14,17,45,613.5,66.0,3.9,21.75,266.0,50.36,38.25
2018,7,14,18,0,570.0,61.0,3.9,21.3,218.0,47.31,35.64
2018,7,14,18,15,507.0,54.5,3.85,20.9,173.0,42.9,31.7
2018,7,14,18,30,444.0,48.0,3.8,20.5,128.0,38.45,27.55
2018,7,14,18,45,351.0,39.0,3.75,20.05,90.0,31.7,21.19
2018,7,14,19,0,258.0,30.0,3.7,19.6,52.0,24.87,13.03
2018,7,14,19,15,146.0,17.5,3.7,19.25,28.5,14.94,0.0
2018,7,14,19,30,34.0,5.0,3.7,18.9,5.0,4.27,0.0
2018,7,14,19,45,17.0,2.5,3.7,18.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.75,15.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.8,15.1,5.0,4.27,0.0
2018,7,15,5,15,163.0,16.5,2.9,15.5,29.0,122.3,0.0
2018,7,15,5,30,287.0,28.0,3.0,15.9,53.0,283.19,199.32
2018,7,15,5,45,378.0,36.5,3.1,16.35,91.0,373.74,301.55
2018,7,15,6,0,469.0,45.0,3.2,16.8,129.0,469.96,384.43
2018,7,15,6,15,305.5,44.0,3.2,17.3,105.5,347.88,289.3
2018,7,15,6,30,142.0,43.0,3.2,17.8,82.0,200.07,166.71
2018,7,15,6,45,71.0,61.0,3.2,18.35,80.5,131.57,107.78
2018,7,15,7,0,0.0,79.0,3.2,18.9,79.0,66.73,50.46
2018,7,15,7,15,3.0,106.0,3.2,19.4,107.5,95.46,74.25
2018,7,15,7,30,6.0,133.0,3.2,19.9,136.0,124.37,97.69
2018,7,15,7,45,25.5,155.0,3.2,20.4,169.0,178.55,141.9
2018,7,15,8,0,45.0,177.0,3.2,20.9,202.0,220.14,175.08
2018,7,15,8,15,172.5,198.5,3.2,21.35,306.0,390.08,311.47
2018,7,15,8,30,300.0,220.0,3.2,21.8,410.0,563.2,442.85
2018,7,15,8,45,592.0,153.0,3.2,22.3,561.0,814.63,626.32
2018,7,15,9,0,884.0,86.0,3.2,22.8,712.0,1010.14,755.28
2018,7,15,9,15,890.0,89.5,3.2,23.2,750.0,1014.42,753.52
2018,7,15,9,30,896.0,93.0,3.2,23.6,788.0,1015.21,751.33
2018,7,15,9,45,898.5,98.0,3.2,24.05,821.5,1010.62,745.64
2018,7,15,10,0,901.0,103.0,3.2,24.5,855.0,1002.46,737.82
2018,7,15,10,15,908.5,104.0,3.25,24.75,884.0,991.44,729.29
2018,7,15,10,30,916.0,105.0,3.3,25.0,913.0,976.95,718.61
2018,7,15,10,45,922.0,105.0,3.4,25.3,935.5,956.65,704.43
2018,7,15,11,0,928.0,105.0,3.5,25.6,958.0,933.06,688.13
2018,7,15,11,15,932.0,106.0,3.55,25.65,974.0,905.46,669.54
2018,7,15,11,30,936.0,107.0,3.6,25.7,990.0,874.81,648.89
2018,7,15,11,45,938.5,106.0,3.7,25.8,997.5,838.37,624.36
2018,7,15,12,0,941.0,105.0,3.8,25.9,1005.0,799.43,597.96
2018,7,15,12,15,941.0,105.5,3.85,25.95,1005.5,757.62,568.33
2018,7,15,12,30,941.0,106.0,3.9,26.0,1006.0,713.82,535.64
2018,7,15,12,45,939.0,107.0,3.95,26.0,999.0,667.39,500.38
2018,7,15,13,0,937.0,108.0,4.0,26.0,992.0,619.5,463.14
2018,7,15,13,15,934.5,107.0,4.0,25.95,977.5,568.66,422.73
2018,7,15,13,30,932.0,106.0,4.0,25.9,963.0,516.84,380.45
2018,7,15,13,45,928.5,104.5,4.05,25.9,941.0,463.47,335.86
2018,7,15,14,0,925.0,103.0,4.1,25.9,919.0,409.61,289.8
2018,7,15,14,15,919.5,101.5,4.1,25.8,891.0,354.84,242.39
2018,7,15,14,30,914.0,100.0,4.1,25.7,863.0,300.2,195.03
2018,7,15,14,45,906.5,98.0,4.1,25.55,828.5,245.17,148.82
2018,7,15,15,0,899.0,96.0,4.1,25.4,794.0,190.89,106.99
2018,7,15,15,15,888.0,94.5,4.1,25.4,754.5,137.57,73.96
2018,7,15,15,30,877.0,93.0,4.1,25.4,715.0,85.75,65.99
2018,7,15,15,45,864.0,90.5,4.05,24.95,671.0,77.87,59.76
2018,7,15,16,0,851.0,88.0,4.0,24.5,627.0,76.54,58.94
2018,7,15,16,15,834.0,85.5,4.0,24.15,579.5,75.0,57.92
2018,7,15,16,30,817.0,83.0,4.0,23.8,532.0,64.76,49.54
2018,7,15,16,45,794.5,79.5,3.95,23.45,482.0,63.03,48.33
2018,7,15,17,0,772.0,76.0,3.9,23.1,432.0,61.22,47.02
2018,7,15,17,15,740.5,72.0,3.85,22.65,381.0,58.84,45.22
2018,7,15,17,30,709.0,68.0,3.8,22.2,330.0,56.4,43.32
2018,7,15,17,45,664.5,63.5,3.8,21.7,279.5,49.01,37.08
2018,7,15,18,0,620.0,59.0,3.8,21.2,229.0,46.19,34.68
2018,7,15,18,15,555.5,53.0,3.7,20.65,182.0,42.04,30.99
2018,7,15,18,30,491.0,47.0,3.6,20.1,135.0,37.89,27.11
2018,7,15,18,45,391.0,38.5,3.5,19.5,95.0,31.46,21.01
2018,7,15,19,0,291.0,30.0,3.4,18.9,55.0,25.0,12.96
2018,7,15,19,15,164.5,17.5,3.35,18.5,30.0,14.94,0.0
2018,7,15,19,30,38.0,5.0,3.3,18.1,5.0,4.27,0.0
2018,7,15,19,45,19.0,2.5,3.3,17.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.7,14.15,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.7,14.3,5.0,4.27,0.0
2018,7,16,5,15,169.0,17.0,2.8,14.8,29.5,126.58,0.0
2018,7,16,5,30,298.0,29.0,2.9,15.3,54.0,289.98,200.33
2018,7,16,5,45,281.0,32.0,2.95,15.8,68.0,294.9,238.52
2018,7,16,6,0,264.0,35.0,3.0,16.3,82.0,293.05,242.79
2018,7,16,6,15,216.0,37.5,3.0,16.9,84.0,251.14,210.26
2018,7,16,6,30,168.0,40.0,3.0,17.5,86.0,217.38,182.18
2018,7,16,6,45,137.0,52.5,2.95,18.1,95.0,192.99,161.14
2018,7,16,7,0,106.0,65.0,2.9,18.7,104.0,183.0,151.28
2018,7,16,7,15,82.0,95.0,2.9,19.35,128.0,182.94,149.46
2018,7,16,7,30,58.0,125.0,2.9,20.0,152.0,177.97,143.52
2018,7,16,7,45,51.5,151.0,2.85,20.6,177.0,199.52,159.65
2018,7,16,8,0,45.0,177.0,2.8,21.2,202.0,220.26,174.8
2018,7,16,8,15,68.0,217.5,2.75,21.8,258.5,286.63,226.51
2018,7,16,8,30,91.0,258.0,2.7,22.4,315.0,352.56,276.31
2018,7,16,8,45,376.5,208.5,2.7,23.0,471.0,648.35,502.07
2018,7,16,9,0,662.0,159.0,2.7,23.6,627.0,888.77,669.1
2018,7,16,9,15,789.0,124.0,2.7,24.15,713.0,964.03,714.39
2018,7,16,9,30,916.0,89.0,2.7,24.7,799.0,1030.67,754.29
2018,7,16,9,45,922.5,91.0,2.7,25.3,833.0,1026.68,747.94
2018,7,16,10,0,929.0,93.0,2.7,25.9,867.0,1019.12,740.16
2018,7,16,10,15,935.0,94.0,2.7,26.35,895.5,1006.44,729.72
2018,7,16,10,30,941.0,95.0,2.7,26.8,924.0,990.26,717.24
2018,7,16,10,45,945.5,95.5,2.75,27.25,946.0,968.73,701.92
2018,7,16,11,0,950.0,96.0,2.8,27.7,968.0,943.9,684.56
2018,7,16,11,15,953.0,96.5,2.85,28.0,983.0,914.55,664.71
2018,7,16,11,30,956.0,97.0,2.9,28.3,998.0,882.18,642.89
2018,7,16,11,45,958.5,97.5,2.95,28.55,1007.0,846.56,618.99
2018,7,16,12,0,961.0,98.0,3.0,28.8,1016.0,808.29,593.21
2018,7,16,12,15,958.5,100.0,3.05,28.9,1015.5,765.26,563.63
2018,7,16,12,30,956.0,102.0,3.1,29.0,1015.0,720.32,530.84
2018,7,16,12,45,951.0,104.0,3.15,29.05,1006.5,672.16,495.11
2018,7,16,13,0,946.0,106.0,3.2,29.1,998.0,622.76,457.56
2018,7,16,13,15,943.0,105.5,3.25,29.0,983.0,571.55,417.92
2018,7,16,13,30,940.0,105.0,3.3,28.9,968.0,519.38,376.37
2018,7,16,13,45,936.0,103.5,3.35,28.75,946.0,465.34,332.28
2018,7,16,14,0,932.0,102.0,3.4,28.6,924.0,410.85,286.66
2018,7,16,14,15,925.5,101.5,3.45,28.35,895.5,356.02,240.07
2018,7,16,14,30,919.0,101.0,3.5,28.1,867.0,301.39,193.5
2018,7,16,14,45,911.0,99.5,3.55,27.9,832.5,246.23,147.83
2018,7,16,15,0,903.0,98.0,3.6,27.7,798.0,191.87,106.55
2018,7,16,15,15,892.5,96.0,3.6,27.7,758.0,137.98,73.64
2018,7,16,15,30,882.0,94.0,3.6,27.7,718.0,85.55,65.18
2018,7,16,15,45,868.5,92.0,3.6,27.05,674.0,78.87,60.07
2018,7,16,16,0,855.0,90.0,3.6,26.4,630.0,77.86,59.57
2018,7,16,16,15,838.0,86.5,3.55,26.0,582.0,75.71,58.06
2018,7,16,16,30,821.0,83.0,3.5,25.6,534.0,64.85,49.24
2018,7,16,16,45,798.0,80.0,3.45,25.15,484.0,63.46,48.35
2018,7,16,17,0,775.0,77.0,3.4,24.7,434.0,62.02,47.39
2018,7,16,17,15,744.0,73.0,3.35,24.15,382.5,59.67,45.65
2018,7,16,17,30,713.0,69.0,3.3,23.6,331.0,57.26,43.81
2018,7,16,17,45,669.5,64.0,3.25,23.05,280.5,49.46,37.25
2018,7,16,18,0,626.0,59.0,3.2,22.5,230.0,46.27,34.55
2018,7,16,18,15,562.0,52.5,3.05,21.8,182.5,41.72,30.55
2018,7,16,18,30,498.0,46.0,2.9,21.1,135.0,37.13,26.33
2018,7,16,18,45,397.5,37.5,2.75,20.45,94.5,30.65,20.21
2018,7,16,19,0,297.0,29.0,2.6,19.8,54.0,24.15,12.02
2018,7,16,19,15,168.0,17.0,2.6,19.4,29.5,14.51,0.0
2018,7,16,19,30,39.0,5.0,2.6,19.0,5.0,4.27,0.0
2018,7,16,19,45,19.5,2.5,2.6,18.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,4,45,18.0,2.5,2.15,14.25,2.5,0.0,0.0
2018,7,17,5,0,36.0,5.0,2.2,14.5,5.0,0.0,0.0
2018,7,17,5,15,160.5,17.0,2.3,15.05,28.5,120.82,0.0
2018,7,17,5,30,285.0,29.0,2.4,15.6,52.0,279.0,187.46
2018,7,17,5,45,228.0,28.5,2.45,16.15,55.0,249.67,200.89
2018,7,17,6,0,171.0,28.0,2.5,16.7,58.0,195.5,161.32
2018,7,17,6,15,85.5,36.0,2.5,17.3,51.0,123.54,101.18
2018,7,17,6,30,0.0,44.0,2.5,17.9,44.0,36.37,25.15
2018,7,17,6,45,0.0,57.5,2.45,18.55,57.5,47.61,34.62
2018,7,17,7,0,0.0,71.0,2.4,19.2,71.0,58.93,43.95
2018,7,17,7,15,0.0,99.5,2.4,19.9,99.5,86.1,66.22
2018,7,17,7,30,0.0,128.0,2.4,20.6,128.0,113.54,88.26
2018,7,17,7,45,18.0,148.0,2.35,21.25,158.0,149.65,117.75
2018,7,17,8,0,36.0,168.0,2.3,21.9,188.0,201.12,158.75
2018,7,17,8,15,42.5,209.5,2.3,22.6,235.0,251.86,197.51
2018,7,17,8,30,49.0,251.0,2.3,23.3,282.0,302.04,234.88
2018,7,17,8,45,167.5,266.5,2.3,23.95,383.0,456.88,353.72
2018,7,17,9,0,286.0,282.0,2.3,24.6,484.0,611.63,465.85
2018,7,17,9,15,504.0,225.5,2.3,25.15,605.5,785.85,589.48
2018,7,17,9,30,722.0,169.0,2.3,25.7,727.0,944.26,693.13
2018,7,17,9,45,817.5,135.5,2.3,26.25,794.5,983.05,713.96
2018,7,17,10,0,913.0,102.0,2.3,26.8,862.0,1012.94,729.99
2018,7,17,10,15,920.0,102.5,2.35,27.2,890.5,1000.73,720.27
2018,7,17,10,30,927.0,103.0,2.4,27.6,919.0,985.05,708.89
2018,7,17,10,45,932.0,104.0,2.4,28.05,941.5,964.58,693.95
2018,7,17,11,0,937.0,105.0,2.4,28.5,964.0,940.77,677.02
2018,7,17,11,15,940.5,105.0,2.4,28.75,979.0,911.51,657.22
2018,7,17,11,30,944.0,105.0,2.4,29.0,994.0,879.26,635.54
2018,7,17,11,45,946.0,105.0,2.45,29.3,1002.0,843.0,611.47
2018,7,17,12,0,948.0,105.0,2.5,29.6,1010.0,804.19,585.6
2018,7,17,12,15,944.5,107.5,2.55,29.65,1009.0,761.17,556.31
2018,7,17,12,30,941.0,110.0,2.6,29.7,1008.0,716.34,524.13
2018,7,17,12,45,936.0,112.5,2.65,29.8,1000.0,669.01,489.3
2018,7,17,13,0,931.0,115.0,2.7,29.9,992.0,620.45,452.67
2018,7,17,13,15,928.0,114.5,2.75,29.85,977.5,569.77,413.79
2018,7,17,13,30,925.0,114.0,2.8,29.8,963.0,518.17,373.03
2018,7,17,13,45,920.5,113.0,2.8,29.75,941.0,464.87,329.72
2018,7,17,14,0,916.0,112.0,2.8,29.7,919.0,411.18,285.02
2018,7,17,14,15,909.0,111.5,2.85,29.5,890.5,356.86,239.34
2018,7,17,14,30,902.0,111.0,2.9,29.3,862.0,302.8,193.72
2018,7,17,14,45,893.5,108.5,2.95,29.1,827.0,247.68,148.62
2018,7,17,15,0,885.0,106.0,3.0,28.9,792.0,193.42,107.88
2018,7,17,15,15,873.5,104.5,3.0,28.9,752.0,140.58,76.11
2018,7,17,15,30,862.0,103.0,3.0,28.9,712.0,89.28,67.88
2018,7,17,15,45,848.0,100.0,3.05,28.3,667.5,83.26,63.34
2018,7,17,16,0,834.0,97.0,3.1,27.7,623.0,71.95,54.35
2018,7,17,16,15,815.5,94.0,3.15,27.15,575.5,71.03,53.89
2018,7,17,16,30,797.0,91.0,3.2,26.6,528.0,70.02,53.37
2018,7,17,16,45,773.5,87.5,3.2,26.1,478.5,68.52,52.4
2018,7,17,17,0,750.0,84.0,3.2,25.6,429.0,66.94,51.36
2018,7,17,17,15,717.0,80.0,3.2,24.9,378.0,64.79,49.86
2018,7,17,17,30,684.0,76.0,3.2,24.2,327.0,57.37,43.79
2018,7,17,17,45,637.5,70.5,3.15,23.5,276.5,54.07,41.15
2018,7,17,18,0,591.0,65.0,3.1,22.8,226.0,50.71,38.34
2018,7,17,18,15,522.0,58.0,3.0,22.05,178.5,45.96,34.16
2018,7,17,18,30,453.0,51.0,2.9,21.3,131.0,41.18,29.75
2018,7,17,18,45,349.0,41.0,2.8,20.55,91.0,33.6,22.64
2018,7,17,19,0,245.0,31.0,2.7,19.8,51.0,24.14,11.73
2018,7,17,19,15,136.0,18.0,2.7,19.4,28.0,15.36,0.0
2018,7,17,19,30,27.0,5.0,2.7,19.0,5.0,4.27,0.0
2018,7,17,19,45,13.5,2.5,2.65,18.6,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.0,15.35,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.0,15.6,4.0,0.0,0.0
2018,7,18,5,15,130.5,16.5,2.05,16.25,26.0,100.42,0.0
2018,7,18,5,30,236.0,29.0,2.1,16.9,48.0,242.57,156.89
2018,7,18,5,45,338.5,39.0,2.15,17.55,86.5,346.15,275.81
2018,7,18,6,0,441.0,49.0,2.2,18.2,125.0,452.14,365.81
2018,7,18,6,15,485.5,56.5,2.15,18.85,165.5,513.91,416.3
2018,7,18,6,30,530.0,64.0,2.1,19.5,206.0,577.06,465.01
2018,7,18,6,45,316.0,87.5,2.05,20.15,177.0,423.67,345.07
2018,7,18,7,0,102.0,111.0,2.0,20.8,148.0,223.51,181.16
2018,7,18,7,15,90.0,144.0,1.9,21.45,180.5,253.31,203.86
2018,7,18,7,30,78.0,177.0,1.8,22.1,213.0,261.29,208.22
2018,7,18,7,45,75.0,197.0,1.7,22.75,234.5,278.51,220.06
2018,7,18,8,0,72.0,217.0,1.6,23.4,256.0,295.1,231.11
2018,7,18,8,15,150.0,221.0,1.6,23.95,312.0,394.58,307.7
2018,7,18,8,30,228.0,225.0,1.6,24.5,368.0,496.49,382.6
2018,7,18,8,45,300.0,236.0,1.6,25.1,438.5,578.43,440.35
2018,7,18,9,0,372.0,247.0,1.6,25.7,509.0,682.2,510.83
2018,7,18,9,15,576.5,194.5,1.65,26.15,627.0,834.66,615.83
2018,7,18,9,30,781.0,142.0,1.7,26.6,745.0,966.23,697.87
2018,7,18,9,45,830.5,127.5,1.75,27.1,794.5,987.08,707.58
2018,7,18,10,0,880.0,113.0,1.8,27.6,844.0,992.03,708.58
2018,7,18,10,15,887.0,114.0,1.85,27.95,872.5,980.62,699.99
2018,7,18,10,30,894.0,115.0,1.9,28.3,901.0,965.81,689.55
2018,7,18,10,45,899.5,116.0,1.95,28.65,923.5,946.25,676.21
2018,7,18,11,0,905.0,117.0,2.0,29.0,946.0,923.42,660.89
2018,7,18,11,15,847.0,155.5,2.05,29.25,941.0,887.03,637.15
2018,7,18,11,30,789.0,194.0,2.1,29.5,936.0,838.86,605.72
2018,7,18,11,45,788.0,198.5,2.15,29.7,944.5,806.25,583.4
2018,7,18,12,0,787.0,203.0,2.2,29.9,953.0,771.42,559.09
2018,7,18,12,15,753.0,225.5,2.3,29.95,943.5,729.9,529.84
2018,7,18,12,30,719.0,248.0,2.4,30.0,934.0,683.66,497.01
2018,7,18,12,45,635.5,296.5,2.45,30.05,899.5,626.68,455.46
2018,7,18,13,0,552.0,345.0,2.5,30.1,865.0,579.41,420.28
2018,7,18,13,15,615.5,299.5,2.6,30.0,870.5,538.72,390.64
2018,7,18,13,30,679.0,254.0,2.7,29.9,876.0,497.25,358.73
2018,7,18,13,45,638.0,271.0,2.75,29.85,844.5,449.21,321.16
2018,7,18,14,0,597.0,288.0,2.8,29.8,813.0,404.92,286.01
2018,7,18,14,15,640.0,253.0,2.8,29.6,799.5,355.98,245.47
2018,7,18,14,30,683.0,218.0,2.8,29.4,786.0,303.05,201.1
2018,7,18,14,45,756.5,173.0,2.85,29.2,778.0,245.99,152.64
2018,7,18,15,0,830.0,128.0,2.9,29.0,770.0,189.17,106.86
2018,7,18,15,15,798.0,131.0,2.9,29.0,722.5,139.56,77.95
2018,7,18,15,30,766.0,134.0,2.9,29.0,675.0,93.93,71.63
2018,7,18,15,45,740.5,132.5,3.05,28.3,628.0,82.84,63.0
2018,7,18,16,0,715.0,131.0,3.2,27.6,581.0,83.82,64.19
2018,7,18,16,15,740.0,114.5,3.3,27.05,548.5,76.26,58.27
2018,7,18,16,30,765.0,98.0,3.4,26.5,516.0,74.48,57.11
2018,7,18,16,45,741.5,93.5,3.55,25.95,467.0,72.46,55.76
2018,7,18,17,0,718.0,89.0,3.7,25.4,418.0,64.34,49.21
2018,7,18,17,15,683.5,84.0,3.7,24.55,367.0,61.83,47.42
2018,7,18,17,30,649.0,79.0,3.7,23.7,316.0,59.23,45.48
2018,7,18,17,45,602.0,73.0,3.75,22.9,266.5,55.68,42.64
2018,7,18,18,0,555.0,67.0,3.8,22.1,217.0,52.06,39.61
2018,7,18,18,15,486.5,59.5,3.65,21.4,171.0,47.01,35.15
2018,7,18,18,30,418.0,52.0,3.5,20.7,125.0,41.91,30.44
2018,7,18,18,45,316.5,41.5,3.4,20.0,86.5,33.98,22.98
2018,7,18,19,0,215.0,31.0,3.3,19.3,48.0,24.08,11.36
2018,7,18,19,15,118.0,17.5,3.15,18.95,26.0,14.94,0.0
2018,7,18,19,30,21.0,4.0,3.0,18.6,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,2.8,18.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,4,45,12.0,2.0,2.65,15.2,2.0,0.0,0.0
2018,7,19,5,0,24.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,7,19,5,15,127.0,16.5,3.0,15.9,25.5,98.01,0.0
2018,7,19,5,30,230.0,29.0,3.2,16.4,47.0,239.61,149.91
2018,7,19,5,45,229.5,36.0,3.4,16.9,64.5,256.73,205.53
2018,7,19,6,0,229.0,43.0,3.6,17.4,82.0,269.63,222.05
2018,7,19,6,15,143.0,59.5,3.5,17.85,86.5,207.92,171.98
2018,7,19,6,30,57.0,76.0,3.4,18.3,91.0,126.61,102.8
2018,7,19,6,45,43.5,103.5,3.35,18.75,116.5,147.88,119.89
2018,7,19,7,0,30.0,131.0,3.3,19.2,142.0,167.36,134.88
2018,7,19,7,15,90.5,158.0,3.1,19.65,198.0,253.95,206.75
2018,7,19,7,30,151.0,185.0,2.9,20.1,254.0,362.15,292.82
2018,7,19,7,45,325.0,176.0,2.75,20.6,346.0,538.64,431.0
2018,7,19,8,0,499.0,167.0,2.6,21.1,438.0,724.79,567.34
2018,7,19,8,15,652.0,137.0,2.45,21.7,524.5,855.85,654.34
2018,7,19,8,30,805.0,107.0,2.3,22.3,611.0,969.41,725.2
2018,7,19,8,45,818.5,110.5,2.2,22.95,655.0,987.34,731.01
2018,7,19,9,0,832.0,114.0,2.1,23.6,699.0,1002.05,735.61
2018,7,19,9,15,845.5,116.0,2.05,24.25,739.5,1011.63,737.52
2018,7,19,9,30,859.0,118.0,2.0,24.9,780.0,1005.1,729.26
2018,7,19,9,45,870.0,118.5,1.95,25.55,815.0,1003.81,724.72
2018,7,19,10,0,881.0,119.0,1.9,26.2,850.0,999.06,718.1
2018,7,19,10,15,887.5,120.5,1.9,26.75,878.5,987.49,708.26
2018,7,19,10,30,894.0,122.0,1.9,27.3,907.0,972.49,696.5
2018,7,19,10,45,898.0,124.0,1.95,27.85,929.0,952.29,682.18
2018,7,19,11,0,902.0,126.0,2.0,28.4,951.0,928.83,665.91
2018,7,19,11,15,905.0,126.5,2.1,28.8,965.5,900.04,647.14
2018,7,19,11,30,908.0,127.0,2.2,29.2,980.0,868.36,626.44
2018,7,19,11,45,893.0,137.5,2.3,29.55,982.0,828.05,600.06
2018,7,19,12,0,878.0,148.0,2.4,29.9,984.0,785.92,571.88
2018,7,19,12,15,895.0,138.0,2.55,30.05,990.5,749.52,546.9
2018,7,19,12,30,912.0,128.0,2.7,30.2,997.0,710.18,519.04
2018,7,19,12,45,912.5,126.5,2.85,30.3,990.5,664.1,485.54
2018,7,19,13,0,913.0,125.0,3.0,30.4,984.0,616.5,449.93
2018,7,19,13,15,908.5,125.0,3.2,30.2,968.5,566.0,411.73
2018,7,19,13,30,904.0,125.0,3.4,30.0,953.0,514.76,371.61
2018,7,19,13,45,897.5,125.5,3.55,29.75,931.0,462.45,329.36
2018,7,19,14,0,891.0,126.0,3.7,29.5,909.0,409.95,285.77
2018,7,19,14,15,796.5,168.0,3.75,29.05,851.0,352.62,240.24
2018,7,19,14,30,702.0,210.0,3.8,28.6,793.0,301.9,200.82
2018,7,19,14,45,680.5,208.0,3.85,28.1,754.0,252.54,161.68
2018,7,19,15,0,659.0,206.0,3.9,27.6,715.0,205.85,127.53
2018,7,19,15,15,742.0,162.0,3.9,27.6,707.5,144.69,84.51
2018,7,19,15,30,825.0,118.0,3.9,27.6,700.0,84.23,64.14
2018,7,19,15,45,806.0,116.5,3.8,26.5,655.0,82.41,63.16
2018,7,19,16,0,787.0,115.0,3.7,25.4,610.0,83.04,64.15
2018,7,19,16,15,761.5,113.0,3.6,24.85,561.5,83.22,64.65
2018,7,19,16,30,736.0,111.0,3.5,24.3,513.0,75.96,58.9
2018,7,19,16,45,706.0,107.5,3.4,23.7,463.0,75.11,58.53
2018,7,19,17,0,676.0,104.0,3.3,23.1,413.0,74.23,58.13
2018,7,19,17,15,639.0,98.5,3.2,22.6,362.5,71.79,56.35
2018,7,19,17,30,602.0,93.0,3.1,22.1,312.0,69.28,54.45
2018,7,19,17,45,552.5,85.0,3.05,21.55,262.0,64.61,50.61
2018,7,19,18,0,503.0,77.0,3.0,21.0,212.0,59.8,46.5
2018,7,19,18,15,438.5,66.5,2.9,20.45,166.5,52.63,40.16
2018,7,19,18,30,374.0,56.0,2.8,19.9,121.0,42.85,31.34
2018,7,19,18,45,285.5,43.0,2.7,19.4,83.5,33.14,22.29
2018,7,19,19,0,197.0,30.0,2.6,18.9,46.0,23.28,10.44
2018,7,19,19,15,109.0,17.0,2.55,18.55,25.0,14.51,0.0
2018,7,19,19,30,21.0,4.0,2.5,18.2,4.0,0.0,0.0
2018,7,19,19,45,10.5,2.0,2.45,17.9,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.85,13.65,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,7,20,5,15,75.0,16.0,2.0,14.4,21.5,63.16,0.0
2018,7,20,5,30,142.0,30.0,2.1,15.0,41.0,178.61,105.86
2018,7,20,5,45,223.0,45.5,2.2,15.55,76.5,269.11,214.82
2018,7,20,6,0,304.0,61.0,2.3,16.1,112.0,358.12,293.52
2018,7,20,6,15,365.5,73.5,2.35,16.7,155.5,432.66,356.59
2018,7,20,6,30,427.0,86.0,2.4,17.3,199.0,510.88,419.37
2018,7,20,6,45,470.0,97.0,2.4,17.95,246.0,573.45,466.8
2018,7,20,7,0,513.0,108.0,2.4,18.6,293.0,637.09,512.97
2018,7,20,7,15,548.0,116.5,2.4,19.2,341.0,698.75,555.91
2018,7,20,7,30,583.0,125.0,2.4,19.8,389.0,753.13,592.06
2018,7,20,7,45,609.0,132.5,2.4,20.4,436.5,796.37,619.23
2018,7,20,8,0,635.0,140.0,2.4,21.0,484.0,837.76,644.52
2018,7,20,8,15,656.5,145.5,2.45,21.55,529.5,870.21,663.65
2018,7,20,8,30,678.0,151.0,2.5,22.1,575.0,900.18,680.92
2018,7,20,8,45,694.5,155.5,2.5,22.7,617.0,921.21,691.44
2018,7,20,9,0,711.0,160.0,2.5,23.3,659.0,939.31,700.04
2018,7,20,9,15,732.0,159.5,2.5,23.8,698.5,953.17,706.13
2018,7,20,9,30,753.0,159.0,2.5,24.3,738.0,955.77,704.91
2018,7,20,9,45,773.5,154.5,2.5,24.8,773.0,959.12,704.42
2018,7,20,10,0,794.0,150.0,2.5,25.3,808.0,958.9,701.74
2018,7,20,10,15,801.5,151.5,2.55,25.7,835.0,948.73,693.46
2018,7,20,10,30,809.0,153.0,2.6,26.1,862.0,935.25,683.23
2018,7,20,10,45,814.5,153.5,2.65,26.45,882.5,915.65,669.26
2018,7,20,11,0,820.0,154.0,2.7,26.8,903.0,892.95,653.36
2018,7,20,11,15,823.5,154.5,2.8,27.0,917.0,865.5,635.09
2018,7,20,11,30,827.0,155.0,2.9,27.2,931.0,835.25,614.9
2018,7,20,11,45,829.0,154.0,2.95,27.4,937.5,799.85,590.86
2018,7,20,12,0,831.0,153.0,3.0,27.6,944.0,754.37,559.08
2018,7,20,12,15,835.0,150.0,3.05,27.6,945.0,715.96,531.55
2018,7,20,12,30,839.0,147.0,3.1,27.6,946.0,675.67,502.01
2018,7,20,12,45,842.5,143.0,3.2,27.65,940.0,632.61,469.86
2018,7,20,13,0,846.0,139.0,3.3,27.7,934.0,587.99,435.67
2018,7,20,13,15,842.5,138.0,3.35,27.6,919.0,540.38,398.4
2018,7,20,13,30,839.0,137.0,3.4,27.5,904.0,492.05,359.53
2018,7,20,13,45,834.0,134.5,3.45,27.4,882.0,441.58,318.02
2018,7,20,14,0,829.0,132.0,3.5,27.3,860.0,390.93,275.35
2018,7,20,14,15,821.5,130.5,3.5,27.1,832.5,340.12,232.01
2018,7,20,14,30,814.0,129.0,3.5,26.9,805.0,282.53,183.59
2018,7,20,14,45,804.5,127.0,3.55,26.65,771.5,231.0,141.13
2018,7,20,15,0,795.0,125.0,3.6,26.4,738.0,180.59,103.13
2018,7,20,15,15,782.5,122.0,3.6,26.4,699.5,130.62,73.0
2018,7,20,15,30,770.0,119.0,3.6,26.4,661.0,82.48,63.03
2018,7,20,15,45,753.5,116.0,3.6,25.75,618.0,81.13,62.29
2018,7,20,16,0,737.0,113.0,3.6,25.1,575.0,80.84,62.4
2018,7,20,16,15,714.5,109.0,3.55,24.6,528.5,72.53,55.76
2018,7,20,16,30,692.0,105.0,3.5,24.1,482.0,71.44,55.15
2018,7,20,16,45,663.5,101.0,3.45,23.65,434.0,70.17,54.37
2018,7,20,17,0,635.0,97.0,3.4,23.2,386.0,68.84,53.52
2018,7,20,17,15,598.0,92.0,3.35,22.7,338.0,66.63,51.91
2018,7,20,17,30,561.0,87.0,3.3,22.2,290.0,64.35,50.2
2018,7,20,17,45,511.5,80.0,3.25,21.65,243.0,60.36,46.92
2018,7,20,18,0,462.0,73.0,3.2,21.1,196.0,56.27,43.42
2018,7,20,18,15,393.5,63.0,3.15,20.6,152.5,47.67,35.83
2018,7,20,18,30,325.0,53.0,3.1,20.1,109.0,40.42,29.2
2018,7,20,18,45,236.5,40.5,3.0,19.65,74.0,31.1,20.5
2018,7,20,19,0,148.0,28.0,2.9,19.2,39.0,21.65,8.85
2018,7,20,19,15,82.0,15.5,2.85,18.95,21.0,13.23,0.0
2018,7,20,19,30,16.0,3.0,2.8,18.7,3.0,0.0,0.0
2018,7,20,19,45,8.0,1.5,2.8,18.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.95,15.9,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.0,16.0,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.05,16.4,19.0,56.22,0.0
2018,7,21,5,30,127.0,27.0,2.1,16.8,36.0,161.57,89.32
2018,7,21,5,45,207.5,41.5,2.15,17.2,70.0,251.16,198.77
2018,7,21,6,0,288.0,56.0,2.2,17.6,104.0,338.06,275.64
2018,7,21,6,15,353.0,67.0,2.2,18.15,146.0,412.86,338.81
2018,7,21,6,30,418.0,78.0,2.2,18.7,188.0,491.74,401.75
2018,7,21,6,45,467.5,86.5,2.25,19.25,234.0,556.48,451.11
2018,7,21,7,0,517.0,95.0,2.3,19.8,280.0,632.49,506.9
2018,7,21,7,15,554.0,102.0,2.3,20.35,327.5,687.47,544.75
2018,7,21,7,30,591.0,109.0,2.3,20.9,375.0,741.83,580.98
2018,7,21,7,45,620.0,113.5,2.35,21.45,421.5,784.28,608.03
2018,7,21,8,0,649.0,118.0,2.4,22.0,468.0,825.09,633.42
2018,7,21,8,15,589.0,149.5,2.4,22.55,489.5,806.9,617.12
2018,7,21,8,30,529.0,181.0,2.4,23.1,511.0,773.33,590.8
2018,7,21,8,45,615.5,162.5,2.45,23.6,573.0,848.9,640.87
2018,7,21,9,0,702.0,144.0,2.5,24.1,635.0,911.36,679.95
2018,7,21,9,15,722.0,145.0,2.5,24.55,675.5,926.06,686.44
2018,7,21,9,30,742.0,146.0,2.5,25.0,716.0,930.91,686.9
2018,7,21,9,45,744.0,153.5,2.55,25.4,747.0,928.6,683.44
2018,7,21,10,0,746.0,161.0,2.6,25.8,778.0,923.03,678.04
2018,7,21,10,15,755.5,162.0,2.65,26.15,805.5,914.95,671.28
2018,7,21,10,30,765.0,163.0,2.7,26.5,833.0,903.62,662.51
2018,7,21,10,45,772.0,164.0,2.75,26.85,854.5,886.74,650.21
2018,7,21,11,0,779.0,165.0,2.8,27.2,876.0,866.76,635.97
2018,7,21,11,15,746.5,185.0,2.9,27.4,875.5,827.12,609.32
2018,7,21,11,30,714.0,205.0,3.0,27.6,875.0,792.29,584.84
2018,7,21,11,45,754.5,184.5,3.05,27.8,897.5,767.37,567.78
2018,7,21,12,0,795.0,164.0,3.1,28.0,920.0,744.3,551.35
2018,7,21,12,15,803.5,158.5,3.15,28.05,922.5,706.62,524.18
2018,7,21,12,30,812.0,153.0,3.2,28.1,925.0,666.79,494.97
2018,7,21,12,45,821.0,145.5,3.25,28.15,921.0,620.7,460.71
2018,7,21,13,0,830.0,138.0,3.3,28.2,917.0,577.69,427.6
2018,7,21,13,15,828.5,136.0,3.35,28.1,903.5,531.18,391.15
2018,7,21,13,30,827.0,134.0,3.4,28.0,890.0,483.81,353.0
2018,7,21,13,45,824.0,132.0,3.45,27.9,870.0,435.1,312.79
2018,7,21,14,0,821.0,130.0,3.5,27.8,850.0,385.99,271.28
2018,7,21,14,15,815.5,127.5,3.5,27.6,823.5,335.56,228.25
2018,7,21,14,30,810.0,125.0,3.5,27.4,797.0,285.34,185.4
2018,7,21,14,45,802.0,122.5,3.5,27.2,764.5,226.61,137.52
2018,7,21,15,0,794.0,120.0,3.5,27.0,732.0,176.22,99.62
2018,7,21,15,15,782.0,117.5,3.5,27.0,694.0,126.66,70.09
2018,7,21,15,30,770.0,115.0,3.5,27.0,656.0,78.93,59.96
2018,7,21,15,45,755.0,112.0,3.55,26.45,614.0,78.65,60.07
2018,7,21,16,0,740.0,109.0,3.6,25.9,572.0,78.29,60.08
2018,7,21,16,15,719.5,105.5,3.6,25.45,526.5,77.4,59.64
2018,7,21,16,30,699.0,102.0,3.6,25.0,481.0,69.69,53.47
2018,7,21,16,45,679.5,95.5,3.6,24.6,435.0,66.81,51.31
2018,7,21,17,0,660.0,89.0,3.6,24.2,389.0,63.7,48.94
2018,7,21,17,15,626.0,84.0,3.55,23.65,341.0,61.28,47.14
2018,7,21,17,30,592.0,79.0,3.5,23.1,293.0,58.77,45.21
2018,7,21,17,45,546.5,72.5,3.45,22.5,246.0,54.93,42.07
