Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,0,501.0,66.0,3.4,21.9,199.0,50.99,38.71
2018,7,21,18,15,435.5,57.5,3.3,21.4,155.5,45.19,33.56
2018,7,21,18,30,370.0,49.0,3.2,20.9,112.0,39.27,28.09
2018,7,21,18,45,273.5,38.0,3.1,20.4,76.0,29.37,18.93
2018,7,21,19,0,177.0,27.0,3.0,19.9,40.0,20.96,7.85
2018,7,21,19,15,94.5,14.5,2.95,19.55,21.0,12.38,0.0
2018,7,21,19,30,12.0,2.0,2.9,19.2,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,2.85,18.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,95.0,14.0,2.2,16.95,20.5,74.51,0.0
2018,7,22,5,30,180.0,26.0,2.3,17.3,39.0,196.04,101.64
2018,7,22,5,45,270.0,37.0,2.35,17.7,73.0,289.91,229.04
2018,7,22,6,0,360.0,48.0,2.4,18.1,107.0,386.41,314.16
2018,7,22,6,15,301.0,63.0,2.4,18.6,124.0,364.2,299.11
2018,7,22,6,30,242.0,78.0,2.4,19.1,141.0,320.33,264.65
2018,7,22,6,45,194.0,103.0,2.4,19.6,160.5,316.25,259.97
2018,7,22,7,0,146.0,128.0,2.4,20.1,180.0,287.93,235.25
2018,7,22,7,15,242.5,140.0,2.4,20.65,242.0,411.95,334.4
2018,7,22,7,30,339.0,152.0,2.4,21.2,304.0,520.4,417.24
2018,7,22,7,45,483.0,136.0,2.45,21.8,380.5,666.67,525.05
2018,7,22,8,0,627.0,120.0,2.5,22.4,457.0,805.59,620.63
2018,7,22,8,15,701.5,107.5,2.5,22.9,517.5,868.18,659.66
2018,7,22,8,30,776.0,95.0,2.5,23.4,578.0,924.72,694.25
2018,7,22,8,45,785.5,100.0,2.55,23.95,619.0,940.53,701.38
2018,7,22,9,0,795.0,105.0,2.6,24.5,660.0,953.18,706.83
2018,7,22,9,15,753.0,132.5,2.65,24.9,682.5,936.3,693.26
2018,7,22,9,30,711.0,160.0,2.7,25.3,705.0,922.46,682.15
2018,7,22,9,45,712.5,169.0,2.75,25.75,736.5,921.39,679.5
2018,7,22,10,0,714.0,178.0,2.8,26.2,768.0,917.05,674.73
2018,7,22,10,15,697.0,196.0,2.85,26.45,788.0,901.04,662.89
2018,7,22,10,30,680.0,214.0,2.9,26.7,808.0,881.91,649.18
2018,7,22,10,45,750.5,179.0,3.0,26.95,850.0,881.1,648.14
2018,7,22,11,0,821.0,144.0,3.1,27.2,892.0,872.39,641.76
2018,7,22,11,15,844.5,132.0,3.15,27.3,912.5,852.18,627.89
2018,7,22,11,30,868.0,120.0,3.2,27.4,933.0,828.39,611.71
2018,7,22,11,45,870.0,120.0,3.3,27.55,940.5,794.35,588.71
2018,7,22,12,0,872.0,120.0,3.4,27.7,948.0,757.95,564.01
2018,7,22,12,15,873.5,119.0,3.45,27.7,948.5,718.24,535.37
2018,7,22,12,30,875.0,118.0,3.5,27.7,949.0,676.63,504.56
2018,7,22,12,45,875.5,116.0,3.55,27.75,942.0,631.92,470.73
2018,7,22,13,0,876.0,114.0,3.6,27.8,935.0,585.76,434.96
2018,7,22,13,15,873.0,113.5,3.65,27.7,921.0,537.57,396.94
2018,7,22,13,30,870.0,113.0,3.7,27.6,907.0,488.53,357.18
2018,7,22,13,45,866.0,111.5,3.75,27.55,886.0,437.71,314.94
2018,7,22,14,0,862.0,110.0,3.8,27.5,865.0,386.52,271.4
2018,7,22,14,15,855.5,108.5,3.8,27.3,837.5,334.39,226.65
2018,7,22,14,30,849.0,107.0,3.8,27.1,810.0,282.52,182.17
2018,7,22,14,45,841.0,105.0,3.8,26.95,777.0,230.52,139.1
2018,7,22,15,0,833.0,103.0,3.8,26.8,744.0,179.32,100.66
2018,7,22,15,15,821.5,101.0,3.8,26.8,705.5,128.86,71.1
2018,7,22,15,30,810.0,99.0,3.8,26.8,667.0,81.33,62.0
2018,7,22,15,45,796.0,96.0,3.8,26.25,624.5,69.41,52.45
2018,7,22,16,0,782.0,93.0,3.8,25.7,582.0,68.62,52.08
2018,7,22,16,15,764.5,90.0,3.8,25.35,536.5,67.67,51.53
2018,7,22,16,30,747.0,87.0,3.8,25.0,491.0,66.64,50.92
2018,7,22,16,45,723.0,83.0,3.75,24.65,443.0,64.72,49.55
2018,7,22,17,0,699.0,79.0,3.7,24.3,395.0,62.71,48.08
2018,7,22,17,15,666.0,75.0,3.7,23.9,346.5,55.46,42.12
2018,7,22,17,30,633.0,71.0,3.7,23.5,298.0,53.38,40.52
2018,7,22,17,45,588.0,65.5,3.65,23.05,250.5,50.03,37.75
2018,7,22,18,0,543.0,60.0,3.6,22.6,203.0,46.62,34.82
2018,7,22,18,15,478.0,52.5,3.5,22.15,158.5,41.42,30.18
2018,7,22,18,30,413.0,45.0,3.4,21.7,114.0,36.13,25.29
2018,7,22,18,45,317.0,35.5,3.35,21.2,78.0,28.91,18.42
2018,7,22,19,0,221.0,26.0,3.3,20.7,42.0,21.58,7.57
2018,7,22,19,15,118.0,14.0,3.25,20.4,22.0,11.95,0.0
2018,7,22,19,30,15.0,2.0,3.2,20.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.2,19.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,2.5,15.55,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,7,23,5,15,121.5,13.0,2.55,16.05,21.0,91.02,0.0
2018,7,23,5,30,228.0,24.0,2.6,16.5,40.0,225.54,107.5
2018,7,23,5,45,328.0,34.0,2.6,16.9,76.5,332.08,262.42
2018,7,23,6,0,428.0,44.0,2.6,17.3,113.0,434.78,353.01
2018,7,23,6,15,495.0,50.5,2.6,17.95,157.5,512.67,417.48
2018,7,23,6,30,562.0,57.0,2.6,18.6,202.0,593.68,480.94
2018,7,23,6,45,608.5,62.0,2.6,19.25,250.5,656.96,527.85
2018,7,23,7,0,655.0,67.0,2.6,19.9,299.0,721.0,573.08
2018,7,23,7,15,688.5,71.0,2.6,20.55,348.5,766.86,603.23
2018,7,23,7,30,722.0,75.0,2.6,21.2,398.0,817.12,635.49
2018,7,23,7,45,748.0,78.5,2.6,21.9,447.5,857.99,660.02
2018,7,23,8,0,774.0,82.0,2.6,22.6,497.0,896.87,682.59
2018,7,23,8,15,793.5,84.0,2.6,23.25,543.5,924.95,697.51
2018,7,23,8,30,813.0,86.0,2.6,23.9,590.0,938.82,702.78
2018,7,23,8,45,828.5,87.5,2.6,24.55,633.5,956.71,710.89
2018,7,23,9,0,844.0,89.0,2.6,25.2,677.0,971.57,716.95
2018,7,23,9,15,857.0,90.0,2.65,25.75,717.0,980.11,719.69
2018,7,23,9,30,870.0,91.0,2.7,26.3,757.0,985.32,720.43
2018,7,23,9,45,881.0,91.5,2.75,26.85,792.0,984.53,717.43
2018,7,23,10,0,892.0,92.0,2.8,27.4,827.0,980.28,712.39
2018,7,23,10,15,898.5,93.0,2.8,27.8,855.5,968.69,702.77
2018,7,23,10,30,905.0,94.0,2.8,28.2,884.0,953.68,691.16
2018,7,23,10,45,910.0,94.0,2.85,28.6,905.5,932.9,676.34
2018,7,23,11,0,915.0,94.0,2.9,29.0,927.0,908.89,659.55
2018,7,23,11,15,918.0,95.5,2.95,29.2,943.0,881.45,641.07
2018,7,23,11,30,921.0,97.0,3.0,29.4,959.0,851.01,620.61
2018,7,23,11,45,922.0,98.0,3.05,29.6,966.5,815.7,596.87
2018,7,23,12,0,923.0,99.0,3.1,29.8,974.0,777.9,571.35
2018,7,23,12,15,919.0,101.5,3.2,29.85,973.0,735.52,542.04
2018,7,23,12,30,915.0,104.0,3.3,29.9,972.0,691.39,509.91
2018,7,23,12,45,909.0,107.5,3.35,30.0,964.0,645.28,475.28
2018,7,23,13,0,903.0,111.0,3.4,30.1,956.0,598.0,438.95
2018,7,23,13,15,900.0,110.0,3.5,29.9,941.5,548.08,400.4
2018,7,23,13,30,897.0,109.0,3.6,29.7,927.0,497.28,359.97
2018,7,23,13,45,892.5,108.5,3.7,29.5,906.0,445.51,317.57
2018,7,23,14,0,888.0,108.0,3.8,29.3,885.0,393.35,273.76
2018,7,23,14,15,883.0,105.5,3.8,29.05,857.0,339.54,227.95
2018,7,23,14,30,878.0,103.0,3.8,28.8,829.0,285.84,182.26
2018,7,23,14,45,872.0,100.5,3.85,28.55,796.0,232.26,138.22
2018,7,23,15,0,866.0,98.0,3.9,28.3,763.0,179.28,98.79
2018,7,23,15,15,855.0,96.5,3.9,28.3,724.5,127.32,68.9
2018,7,23,15,30,844.0,95.0,3.9,28.3,686.0,79.71,60.29
2018,7,23,15,45,831.5,92.0,3.9,27.8,642.5,78.27,59.43
2018,7,23,16,0,819.0,89.0,3.9,27.3,599.0,76.67,58.4
2018,7,23,16,15,802.0,85.0,3.85,26.95,552.0,65.02,48.97
2018,7,23,16,30,785.0,81.0,3.8,26.6,505.0,63.13,47.64
2018,7,23,16,45,761.5,77.5,3.75,26.25,456.0,61.38,46.4
2018,7,23,17,0,738.0,74.0,3.7,25.9,407.0,59.54,45.08
2018,7,23,17,15,705.0,70.5,3.6,25.4,357.0,57.52,43.61
2018,7,23,17,30,672.0,67.0,3.5,24.9,307.0,55.48,42.07
2018,7,23,17,45,556.0,68.5,3.45,24.4,246.0,52.07,39.27
2018,7,23,18,0,440.0,70.0,3.4,23.9,185.0,53.88,40.85
2018,7,23,18,15,372.5,59.0,3.3,23.2,141.5,44.71,32.85
2018,7,23,18,30,305.0,48.0,3.2,22.5,98.0,36.69,25.64
2018,7,23,18,45,263.0,36.5,3.1,21.85,69.5,28.23,17.73
2018,7,23,19,0,221.0,25.0,3.0,21.2,41.0,20.74,6.3
2018,7,23,19,15,119.0,13.5,3.0,20.75,21.5,11.52,0.0
2018,7,23,19,30,17.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.05,19.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.65,16.15,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,7,24,5,15,103.0,13.0,2.75,16.55,19.5,78.78,0.0
2018,7,24,5,30,194.0,24.0,2.8,16.9,37.0,200.3,83.43
2018,7,24,5,45,289.0,35.0,2.8,17.25,72.5,303.92,239.14
2018,7,24,6,0,384.0,46.0,2.8,17.6,108.0,402.48,327.42
2018,7,24,6,15,333.5,62.0,2.8,18.15,129.5,389.47,320.54
2018,7,24,6,30,283.0,78.0,2.8,18.7,151.0,376.66,310.83
2018,7,24,6,45,189.5,98.5,2.75,19.3,152.0,306.08,252.24
2018,7,24,7,0,96.0,119.0,2.7,19.9,153.0,230.21,187.74
2018,7,24,7,15,180.0,131.5,2.7,20.55,207.5,342.12,278.94
2018,7,24,7,30,264.0,144.0,2.7,21.2,262.0,438.11,354.01
2018,7,24,7,45,512.0,116.0,2.65,21.85,378.0,681.36,537.38
2018,7,24,8,0,760.0,88.0,2.6,22.5,494.0,890.51,680.21
2018,7,24,8,15,781.0,90.0,2.6,23.15,541.0,919.94,694.53
2018,7,24,8,30,802.0,92.0,2.6,23.8,588.0,946.71,708.48
2018,7,24,8,45,818.0,94.0,2.6,24.45,632.0,953.67,709.15
2018,7,24,9,0,834.0,96.0,2.6,25.1,676.0,969.45,715.94
2018,7,24,9,15,844.0,99.0,2.65,25.7,715.0,977.1,717.95
2018,7,24,9,30,854.0,102.0,2.7,26.3,754.0,981.38,717.95
2018,7,24,9,45,860.0,105.0,2.75,26.9,787.5,978.23,713.29
2018,7,24,10,0,866.0,108.0,2.8,27.5,821.0,971.65,706.62
2018,7,24,10,15,874.5,108.0,2.85,28.0,849.5,960.95,697.72
2018,7,24,10,30,883.0,108.0,2.9,28.5,878.0,946.86,686.81
2018,7,24,10,45,890.5,108.0,2.95,28.95,901.0,928.49,673.37
2018,7,24,11,0,898.0,108.0,3.0,29.4,924.0,906.81,657.91
2018,7,24,11,15,902.5,108.0,3.05,29.7,939.5,879.33,639.1
2018,7,24,11,30,907.0,108.0,3.1,30.0,955.0,848.89,618.37
2018,7,24,11,45,910.0,107.0,3.15,30.35,963.0,813.58,594.25
2018,7,24,12,0,913.0,106.0,3.2,30.7,971.0,775.77,568.39
2018,7,24,12,15,911.0,107.5,3.3,30.8,970.5,734.14,539.31
2018,7,24,12,30,909.0,109.0,3.4,30.9,970.0,690.68,507.62
2018,7,24,12,45,906.0,110.5,3.45,30.95,963.0,644.97,473.48
2018,7,24,13,0,903.0,112.0,3.5,31.0,956.0,597.92,437.51
2018,7,24,13,15,900.5,111.0,3.55,30.95,941.5,548.17,398.8
2018,7,24,13,30,898.0,110.0,3.6,30.9,927.0,497.49,358.27
2018,7,24,13,45,894.0,109.0,3.7,30.8,906.0,445.44,315.72
2018,7,24,14,0,890.0,108.0,3.8,30.7,885.0,392.96,271.76
2018,7,24,14,15,884.5,106.5,3.85,30.55,857.5,339.49,226.38
2018,7,24,14,30,879.0,105.0,3.9,30.4,830.0,286.14,181.19
2018,7,24,14,45,871.5,103.0,3.9,30.2,796.5,232.45,137.41
2018,7,24,15,0,864.0,101.0,3.9,30.0,763.0,179.51,98.48
2018,7,24,15,15,852.5,99.0,3.9,30.0,723.5,127.22,68.9
2018,7,24,15,30,841.0,97.0,3.9,30.0,684.0,80.85,60.79
2018,7,24,15,45,827.5,94.0,3.95,29.35,640.5,79.42,59.99
2018,7,24,16,0,814.0,91.0,4.0,28.7,597.0,68.01,50.92
2018,7,24,16,15,797.5,87.5,4.0,28.3,550.5,66.66,50.06
2018,7,24,16,30,781.0,84.0,4.0,27.9,504.0,65.19,49.09
2018,7,24,16,45,759.0,80.0,4.0,27.45,455.5,63.17,47.68
2018,7,24,17,0,737.0,76.0,4.0,27.0,407.0,61.06,46.15
2018,7,24,17,15,705.5,71.5,3.95,26.4,357.0,58.34,44.12
2018,7,24,17,30,674.0,67.0,3.9,25.8,307.0,55.54,41.96
2018,7,24,17,45,630.0,62.0,3.9,25.15,258.0,47.87,35.55
2018,7,24,18,0,586.0,57.0,3.9,24.5,209.0,44.7,32.87
2018,7,24,18,15,521.0,50.0,3.8,23.85,163.0,39.76,28.5
2018,7,24,18,30,456.0,43.0,3.7,23.2,117.0,34.76,23.9
2018,7,24,18,45,356.5,33.5,3.65,22.55,79.5,27.42,16.93
2018,7,24,19,0,257.0,24.0,3.6,21.9,42.0,19.96,4.96
2018,7,24,19,15,137.5,13.5,3.55,21.5,22.0,11.52,0.0
2018,7,24,19,30,18.0,3.0,3.5,21.1,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.5,20.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,2.45,16.95,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.5,17.1,2.0,0.0,0.0
2018,7,25,5,15,143.5,12.5,2.5,17.6,20.5,104.86,0.0
2018,7,25,5,30,268.0,22.0,2.5,18.1,39.0,248.79,87.14
2018,7,25,5,45,371.5,30.5,2.5,18.6,76.5,359.92,279.75
2018,7,25,6,0,475.0,39.0,2.5,19.1,114.0,464.49,372.52
2018,7,25,6,15,540.5,45.0,2.45,19.75,159.5,541.53,435.73
2018,7,25,6,30,606.0,51.0,2.4,20.4,205.0,615.95,493.27
2018,7,25,6,45,649.0,56.0,2.3,21.0,254.0,678.26,538.41
2018,7,25,7,0,692.0,61.0,2.2,21.6,303.0,740.8,581.21
2018,7,25,7,15,723.0,65.0,2.2,22.5,353.0,790.56,612.84
2018,7,25,7,30,754.0,69.0,2.2,23.4,403.0,839.15,642.43
2018,7,25,7,45,776.5,72.0,2.15,24.25,452.0,876.52,662.99
2018,7,25,8,0,799.0,75.0,2.1,25.1,501.0,911.74,681.54
2018,7,25,8,15,816.0,78.5,2.15,26.05,548.5,928.43,688.12
2018,7,25,8,30,833.0,82.0,2.2,27.0,596.0,953.46,700.3
2018,7,25,8,45,846.5,84.0,2.2,27.95,639.5,970.12,706.31
2018,7,25,9,0,860.0,86.0,2.2,28.9,683.0,983.63,710.38
2018,7,25,9,15,868.0,90.0,2.2,29.65,722.5,990.63,710.95
2018,7,25,9,30,876.0,94.0,2.2,30.4,762.0,994.12,709.49
2018,7,25,9,45,880.0,98.0,2.2,31.1,795.0,990.08,703.61
2018,7,25,10,0,884.0,102.0,2.2,31.8,828.0,982.53,695.77
2018,7,25,10,15,890.0,103.0,2.3,32.15,856.0,970.27,687.18
2018,7,25,10,30,896.0,104.0,2.4,32.5,884.0,954.62,676.55
2018,7,25,10,45,899.5,105.5,2.5,32.9,905.5,933.82,662.59
2018,7,25,11,0,903.0,107.0,2.6,33.3,927.0,909.82,646.64
2018,7,25,11,15,906.0,108.5,2.75,33.45,942.5,882.27,629.4
2018,7,25,11,30,909.0,110.0,2.9,33.6,958.0,851.76,610.11
2018,7,25,11,45,910.0,110.5,3.0,33.75,965.5,816.0,586.92
2018,7,25,12,0,911.0,111.0,3.1,33.9,973.0,777.81,561.95
2018,7,25,12,15,912.5,110.0,3.25,33.8,973.5,736.52,534.1
2018,7,25,12,30,914.0,109.0,3.4,33.7,974.0,693.2,503.57
2018,7,25,12,45,914.5,108.0,3.55,33.6,967.5,647.43,470.41
2018,7,25,13,0,915.0,107.0,3.7,33.5,961.0,600.06,435.07
2018,7,25,13,15,912.0,106.5,3.75,33.3,946.5,549.84,396.52
2018,7,25,13,30,909.0,106.0,3.8,33.1,932.0,498.69,356.1
2018,7,25,13,45,904.5,105.0,3.9,32.9,910.5,445.84,313.33
2018,7,25,14,0,900.0,104.0,4.0,32.7,889.0,392.61,269.16
2018,7,25,14,15,894.0,103.0,4.05,32.4,861.5,338.75,223.87
2018,7,25,14,30,888.0,102.0,4.1,32.1,834.0,285.06,178.78
2018,7,25,14,45,879.5,101.0,4.15,31.75,800.0,231.29,135.36
2018,7,25,15,0,871.0,100.0,4.2,31.4,766.0,178.35,96.93
2018,7,25,15,15,859.5,98.0,4.2,31.4,726.5,125.63,67.6
2018,7,25,15,30,848.0,96.0,4.2,31.4,687.0,80.44,60.1
2018,7,25,15,45,833.5,93.5,4.25,30.5,643.0,79.26,59.57
2018,7,25,16,0,819.0,91.0,4.3,29.6,599.0,68.15,50.85
2018,7,25,16,15,800.0,88.0,4.3,28.95,551.5,67.08,50.28
2018,7,25,16,30,781.0,85.0,4.3,28.3,504.0,65.93,49.64
2018,7,25,16,45,757.5,81.5,4.25,27.65,455.0,64.28,48.57
2018,7,25,17,0,734.0,78.0,4.2,27.0,406.0,62.56,47.43
2018,7,25,17,15,696.0,74.0,4.15,26.25,354.5,60.22,45.74
2018,7,25,17,30,658.0,70.0,4.1,25.5,303.0,53.05,39.89
2018,7,25,17,45,614.5,64.5,4.0,24.75,254.5,49.66,37.15
2018,7,25,18,0,571.0,59.0,3.9,24.0,206.0,46.2,34.22
2018,7,25,18,15,504.5,51.5,3.8,23.4,160.5,40.93,29.55
2018,7,25,18,30,438.0,44.0,3.7,22.8,115.0,35.58,24.61
2018,7,25,18,45,331.5,34.5,3.6,22.2,77.5,28.28,17.58
2018,7,25,19,0,225.0,25.0,3.5,21.6,40.0,20.9,4.37
2018,7,25,19,15,119.0,13.5,3.4,21.25,21.0,11.52,0.0
2018,7,25,19,30,13.0,2.0,3.3,20.9,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.25,20.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,5,15,78.0,11.0,2.2,17.05,16.0,60.54,0.0
2018,7,26,5,30,156.0,22.0,2.2,17.5,32.0,168.19,43.55
2018,7,26,5,45,250.5,35.5,2.2,17.95,67.5,274.39,212.88
2018,7,26,6,0,345.0,49.0,2.2,18.4,103.0,372.2,301.19
2018,7,26,6,15,356.5,62.5,2.15,19.0,136.0,409.24,333.94
2018,7,26,6,30,368.0,76.0,2.1,19.6,169.0,446.25,364.36
2018,7,26,6,45,318.5,99.5,2.05,20.2,193.0,442.81,360.14
2018,7,26,7,0,269.0,123.0,2.0,20.8,217.0,413.14,335.07
2018,7,26,7,15,291.0,140.0,1.9,21.55,256.0,457.91,367.99
2018,7,26,7,30,313.0,157.0,1.8,22.3,295.0,502.39,399.05
2018,7,26,7,45,341.0,172.5,1.75,23.0,339.5,550.23,431.96
2018,7,26,8,0,369.0,188.0,1.7,23.7,384.0,597.48,463.4
2018,7,26,8,15,444.5,189.5,1.7,24.4,447.5,698.35,532.71
2018,7,26,8,30,520.0,191.0,1.7,25.1,511.0,775.57,583.26
2018,7,26,8,45,613.5,175.0,1.7,25.8,579.5,859.92,636.46
2018,7,26,9,0,707.0,159.0,1.7,26.5,648.0,932.97,679.96
2018,7,26,9,15,731.5,158.0,1.75,27.05,690.0,949.75,687.51
2018,7,26,9,30,756.0,157.0,1.8,27.6,732.0,955.32,688.58
2018,7,26,9,45,780.0,152.0,1.85,28.2,769.5,961.49,690.13
2018,7,26,10,0,804.0,147.0,1.9,28.8,807.0,963.95,689.43
2018,7,26,10,15,813.0,149.0,2.0,29.15,836.0,955.49,683.22
2018,7,26,10,30,822.0,151.0,2.1,29.5,865.0,943.58,674.99
2018,7,26,10,45,829.0,151.0,2.25,29.85,887.0,924.42,662.67
2018,7,26,11,0,836.0,151.0,2.4,30.2,909.0,902.02,648.26
2018,7,26,11,15,842.0,151.0,2.5,30.35,925.0,864.78,624.21
2018,7,26,11,30,848.0,151.0,2.6,30.5,941.0,836.37,605.9
2018,7,26,11,45,853.5,149.0,2.75,30.6,950.0,803.21,584.65
2018,7,26,12,0,859.0,147.0,2.9,30.7,959.0,767.57,560.87
2018,7,26,12,15,855.0,150.5,3.0,30.65,958.5,727.11,532.43
2018,7,26,12,30,851.0,154.0,3.1,30.6,958.0,685.06,502.22
2018,7,26,12,45,843.5,156.5,3.2,30.6,948.5,642.52,470.69
2018,7,26,13,0,836.0,159.0,3.3,30.6,939.0,594.21,434.36
2018,7,26,13,15,808.5,171.0,3.35,30.4,915.5,542.13,394.55
2018,7,26,13,30,781.0,183.0,3.4,30.2,892.0,491.43,354.82
2018,7,26,13,45,761.0,190.5,3.45,30.05,867.5,442.41,315.33
2018,7,26,14,0,741.0,198.0,3.5,29.9,843.0,389.73,272.5
2018,7,26,14,15,632.5,240.5,3.55,29.6,778.5,339.38,233.58
2018,7,26,14,30,524.0,283.0,3.6,29.3,714.0,302.6,206.35
2018,7,26,14,45,472.0,289.5,3.65,29.05,665.5,261.01,175.56
2018,7,26,15,0,420.0,296.0,3.7,28.8,617.0,225.2,151.72
2018,7,26,15,15,549.0,230.0,3.7,28.8,626.0,167.07,109.43
2018,7,26,15,30,678.0,164.0,3.7,28.8,635.0,98.21,75.25
2018,7,26,15,45,726.0,136.5,3.75,28.1,611.5,85.61,65.4
2018,7,26,16,0,774.0,109.0,3.8,27.4,588.0,79.26,60.54
2018,7,26,16,15,762.5,102.5,3.8,26.95,542.5,76.4,58.47
2018,7,26,16,30,751.0,96.0,3.8,26.5,497.0,73.28,56.18
2018,7,26,16,45,731.0,90.5,3.75,26.05,449.0,70.54,54.18
2018,7,26,17,0,711.0,85.0,3.7,25.6,401.0,61.91,47.16
2018,7,26,17,15,679.0,79.5,3.7,25.0,351.0,58.98,44.94
2018,7,26,17,30,647.0,74.0,3.7,24.4,301.0,55.92,42.55
2018,7,26,17,45,603.5,67.5,3.65,23.8,252.5,51.9,39.23
2018,7,26,18,0,560.0,61.0,3.6,23.2,204.0,47.76,35.68
2018,7,26,18,15,492.0,53.0,3.55,22.55,158.0,42.14,30.69
2018,7,26,18,30,424.0,45.0,3.5,21.9,112.0,36.44,25.42
2018,7,26,18,45,322.0,35.0,3.45,21.3,75.5,28.76,17.97
2018,7,26,19,0,220.0,25.0,3.4,20.7,39.0,20.97,3.07
2018,7,26,19,15,116.5,13.5,3.4,20.35,20.5,11.52,0.0
2018,7,26,19,30,13.0,2.0,3.4,20.0,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.4,19.65,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,5,15,53.5,10.0,3.25,15.75,13.0,43.58,0.0
2018,7,27,5,30,107.0,20.0,3.3,16.1,26.0,129.22,19.43
2018,7,27,5,45,184.5,36.0,3.3,16.5,59.0,227.06,176.03
2018,7,27,6,0,262.0,52.0,3.3,16.9,92.0,312.69,255.4
2018,7,27,6,15,286.0,68.0,3.3,17.4,126.5,360.16,297.48
2018,7,27,6,30,310.0,84.0,3.3,17.9,161.0,408.46,338.07
2018,7,27,6,45,311.0,102.0,3.25,18.4,194.5,439.6,362.56
2018,7,27,7,0,312.0,120.0,3.2,18.9,228.0,448.16,368.54
2018,7,27,7,15,314.0,140.0,3.15,19.55,263.5,479.53,390.96
2018,7,27,7,30,316.0,160.0,3.1,20.2,299.0,509.34,411.29
2018,7,27,7,45,337.5,175.0,3.0,20.8,339.5,550.1,439.84
2018,7,27,8,0,359.0,190.0,2.9,21.4,380.0,590.12,467.0
2018,7,27,8,15,396.5,203.5,2.9,21.95,431.5,666.53,520.27
2018,7,27,8,30,434.0,217.0,2.9,22.5,483.0,718.73,555.05
2018,7,27,8,45,547.5,199.0,2.9,23.05,560.5,810.3,619.05
2018,7,27,9,0,661.0,181.0,2.9,23.6,638.0,910.7,684.73
2018,7,27,9,15,695.0,176.5,2.9,24.1,682.0,933.47,696.27
2018,7,27,9,30,729.0,172.0,2.9,24.6,726.0,952.8,706.16
2018,7,27,9,45,765.5,163.0,2.95,25.1,768.5,958.12,707.22
2018,7,27,10,0,802.0,154.0,3.0,25.6,811.0,968.89,712.11
2018,7,27,10,15,812.0,155.5,3.05,26.0,840.5,960.76,704.91
2018,7,27,10,30,822.0,157.0,3.1,26.4,870.0,949.14,695.71
2018,7,27,10,45,830.0,157.0,3.1,26.85,892.5,930.74,681.7
2018,7,27,11,0,838.0,157.0,3.1,27.3,915.0,909.03,665.69
2018,7,27,11,15,844.0,156.5,3.15,27.55,931.0,881.9,647.05
2018,7,27,11,30,850.0,156.0,3.2,27.8,947.0,851.78,626.44
2018,7,27,11,45,856.5,154.0,3.3,28.1,956.5,808.92,597.34
2018,7,27,12,0,863.0,152.0,3.4,28.4,966.0,773.73,572.54
2018,7,27,12,15,867.5,149.5,3.45,28.55,968.0,734.36,543.83
2018,7,27,12,30,872.0,147.0,3.5,28.7,970.0,692.91,513.08
2018,7,27,12,45,876.5,143.0,3.6,28.8,964.5,648.47,479.74
2018,7,27,13,0,881.0,139.0,3.7,28.9,959.0,602.27,444.2
2018,7,27,13,15,878.5,137.5,3.75,28.9,944.5,552.6,405.16
2018,7,27,13,30,876.0,136.0,3.8,28.9,930.0,502.06,364.37
2018,7,27,13,45,872.5,133.5,3.85,28.9,908.5,449.77,321.19
2018,7,27,14,0,869.0,131.0,3.9,28.9,887.0,397.09,276.7
2018,7,27,14,15,864.0,129.0,3.9,28.8,859.5,344.05,231.42
2018,7,27,14,30,859.0,127.0,3.9,28.7,832.0,291.13,186.43
2018,7,27,14,45,853.0,123.0,3.9,28.55,798.5,237.12,142.46
2018,7,27,15,0,847.0,119.0,3.9,28.4,765.0,183.75,103.52
2018,7,27,15,15,834.5,117.0,3.9,28.4,725.0,121.76,67.27
2018,7,27,15,30,822.0,115.0,3.9,28.4,685.0,80.46,60.91
2018,7,27,15,45,807.5,111.5,3.85,27.95,641.0,79.79,60.67
2018,7,27,16,0,793.0,108.0,3.8,27.5,597.0,79.01,60.32
2018,7,27,16,15,773.0,104.0,3.75,27.1,549.0,77.69,59.52
2018,7,27,16,30,753.0,100.0,3.7,26.7,501.0,76.26,58.63
2018,7,27,16,45,725.0,96.0,3.7,26.3,451.0,68.17,52.13
2018,7,27,17,0,697.0,92.0,3.7,25.9,401.0,66.63,51.1
2018,7,27,17,15,653.0,88.0,3.75,25.15,349.0,64.85,49.91
2018,7,27,17,30,609.0,84.0,3.8,24.4,297.0,63.09,48.68
2018,7,27,17,45,548.0,78.5,3.8,23.65,246.5,60.05,46.26
2018,7,27,18,0,487.0,73.0,3.8,22.9,196.0,57.05,43.72
2018,7,27,18,15,390.5,63.0,3.8,22.05,147.5,47.78,35.58
2018,7,27,18,30,294.0,53.0,3.8,21.2,99.0,40.39,28.82
2018,7,27,18,45,206.5,38.5,3.85,20.4,65.0,29.59,18.61
2018,7,27,19,0,119.0,24.0,3.9,19.6,31.0,18.6,0.6
2018,7,27,19,15,61.5,12.5,3.85,19.1,16.0,10.67,0.0
2018,7,27,19,30,4.0,1.0,3.8,18.6,1.0,0.0,0.0
2018,7,27,19,45,2.0,0.5,3.8,18.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,5,15,20.0,6.5,1.95,14.95,7.5,18.64,0.0
2018,7,28,5,30,40.0,13.0,2.0,15.4,15.0,53.59,0.0
2018,7,28,5,45,74.5,31.5,2.0,15.85,40.5,118.59,89.31
2018,7,28,6,0,109.0,50.0,2.0,16.3,66.0,172.19,139.14
2018,7,28,6,15,101.0,69.5,1.95,16.8,89.0,177.02,144.97
2018,7,28,6,30,93.0,89.0,1.9,17.3,112.0,195.11,160.37
2018,7,28,6,45,81.0,110.0,1.85,17.8,133.5,210.39,172.42
2018,7,28,7,0,69.0,131.0,1.8,18.3,155.0,206.1,168.04
2018,7,28,7,15,92.5,154.0,1.75,18.9,191.5,253.21,206.01
2018,7,28,7,30,116.0,177.0,1.7,19.5,228.0,320.23,258.19
2018,7,28,7,45,111.5,200.5,1.6,20.1,254.0,341.71,272.56
2018,7,28,8,0,107.0,224.0,1.5,20.7,280.0,340.95,269.98
2018,7,28,8,15,139.0,247.0,1.5,21.3,327.5,417.07,326.78
2018,7,28,8,30,171.0,270.0,1.5,21.9,375.0,471.62,365.72
2018,7,28,8,45,257.0,279.0,1.5,22.45,449.5,585.71,448.06
2018,7,28,9,0,343.0,288.0,1.5,23.0,524.0,676.81,510.9
2018,7,28,9,15,434.5,282.0,1.55,23.5,599.5,775.73,577.52
2018,7,28,9,30,526.0,276.0,1.6,24.0,675.0,852.13,627.38
2018,7,28,9,45,546.5,280.0,1.65,24.55,711.0,864.7,633.03
2018,7,28,10,0,567.0,284.0,1.7,25.1,747.0,874.3,637.43
2018,7,28,10,15,578.0,288.5,1.8,25.55,775.0,872.13,634.84
2018,7,28,10,30,589.0,293.0,1.9,26.0,803.0,867.01,630.44
2018,7,28,10,45,598.5,296.0,2.0,26.45,825.5,857.39,623.09
2018,7,28,11,0,608.0,299.0,2.1,26.9,848.0,842.91,612.6
2018,7,28,11,15,615.5,300.0,2.2,27.35,864.0,821.97,597.81
2018,7,28,11,30,623.0,301.0,2.3,27.8,880.0,798.25,581.05
2018,7,28,11,45,628.0,301.0,2.4,28.2,888.5,769.13,560.59
2018,7,28,12,0,633.0,301.0,2.5,28.6,897.0,737.8,538.34
2018,7,28,12,15,657.5,285.5,2.55,28.85,905.0,706.08,515.92
2018,7,28,12,30,682.0,270.0,2.6,29.1,913.0,671.35,490.86
2018,7,28,12,45,713.0,248.0,2.7,29.35,915.5,632.76,462.75
2018,7,28,13,0,744.0,226.0,2.8,29.6,918.0,590.88,431.36
2018,7,28,13,15,746.0,221.0,2.9,29.6,905.5,543.39,395.18
2018,7,28,13,30,748.0,216.0,3.0,29.6,893.0,495.09,357.32
2018,7,28,13,45,750.0,208.5,3.1,29.55,873.5,444.4,316.68
2018,7,28,14,0,752.0,201.0,3.2,29.5,854.0,393.26,274.63
2018,7,28,14,15,749.0,195.0,3.25,29.35,827.0,341.32,231.45
2018,7,28,14,30,746.0,189.0,3.3,29.2,800.0,289.71,188.57
2018,7,28,14,45,742.0,182.5,3.35,29.0,768.5,238.09,147.21
2018,7,28,15,0,738.0,176.0,3.4,28.8,737.0,187.22,110.38
2018,7,28,15,15,723.5,172.0,3.4,28.8,697.5,138.08,83.31
2018,7,28,15,30,709.0,168.0,3.4,28.8,658.0,101.54,78.0
2018,7,28,15,45,694.0,161.0,3.45,28.2,614.5,100.22,77.36
2018,7,28,16,0,679.0,154.0,3.5,27.6,571.0,98.68,76.52
2018,7,28,16,15,656.5,147.5,3.5,27.15,524.0,97.13,75.62
2018,7,28,16,30,634.0,141.0,3.5,26.7,477.0,95.41,74.58
2018,7,28,16,45,602.0,134.0,3.5,26.25,427.5,93.02,72.99
2018,7,28,17,0,570.0,127.0,3.5,25.8,378.0,90.48,71.24
2018,7,28,17,15,528.0,118.0,3.45,25.1,328.0,83.93,66.11
2018,7,28,17,30,486.0,109.0,3.4,24.4,278.0,78.56,61.88
2018,7,28,17,45,431.5,97.5,3.35,23.65,229.5,71.17,55.78
2018,7,28,18,0,377.0,86.0,3.3,22.9,181.0,63.56,49.29
2018,7,28,18,15,311.5,70.5,3.25,22.15,137.0,52.77,39.82
2018,7,28,18,30,246.0,55.0,3.2,21.4,93.0,41.67,29.85
2018,7,28,18,45,168.5,37.5,3.15,20.65,59.0,28.74,17.76
2018,7,28,19,0,91.0,20.0,3.1,19.9,25.0,15.49,0.0
2018,7,28,19,15,45.5,10.0,3.15,19.5,12.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,29,5,15,25.5,7.5,2.25,15.85,9.0,23.07,0.0
2018,7,29,5,30,51.0,15.0,2.3,16.1,18.0,65.55,0.0
2018,7,29,5,45,72.5,32.5,2.3,16.3,41.0,120.24,89.64
2018,7,29,6,0,94.0,50.0,2.3,16.5,64.0,145.79,117.21
2018,7,29,6,15,115.0,70.5,2.3,16.85,94.0,190.74,156.7
2018,7,29,6,30,136.0,91.0,2.3,17.2,124.0,235.35,194.82
2018,7,29,6,45,168.5,110.0,2.3,17.55,161.0,287.84,238.57
2018,7,29,7,0,201.0,129.0,2.3,17.9,198.0,360.51,296.71
2018,7,29,7,15,185.0,152.5,2.25,18.4,224.0,356.64,291.68
2018,7,29,7,30,169.0,176.0,2.2,18.9,250.0,369.8,299.81
2018,7,29,7,45,159.5,200.0,2.2,19.4,276.5,388.06,311.82
2018,7,29,8,0,150.0,224.0,2.2,19.9,303.0,404.76,322.36
2018,7,29,8,15,178.5,245.0,2.2,20.55,347.5,454.27,358.66
2018,7,29,8,30,207.0,266.0,2.2,21.2,392.0,503.18,393.47
2018,7,29,8,45,303.0,267.0,2.15,21.85,467.0,618.19,476.99
2018,7,29,9,0,399.0,268.0,2.1,22.5,542.0,731.73,555.37
2018,7,29,9,15,486.5,255.0,2.15,22.95,609.0,799.29,601.06
2018,7,29,9,30,574.0,242.0,2.2,23.4,676.0,863.75,643.95
2018,7,29,9,45,620.5,233.0,2.25,23.85,722.0,895.27,663.18
2018,7,29,10,0,667.0,224.0,2.3,24.3,768.0,916.85,676.05
2018,7,29,10,15,682.0,224.5,2.35,24.45,798.0,913.3,672.57
2018,7,29,10,30,697.0,225.0,2.4,24.6,828.0,906.33,667.2
2018,7,29,10,45,696.5,230.5,2.45,24.7,846.0,886.56,653.15
2018,7,29,11,0,696.0,236.0,2.5,24.8,864.0,863.94,637.26
2018,7,29,11,15,721.5,227.0,2.6,24.75,887.5,847.55,626.82
2018,7,29,11,30,747.0,218.0,2.7,24.7,911.0,827.38,613.55
2018,7,29,11,45,686.5,250.0,2.75,24.65,891.0,771.95,573.95
2018,7,29,12,0,626.0,282.0,2.8,24.6,871.0,716.93,534.41
2018,7,29,12,15,640.0,274.5,2.85,24.5,876.5,684.64,511.59
2018,7,29,12,30,654.0,267.0,2.9,24.4,882.0,650.08,486.44
2018,7,29,12,45,677.0,254.0,3.0,24.3,886.5,614.69,460.29
2018,7,29,13,0,700.0,241.0,3.1,24.2,891.0,576.59,431.24
2018,7,29,13,15,616.5,280.5,3.15,24.1,846.5,519.49,387.14
2018,7,29,13,30,533.0,320.0,3.2,24.0,802.0,472.75,350.5
2018,7,29,13,45,537.5,312.0,3.25,23.9,788.0,432.41,317.78
2018,7,29,14,0,542.0,304.0,3.3,23.8,774.0,391.62,283.93
2018,7,29,14,15,546.0,289.5,3.35,23.65,749.5,346.24,246.22
2018,7,29,14,30,550.0,275.0,3.4,23.5,725.0,300.83,208.46
2018,7,29,14,45,517.5,271.5,3.45,23.35,680.5,255.54,173.37
2018,7,29,15,0,485.0,268.0,3.5,23.2,636.0,214.16,144.25
2018,7,29,15,15,346.0,288.5,3.5,23.2,544.0,195.55,140.8
2018,7,29,15,30,207.0,309.0,3.5,23.2,452.0,198.15,159.27
2018,7,29,15,45,207.0,287.0,3.6,22.8,422.0,187.37,151.14
2018,7,29,16,0,207.0,265.0,3.7,22.4,392.0,176.06,142.52
2018,7,29,16,15,190.5,244.5,3.7,22.15,354.0,164.73,133.72
2018,7,29,16,30,174.0,224.0,3.7,21.9,316.0,152.98,124.48
2018,7,29,16,45,176.0,194.0,3.75,21.6,279.0,135.88,110.67
2018,7,29,17,0,178.0,164.0,3.8,21.3,242.0,117.97,95.99
2018,7,29,17,15,333.0,132.0,3.8,20.9,255.0,95.17,76.92
2018,7,29,17,30,488.0,100.0,3.8,20.5,268.0,72.53,57.66
2018,7,29,17,45,437.5,91.0,3.75,20.05,223.0,66.76,52.79
2018,7,29,18,0,387.0,82.0,3.7,19.6,178.0,60.83,47.59
2018,7,29,18,15,318.0,67.5,3.6,19.2,134.5,50.66,38.47
2018,7,29,18,30,249.0,53.0,3.5,18.8,91.0,40.23,28.91
2018,7,29,18,45,168.5,36.0,3.4,18.4,57.5,27.62,16.89
2018,7,29,19,0,88.0,19.0,3.3,18.0,24.0,14.73,0.0
2018,7,29,19,15,44.0,9.5,3.25,17.75,12.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,15,15.5,5.5,2.55,14.95,6.5,14.82,0.0
2018,7,30,5,30,31.0,11.0,2.6,15.2,13.0,42.98,0.0
2018,7,30,5,45,65.5,29.5,2.6,15.45,38.0,109.07,80.47
2018,7,30,6,0,100.0,48.0,2.6,15.7,63.0,162.59,131.24
2018,7,30,6,15,101.5,68.5,2.55,16.15,88.5,176.79,145.21
2018,7,30,6,30,103.0,89.0,2.5,16.6,114.0,204.56,169.07
2018,7,30,6,45,106.5,110.0,2.45,17.1,141.0,233.69,193.11
2018,7,30,7,0,110.0,131.0,2.4,17.6,168.0,261.96,215.59
2018,7,30,7,15,153.5,153.0,2.35,18.25,214.0,328.23,268.91
2018,7,30,7,30,197.0,175.0,2.3,18.9,260.0,395.44,321.09
2018,7,30,7,45,238.5,191.5,2.2,19.5,307.5,475.35,380.87
2018,7,30,8,0,280.0,208.0,2.1,20.1,355.0,534.87,423.55
2018,7,30,8,15,318.0,227.5,2.1,20.8,409.5,594.31,465.03
2018,7,30,8,30,356.0,247.0,2.1,21.5,464.0,652.7,504.58
2018,7,30,8,45,405.5,259.0,2.05,22.2,523.5,712.38,544.1
2018,7,30,9,0,455.0,271.0,2.0,22.9,583.0,791.38,595.17
2018,7,30,9,15,472.5,280.5,2.1,23.45,621.5,812.1,606.77
2018,7,30,9,30,490.0,290.0,2.2,24.0,660.0,830.24,617.11
2018,7,30,9,45,503.5,296.0,2.25,24.55,691.5,838.08,620.16
2018,7,30,10,0,517.0,302.0,2.3,25.1,723.0,843.16,621.51
2018,7,30,10,15,529.5,307.5,2.35,25.45,752.0,843.92,620.53
2018,7,30,10,30,542.0,313.0,2.4,25.8,781.0,841.75,617.69
2018,7,30,10,45,552.0,316.0,2.5,26.15,803.0,831.92,610.18
2018,7,30,11,0,562.0,319.0,2.6,26.5,825.0,819.26,600.82
2018,7,30,11,15,569.5,320.0,2.65,26.75,840.5,799.83,586.79
2018,7,30,11,30,577.0,321.0,2.7,27.0,856.0,777.84,570.99
2018,7,30,11,45,577.5,323.5,2.75,27.2,862.5,749.21,550.53
2018,7,30,12,0,578.0,326.0,2.8,27.4,869.0,718.69,528.59
2018,7,30,12,15,605.5,308.0,2.85,27.6,877.0,685.91,505.4
2018,7,30,12,30,633.0,290.0,2.9,27.8,885.0,653.18,481.62
2018,7,30,12,45,683.0,258.0,2.95,28.0,895.5,620.47,457.41
2018,7,30,13,0,733.0,226.0,3.0,28.2,906.0,582.85,428.72
2018,7,30,13,15,730.5,223.0,3.0,28.2,891.5,534.95,391.6
2018,7,30,13,30,728.0,220.0,3.0,28.2,877.0,486.65,353.27
2018,7,30,13,45,723.0,216.5,3.05,28.15,855.5,436.77,313.0
2018,7,30,14,0,718.0,213.0,3.1,28.1,834.0,387.1,271.98
2018,7,30,14,15,707.5,210.5,3.1,27.95,805.5,336.88,230.24
2018,7,30,14,30,697.0,208.0,3.1,27.8,777.0,287.77,189.6
2018,7,30,14,45,682.5,205.0,3.1,27.6,742.5,238.96,151.0
2018,7,30,15,0,668.0,202.0,3.1,27.4,708.0,192.07,117.81
2018,7,30,15,15,649.0,197.0,3.1,27.4,667.0,145.78,92.84
2018,7,30,15,30,630.0,192.0,3.1,27.4,626.0,115.11,89.54
2018,7,30,15,45,604.5,188.5,3.15,26.85,582.5,116.5,91.17
2018,7,30,16,0,579.0,185.0,3.2,26.3,539.0,117.96,92.85
2018,7,30,16,15,538.0,181.5,3.2,25.8,489.5,117.44,92.89
2018,7,30,16,30,497.0,178.0,3.2,25.3,440.0,116.89,92.93
2018,7,30,16,45,454.5,169.0,3.2,24.8,390.0,112.83,90.04
2018,7,30,17,0,412.0,160.0,3.2,24.3,340.0,108.57,86.94
2018,7,30,17,15,369.0,145.0,3.2,23.5,291.0,100.14,80.32
2018,7,30,17,30,326.0,130.0,3.2,22.7,242.0,93.85,75.39
2018,7,30,17,45,276.0,111.0,3.2,21.9,195.0,81.16,64.77
2018,7,30,18,0,226.0,92.0,3.2,21.1,148.0,68.13,53.57
2018,7,30,18,15,179.5,70.0,3.2,20.45,108.0,52.78,40.07
2018,7,30,18,30,133.0,48.0,3.2,19.8,68.0,36.98,25.97
2018,7,30,18,45,87.5,30.0,3.15,19.1,41.0,23.57,13.38
2018,7,30,19,0,42.0,12.0,3.1,18.4,14.0,9.75,0.0
2018,7,30,19,15,21.0,6.0,3.1,18.05,7.0,5.12,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,17.5,5.5,2.05,14.5,6.5,16.11,0.0
2018,7,31,5,30,35.0,11.0,2.1,14.9,13.0,45.72,0.0
2018,7,31,5,45,70.5,29.0,2.15,15.3,37.5,112.46,82.33
2018,7,31,6,0,106.0,47.0,2.2,15.7,62.0,165.94,133.85
2018,7,31,6,15,142.0,68.5,2.15,16.15,97.5,226.47,186.62
2018,7,31,6,30,178.0,90.0,2.1,16.6,133.0,287.34,238.15
2018,7,31,6,45,205.5,110.0,2.0,17.1,171.0,339.21,280.43
2018,7,31,7,0,233.0,130.0,1.9,17.6,209.0,391.5,321.43
2018,7,31,7,15,245.0,152.5,1.9,18.15,247.5,433.03,352.28
2018,7,31,7,30,257.0,175.0,1.9,18.7,286.0,473.56,381.43
2018,7,31,7,45,249.0,196.0,1.85,19.3,314.5,491.58,392.06
2018,7,31,8,0,241.0,217.0,1.8,19.9,343.0,507.86,401.24
2018,7,31,8,15,242.5,238.5,1.8,20.5,375.5,532.55,416.89
2018,7,31,8,30,244.0,260.0,1.8,21.1,408.0,555.69,431.09
2018,7,31,8,45,304.0,271.5,1.85,21.75,470.0,624.52,479.8
2018,7,31,9,0,364.0,283.0,1.9,22.4,532.0,692.21,526.03
2018,7,31,9,15,455.5,270.5,1.9,23.05,601.0,784.24,588.07
2018,7,31,9,30,547.0,258.0,1.9,23.7,670.0,853.37,632.91
2018,7,31,9,45,606.5,241.0,1.95,24.3,717.5,888.49,654.47
2018,7,31,10,0,666.0,224.0,2.0,24.9,765.0,915.04,670.54
2018,7,31,10,15,679.0,225.0,2.05,25.35,793.5,910.02,665.34
2018,7,31,10,30,692.0,226.0,2.1,25.8,822.0,901.64,658.29
2018,7,31,10,45,704.0,225.0,2.15,26.3,845.0,887.06,647.15
2018,7,31,11,0,716.0,224.0,2.2,26.8,868.0,869.21,633.91
2018,7,31,11,15,724.5,223.0,2.3,27.05,884.0,845.16,617.5
2018,7,31,11,30,733.0,222.0,2.4,27.3,900.0,818.18,598.96
2018,7,31,11,45,740.5,219.0,2.45,27.6,909.0,785.85,576.14
2018,7,31,12,0,748.0,216.0,2.5,27.9,918.0,751.03,551.31
2018,7,31,12,15,753.5,213.0,2.55,28.0,920.0,712.5,523.91
2018,7,31,12,30,759.0,210.0,2.6,28.1,922.0,672.01,494.55
2018,7,31,12,45,763.5,205.0,2.7,28.15,916.5,626.53,461.32
2018,7,31,13,0,768.0,200.0,2.8,28.2,911.0,581.99,427.72
