Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,15,768.5,195.5,2.85,28.15,897.0,534.48,390.99
2018,7,31,13,30,769.0,191.0,2.9,28.1,883.0,486.18,352.59
2018,7,31,13,45,769.5,184.5,2.95,28.05,863.0,435.84,311.6
2018,7,31,14,0,770.0,178.0,3.0,28.0,843.0,385.04,269.27
2018,7,31,14,15,767.5,173.0,3.05,27.85,817.0,334.08,226.34
2018,7,31,14,30,765.0,168.0,3.1,27.7,791.0,283.27,183.72
2018,7,31,14,45,761.5,161.5,3.15,27.5,759.0,231.59,142.24
2018,7,31,15,0,758.0,155.0,3.2,27.3,727.0,180.51,105.71
2018,7,31,15,15,743.5,151.5,3.2,27.3,687.5,122.24,72.95
2018,7,31,15,30,729.0,148.0,3.2,27.3,648.0,90.51,69.48
2018,7,31,15,45,717.5,140.0,3.2,26.75,605.0,88.17,67.92
2018,7,31,16,0,706.0,132.0,3.2,26.2,562.0,85.55,66.11
2018,7,31,16,15,691.5,124.0,3.25,25.7,516.5,82.59,63.99
2018,7,31,16,30,677.0,116.0,3.3,25.2,471.0,79.34,61.62
2018,7,31,16,45,652.0,109.5,3.3,24.7,423.0,76.7,59.74
2018,7,31,17,0,627.0,103.0,3.3,24.2,375.0,73.89,57.67
2018,7,31,17,15,589.5,95.5,3.3,23.55,325.5,70.01,54.69
2018,7,31,17,30,552.0,88.0,3.3,22.9,276.0,65.96,51.47
2018,7,31,17,45,502.0,79.0,3.3,22.2,228.0,60.44,46.87
2018,7,31,18,0,452.0,70.0,3.3,21.5,180.0,54.73,41.92
2018,7,31,18,15,379.5,59.0,3.25,20.85,136.5,44.91,33.2
2018,7,31,18,30,307.0,48.0,3.2,20.2,93.0,36.83,25.75
2018,7,31,18,45,211.5,34.0,3.15,19.55,59.5,26.27,15.32
2018,7,31,19,0,116.0,20.0,3.1,18.9,26.0,15.56,0.0
2018,7,31,19,15,58.0,10.0,3.1,18.55,13.0,8.54,0.0
2018,7,31,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,5,15,30.5,7.5,2.4,14.2,9.0,26.29,0.0
2018,8,1,5,30,61.0,15.0,2.4,14.6,18.0,72.38,0.0
2018,8,1,5,45,126.5,33.5,2.4,15.0,48.5,165.4,122.18
2018,8,1,6,0,192.0,52.0,2.4,15.4,79.0,243.2,198.03
2018,8,1,6,15,248.0,69.0,2.3,15.9,119.0,331.49,273.6
2018,8,1,6,30,304.0,86.0,2.2,16.4,159.0,406.5,336.06
2018,8,1,6,45,328.5,102.0,2.1,16.95,197.5,455.13,374.57
2018,8,1,7,0,353.0,118.0,2.0,17.5,236.0,503.98,411.44
2018,8,1,7,15,416.0,129.0,1.95,18.15,291.0,582.18,469.76
2018,8,1,7,30,479.0,140.0,1.9,18.8,346.0,661.75,526.27
2018,8,1,7,45,437.0,160.5,1.85,19.4,366.0,651.6,513.98
2018,8,1,8,0,395.0,181.0,1.8,20.0,386.0,637.66,499.57
2018,8,1,8,15,442.5,189.5,1.85,20.7,440.0,695.69,539.52
2018,8,1,8,30,490.0,198.0,1.9,21.4,494.0,752.61,577.05
2018,8,1,8,45,571.5,189.0,1.95,22.05,560.0,821.9,623.06
2018,8,1,9,0,653.0,180.0,2.0,22.7,626.0,899.97,672.44
2018,8,1,9,15,692.5,173.5,2.05,23.25,671.5,925.94,686.38
2018,8,1,9,30,732.0,167.0,2.1,23.8,717.0,948.34,698.46
2018,8,1,9,45,774.5,153.5,2.2,24.4,760.0,955.07,700.73
2018,8,1,10,0,817.0,140.0,2.3,25.0,803.0,966.41,706.25
2018,8,1,10,15,827.0,141.0,2.4,25.4,832.5,957.54,699.22
2018,8,1,10,30,837.0,142.0,2.5,25.8,862.0,945.17,690.18
2018,8,1,10,45,846.0,141.0,2.6,26.25,885.0,914.83,669.31
2018,8,1,11,0,855.0,140.0,2.7,26.7,908.0,893.58,654.57
2018,8,1,11,15,860.5,139.5,2.8,26.95,923.5,866.61,636.45
2018,8,1,11,30,866.0,139.0,2.9,27.2,939.0,836.73,616.36
2018,8,1,11,45,871.0,138.0,3.0,27.45,948.0,803.28,593.78
2018,8,1,12,0,876.0,137.0,3.1,27.7,957.0,767.26,568.72
2018,8,1,12,15,875.0,137.5,3.15,27.85,957.0,725.83,538.46
2018,8,1,12,30,874.0,138.0,3.2,28.0,957.0,682.62,506.32
2018,8,1,12,45,871.0,139.0,3.3,28.1,949.5,636.97,471.94
2018,8,1,13,0,868.0,140.0,3.4,28.2,942.0,590.08,435.73
2018,8,1,13,15,866.5,138.0,3.4,28.25,927.5,540.82,396.67
2018,8,1,13,30,865.0,136.0,3.4,28.3,913.0,490.63,355.83
2018,8,1,13,45,862.0,133.5,3.45,28.3,892.0,438.74,312.81
2018,8,1,14,0,859.0,131.0,3.5,28.3,871.0,386.41,268.47
2018,8,1,14,15,851.5,129.0,3.55,28.2,842.0,332.86,222.88
2018,8,1,14,30,844.0,127.0,3.6,28.1,813.0,279.7,177.97
2018,8,1,14,45,834.0,124.5,3.6,28.05,778.0,217.95,128.68
2018,8,1,15,0,824.0,122.0,3.6,28.0,743.0,164.84,91.1
2018,8,1,15,15,811.0,119.5,3.6,28.0,703.0,112.97,64.8
2018,8,1,15,30,798.0,117.0,3.6,28.0,663.0,81.72,62.09
2018,8,1,15,45,778.0,115.0,3.65,27.45,618.0,81.99,62.65
2018,8,1,16,0,758.0,113.0,3.7,26.9,573.0,82.25,63.2
2018,8,1,16,15,728.5,111.5,3.75,26.45,524.0,75.29,57.72
2018,8,1,16,30,699.0,110.0,3.8,26.0,475.0,75.78,58.45
2018,8,1,16,45,662.5,107.0,3.8,25.55,424.5,75.23,58.3
2018,8,1,17,0,626.0,104.0,3.8,25.1,374.0,74.71,58.17
2018,8,1,17,15,579.0,98.5,3.8,24.3,323.0,72.26,56.45
2018,8,1,17,30,532.0,93.0,3.8,23.5,272.0,69.8,54.63
2018,8,1,17,45,470.0,84.5,3.8,22.75,223.0,62.64,48.65
2018,8,1,18,0,408.0,76.0,3.8,22.0,174.0,56.83,43.63
2018,8,1,18,15,334.5,63.0,3.75,21.2,130.5,47.58,35.42
2018,8,1,18,30,261.0,50.0,3.7,20.4,87.0,38.14,26.78
2018,8,1,18,45,174.5,33.5,3.65,19.6,54.0,25.8,14.69
2018,8,1,19,0,88.0,17.0,3.6,18.8,21.0,13.21,0.0
2018,8,1,19,15,44.0,8.5,3.6,18.4,10.5,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.6,17.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.5,2.55,13.9,8.5,23.99,0.0
2018,8,2,5,30,54.0,15.0,2.6,14.3,17.0,67.5,0.0
2018,8,2,5,45,120.0,33.5,2.65,14.7,47.5,161.79,117.75
2018,8,2,6,0,186.0,52.0,2.7,15.1,78.0,239.31,194.82
2018,8,2,6,15,176.0,67.0,2.7,15.6,99.5,252.47,208.96
2018,8,2,6,30,166.0,82.0,2.7,16.1,121.0,265.01,220.56
2018,8,2,6,45,118.5,104.5,2.7,16.6,136.0,236.99,196.58
2018,8,2,7,0,71.0,127.0,2.7,17.1,151.0,204.16,167.73
2018,8,2,7,15,105.5,150.5,2.7,17.75,192.5,280.93,230.48
2018,8,2,7,30,140.0,174.0,2.7,18.4,234.0,340.5,277.52
2018,8,2,7,45,161.5,195.5,2.7,19.05,273.0,385.01,311.14
2018,8,2,8,0,183.0,217.0,2.7,19.7,312.0,429.19,343.72
2018,8,2,8,15,302.5,217.5,2.75,20.3,392.0,566.6,448.63
2018,8,2,8,30,422.0,218.0,2.8,20.9,472.0,707.03,550.44
2018,8,2,8,45,542.5,200.5,2.85,21.5,553.0,805.75,619.65
2018,8,2,9,0,663.0,183.0,2.9,22.1,634.0,912.91,690.72
2018,8,2,9,15,691.5,181.5,2.95,22.65,677.0,933.29,700.88
2018,8,2,9,30,720.0,180.0,3.0,23.2,720.0,950.26,709.52
2018,8,2,9,45,750.5,174.0,3.05,23.8,760.0,960.71,713.74
2018,8,2,10,0,781.0,168.0,3.1,24.4,800.0,959.67,710.48
2018,8,2,10,15,792.5,169.0,3.15,24.8,830.0,952.43,703.89
2018,8,2,10,30,804.0,170.0,3.2,25.2,860.0,941.65,695.15
2018,8,2,10,45,813.5,169.5,3.3,25.65,883.5,924.07,682.24
2018,8,2,11,0,823.0,169.0,3.4,26.1,907.0,903.12,667.19
2018,8,2,11,15,831.0,167.5,3.45,26.3,923.0,876.67,648.87
2018,8,2,11,30,839.0,166.0,3.5,26.5,939.0,847.14,628.5
2018,8,2,11,45,846.0,163.5,3.55,26.7,948.5,812.99,604.75
2018,8,2,12,0,853.0,161.0,3.6,26.9,958.0,776.15,577.96
2018,8,2,12,15,859.0,158.0,3.65,27.0,961.0,735.67,548.37
2018,8,2,12,30,865.0,155.0,3.7,27.1,964.0,688.15,513.3
2018,8,2,12,45,870.0,150.5,3.7,27.15,958.5,643.37,479.15
2018,8,2,13,0,875.0,146.0,3.7,27.2,953.0,596.8,442.77
2018,8,2,13,15,875.0,142.5,3.75,27.1,938.5,546.74,403.19
2018,8,2,13,30,875.0,139.0,3.8,27.0,924.0,495.62,361.62
2018,8,2,13,45,874.0,135.5,3.8,26.95,903.0,443.19,317.77
2018,8,2,14,0,873.0,132.0,3.8,26.9,882.0,390.13,272.44
2018,8,2,14,15,865.5,130.0,3.8,26.7,853.0,335.7,225.85
2018,8,2,14,30,858.0,128.0,3.8,26.5,824.0,281.67,179.99
2018,8,2,14,45,849.0,126.5,3.8,26.3,790.0,219.9,130.48
2018,8,2,15,0,840.0,125.0,3.8,26.1,756.0,166.61,92.87
2018,8,2,15,15,827.5,122.0,3.8,26.1,715.5,113.46,66.26
2018,8,2,15,30,815.0,119.0,3.8,26.1,675.0,83.44,64.03
2018,8,2,15,45,793.5,117.5,3.8,25.45,629.0,84.04,64.9
2018,8,2,16,0,772.0,116.0,3.8,24.8,583.0,84.67,65.8
2018,8,2,16,15,739.5,115.5,3.85,24.3,532.5,78.13,60.65
2018,8,2,16,30,707.0,115.0,3.9,23.8,482.0,79.36,62.03
2018,8,2,16,45,669.5,111.5,3.9,23.35,430.5,78.58,61.7
2018,8,2,17,0,632.0,108.0,3.9,22.9,379.0,77.83,61.38
2018,8,2,17,15,581.5,102.5,3.9,22.2,327.0,75.46,59.7
2018,8,2,17,30,531.0,97.0,3.9,21.5,275.0,73.1,57.94
2018,8,2,17,45,464.0,88.5,3.85,20.8,224.5,65.42,51.45
2018,8,2,18,0,397.0,80.0,3.8,20.1,174.0,59.64,46.4
2018,8,2,18,15,323.0,65.0,3.7,19.45,129.5,49.01,36.89
2018,8,2,18,30,249.0,50.0,3.6,18.8,85.0,38.11,26.9
2018,8,2,18,45,161.5,33.0,3.55,18.15,52.0,25.41,14.19
2018,8,2,19,0,74.0,16.0,3.5,17.5,19.0,12.43,0.0
2018,8,2,19,15,37.0,8.0,3.45,17.15,9.5,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,1.95,13.55,4.0,2.99,0.0
2018,8,3,5,30,20.0,7.0,2.0,14.0,8.0,19.79,0.0
2018,8,3,5,45,46.5,21.0,2.05,14.45,26.5,78.62,53.62
2018,8,3,6,0,73.0,35.0,2.1,14.9,45.0,118.84,94.6
2018,8,3,6,15,102.5,59.0,2.05,15.4,79.5,163.11,134.1
2018,8,3,6,30,132.0,83.0,2.0,15.9,114.0,221.18,183.81
2018,8,3,6,45,159.5,110.0,1.95,16.4,156.5,281.99,234.16
2018,8,3,7,0,187.0,137.0,1.9,16.9,199.0,342.3,282.41
2018,8,3,7,15,213.5,163.0,1.8,17.45,245.0,399.8,326.6
2018,8,3,7,30,240.0,189.0,1.7,18.0,291.0,476.89,383.8
2018,8,3,7,45,265.0,209.5,1.6,18.5,335.5,525.27,417.74
2018,8,3,8,0,290.0,230.0,1.5,19.0,380.0,573.08,450.33
2018,8,3,8,15,313.5,249.0,1.4,19.8,425.5,616.61,478.25
2018,8,3,8,30,337.0,268.0,1.3,20.6,471.0,658.94,504.41
2018,8,3,8,45,358.5,283.5,1.25,21.35,514.0,693.57,525.0
2018,8,3,9,0,380.0,299.0,1.2,22.1,557.0,726.51,544.0
2018,8,3,9,15,440.0,291.5,1.2,23.0,607.5,789.96,584.16
2018,8,3,9,30,500.0,284.0,1.2,23.9,658.0,832.88,609.74
2018,8,3,9,45,574.5,261.0,1.15,24.8,710.0,870.6,631.51
2018,8,3,10,0,649.0,238.0,1.1,25.7,762.0,910.79,654.07
2018,8,3,10,15,660.5,241.0,1.15,26.4,791.0,906.34,648.66
2018,8,3,10,30,672.0,244.0,1.2,27.1,820.0,898.52,641.74
2018,8,3,10,45,679.5,246.5,1.2,27.8,842.0,883.24,629.42
2018,8,3,11,0,687.0,249.0,1.2,28.5,864.0,864.82,615.24
2018,8,3,11,15,687.0,253.5,1.3,28.9,877.0,838.76,598.07
2018,8,3,11,30,687.0,258.0,1.4,29.3,890.0,810.13,579.04
2018,8,3,11,45,690.5,257.5,1.5,29.75,897.5,777.62,557.18
2018,8,3,12,0,694.0,257.0,1.6,30.2,905.0,742.88,533.43
2018,8,3,12,15,683.5,264.0,1.75,30.4,902.0,702.45,506.0
2018,8,3,12,30,673.0,271.0,1.9,30.6,899.0,661.13,477.26
2018,8,3,12,45,653.0,280.5,2.05,30.8,886.0,615.45,444.67
2018,8,3,13,0,633.0,290.0,2.2,31.0,873.0,570.38,411.69
2018,8,3,13,15,626.5,288.0,2.3,31.0,857.0,524.92,377.82
2018,8,3,13,30,620.0,286.0,2.4,31.0,841.0,479.7,343.18
2018,8,3,13,45,611.0,283.5,2.55,31.0,819.0,433.59,307.14
2018,8,3,14,0,602.0,281.0,2.7,31.0,797.0,388.35,270.97
2018,8,3,14,15,593.5,275.0,2.8,30.8,769.5,344.67,235.67
2018,8,3,14,30,585.0,269.0,2.9,30.6,742.0,298.86,199.1
2018,8,3,14,45,573.5,261.5,2.95,30.45,708.5,252.82,163.94
2018,8,3,15,0,562.0,254.0,3.0,30.3,675.0,208.43,133.66
2018,8,3,15,15,545.5,246.0,3.0,30.3,636.5,165.25,111.46
2018,8,3,15,30,529.0,238.0,3.0,30.3,598.0,142.37,110.41
2018,8,3,15,45,512.0,226.0,3.15,29.55,555.0,138.35,107.87
2018,8,3,16,0,495.0,214.0,3.3,28.8,512.0,134.0,105.01
2018,8,3,16,15,473.5,200.5,3.35,28.2,466.5,128.32,100.96
2018,8,3,16,30,452.0,187.0,3.4,27.6,421.0,122.26,96.56
2018,8,3,16,45,422.5,173.0,3.4,26.95,374.0,115.38,91.44
2018,8,3,17,0,393.0,159.0,3.4,26.3,327.0,108.11,85.92
2018,8,3,17,15,356.0,142.5,3.4,25.5,279.5,101.97,81.27
2018,8,3,17,30,319.0,126.0,3.4,24.7,232.0,91.24,72.59
2018,8,3,17,45,275.0,106.5,3.4,23.9,186.5,78.2,61.7
2018,8,3,18,0,231.0,87.0,3.4,23.1,141.0,64.79,50.2
2018,8,3,18,15,183.0,65.5,3.3,22.45,102.0,49.64,36.92
2018,8,3,18,30,135.0,44.0,3.2,21.8,63.0,34.07,23.08
2018,8,3,18,45,86.5,27.0,3.1,21.15,37.5,21.28,10.48
2018,8,3,19,0,38.0,10.0,3.0,20.5,12.0,8.54,0.0
2018,8,3,19,15,19.0,5.0,2.95,20.2,6.0,4.27,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,4,5,15,9.5,3.5,1.7,16.9,4.0,2.99,0.0
2018,8,4,5,30,19.0,7.0,1.8,17.3,8.0,19.08,0.0
2018,8,4,5,45,45.0,20.0,1.85,17.65,25.5,75.41,49.41
2018,8,4,6,0,71.0,33.0,1.9,18.0,43.0,113.94,89.27
2018,8,4,6,15,99.5,56.0,1.95,18.4,76.0,155.99,126.59
2018,8,4,6,30,128.0,79.0,2.0,18.8,109.0,211.69,173.99
2018,8,4,6,45,155.0,106.0,2.0,19.2,151.0,272.17,223.81
2018,8,4,7,0,182.0,133.0,2.0,19.6,193.0,332.11,271.63
2018,8,4,7,15,206.5,159.0,2.0,20.15,238.0,387.8,314.38
2018,8,4,7,30,231.0,185.0,2.0,20.7,283.0,442.99,355.4
2018,8,4,7,45,253.5,208.5,2.05,21.2,328.5,512.95,406.12
2018,8,4,8,0,276.0,232.0,2.1,21.7,374.0,561.96,440.23
2018,8,4,8,15,301.0,249.0,2.15,22.45,417.5,604.21,468.58
2018,8,4,8,30,326.0,266.0,2.2,23.2,461.0,645.48,495.64
2018,8,4,8,45,350.0,280.5,2.25,23.9,504.5,681.42,518.56
2018,8,4,9,0,374.0,295.0,2.3,24.6,548.0,715.76,540.02
2018,8,4,9,15,457.5,277.0,2.35,25.5,605.5,792.11,591.02
2018,8,4,9,30,541.0,259.0,2.4,26.4,663.0,847.1,626.33
2018,8,4,9,45,644.5,219.5,2.5,27.25,723.0,902.95,662.77
2018,8,4,10,0,748.0,180.0,2.6,28.1,783.0,947.09,688.64
2018,8,4,10,15,761.0,181.5,2.75,28.55,814.0,941.5,683.59
2018,8,4,10,30,774.0,183.0,2.9,29.0,845.0,924.73,671.77
2018,8,4,10,45,784.5,183.0,3.0,29.45,869.0,908.99,660.37
2018,8,4,11,0,795.0,183.0,3.1,29.9,893.0,889.85,646.81
2018,8,4,11,15,795.0,188.0,3.25,30.0,908.0,862.96,629.35
2018,8,4,11,30,795.0,193.0,3.4,30.1,923.0,833.29,609.7
2018,8,4,11,45,790.5,198.0,3.5,30.25,929.0,797.55,584.52
2018,8,4,12,0,786.0,203.0,3.6,30.4,935.0,759.79,557.6
2018,8,4,12,15,770.5,211.0,3.7,30.35,928.5,718.49,527.97
2018,8,4,12,30,755.0,219.0,3.8,30.3,922.0,672.26,494.44
2018,8,4,12,45,799.0,192.0,3.9,30.3,931.0,633.39,465.89
2018,8,4,13,0,843.0,165.0,4.0,30.3,940.0,592.05,434.32
2018,8,4,13,15,830.5,169.5,4.1,30.15,922.5,541.12,394.71
2018,8,4,13,30,818.0,174.0,4.2,30.0,905.0,490.31,354.13
2018,8,4,13,45,800.0,179.0,4.25,29.9,879.0,438.1,311.49
2018,8,4,14,0,782.0,184.0,4.3,29.8,853.0,387.14,269.07
2018,8,4,14,15,760.0,188.5,4.35,29.55,820.5,329.7,221.91
2018,8,4,14,30,738.0,193.0,4.4,29.3,788.0,279.6,180.8
2018,8,4,14,45,708.5,197.5,4.45,29.05,748.5,230.69,143.17
2018,8,4,15,0,679.0,202.0,4.5,28.8,709.0,185.33,113.04
2018,8,4,15,15,663.0,196.5,4.5,28.8,669.0,138.15,89.9
2018,8,4,15,30,647.0,191.0,4.5,28.8,629.0,115.99,89.91
2018,8,4,15,45,612.0,190.0,4.5,27.95,582.0,118.82,92.82
2018,8,4,16,0,577.0,189.0,4.5,27.1,535.0,120.9,95.13
2018,8,4,16,15,539.0,184.0,4.45,26.5,486.0,119.58,94.56
2018,8,4,16,30,501.0,179.0,4.4,25.9,437.0,118.18,93.94
2018,8,4,16,45,466.5,167.0,4.35,25.35,387.5,112.3,89.54
2018,8,4,17,0,432.0,155.0,4.3,24.8,338.0,106.11,84.82
2018,8,4,17,15,402.0,138.5,4.15,24.1,291.0,96.66,77.27
2018,8,4,17,30,372.0,122.0,4.0,23.4,244.0,86.75,69.17
2018,8,4,17,45,335.5,104.0,3.9,22.75,199.5,75.29,59.5
2018,8,4,18,0,299.0,86.0,3.8,22.1,155.0,63.35,49.16
2018,8,4,18,15,247.0,67.0,3.7,21.4,114.5,50.13,37.47
2018,8,4,18,30,195.0,48.0,3.6,20.7,74.0,36.46,25.14
2018,8,4,18,45,130.0,31.0,3.5,20.05,45.5,23.84,12.06
2018,8,4,19,0,65.0,14.0,3.4,19.4,17.0,11.95,0.0
2018,8,4,19,15,32.5,7.0,3.4,19.0,8.5,5.97,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.35,14.0,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.4,14.3,8.0,17.69,0.0
2018,8,5,5,45,45.5,22.5,2.5,14.6,28.0,67.93,43.44
2018,8,5,6,0,74.0,38.0,2.6,14.9,48.0,111.57,88.41
2018,8,5,6,15,109.5,63.5,2.55,15.35,85.0,177.95,146.4
2018,8,5,6,30,145.0,89.0,2.5,15.8,122.0,243.36,202.41
2018,8,5,6,45,180.0,115.5,2.4,16.25,167.0,309.79,257.58
2018,8,5,7,0,215.0,142.0,2.3,16.7,212.0,394.28,324.85
2018,8,5,7,15,247.5,164.0,2.25,17.25,258.0,452.67,369.53
2018,8,5,7,30,280.0,186.0,2.2,17.8,304.0,511.26,412.9
2018,8,5,7,45,310.0,205.5,2.1,18.3,351.5,563.91,450.28
2018,8,5,8,0,340.0,225.0,2.0,18.8,399.0,616.07,486.11
2018,8,5,8,15,364.0,241.5,2.0,19.5,444.5,657.62,513.32
2018,8,5,8,30,388.0,258.0,2.0,20.2,490.0,697.94,539.09
2018,8,5,8,45,409.0,270.5,1.95,20.85,531.5,728.92,557.57
2018,8,5,9,0,430.0,283.0,1.9,21.5,573.0,777.47,587.42
2018,8,5,9,15,469.5,284.5,1.95,22.2,619.0,811.68,608.49
2018,8,5,9,30,509.0,286.0,2.0,22.9,665.0,843.19,627.57
2018,8,5,9,45,554.0,276.5,2.05,23.6,707.0,865.7,640.8
2018,8,5,10,0,599.0,267.0,2.1,24.3,749.0,884.77,651.7
2018,8,5,10,15,610.5,271.0,2.15,24.9,777.5,885.59,649.83
2018,8,5,10,30,622.0,275.0,2.2,25.5,806.0,879.35,643.62
2018,8,5,10,45,631.5,276.0,2.25,26.1,827.0,865.28,632.42
2018,8,5,11,0,641.0,277.0,2.3,26.7,848.0,848.06,619.21
2018,8,5,11,15,648.5,277.0,2.35,27.1,863.5,825.21,602.73
2018,8,5,11,30,656.0,277.0,2.4,27.5,879.0,799.56,584.29
2018,8,5,11,45,662.5,276.0,2.45,27.9,888.0,769.63,562.81
2018,8,5,12,0,669.0,275.0,2.5,28.3,897.0,737.31,539.45
2018,8,5,12,15,640.0,287.5,2.55,28.5,882.5,688.98,504.74
2018,8,5,12,30,611.0,300.0,2.6,28.7,868.0,641.25,470.04
2018,8,5,12,45,652.0,274.5,2.65,28.95,876.5,608.25,445.63
2018,8,5,13,0,693.0,249.0,2.7,29.2,885.0,571.02,417.2
2018,8,5,13,15,712.5,235.5,2.8,29.3,880.0,527.64,383.63
2018,8,5,13,30,732.0,222.0,2.9,29.4,875.0,481.95,347.22
2018,8,5,13,45,725.0,220.0,2.95,29.45,853.0,431.69,306.59
2018,8,5,14,0,718.0,218.0,3.0,29.5,831.0,381.81,265.45
2018,8,5,14,15,706.0,215.5,3.05,29.4,801.5,330.8,223.41
2018,8,5,14,30,694.0,213.0,3.1,29.3,772.0,281.11,182.85
2018,8,5,14,45,678.5,210.0,3.15,29.2,736.5,232.04,144.96
2018,8,5,15,0,663.0,207.0,3.2,29.1,701.0,185.07,113.39
2018,8,5,15,15,646.5,201.5,3.2,29.1,661.0,138.75,91.32
2018,8,5,15,30,630.0,196.0,3.2,29.1,621.0,119.12,92.26
2018,8,5,15,45,602.0,191.5,3.25,28.65,575.5,119.9,93.35
2018,8,5,16,0,574.0,187.0,3.3,28.2,530.0,119.81,93.74
2018,8,5,16,15,535.0,181.0,3.3,27.7,479.5,117.83,92.6
2018,8,5,16,30,496.0,175.0,3.3,27.2,429.0,115.75,91.38
2018,8,5,16,45,454.0,165.5,3.3,26.75,379.0,111.29,88.15
2018,8,5,17,0,412.0,156.0,3.3,26.3,329.0,106.63,84.7
2018,8,5,17,15,366.5,140.5,3.25,25.45,279.5,97.71,77.71
2018,8,5,17,30,321.0,125.0,3.2,24.6,230.0,90.6,72.08
2018,8,5,17,45,268.0,105.5,3.15,23.75,182.5,77.45,61.08
2018,8,5,18,0,215.0,86.0,3.1,22.9,135.0,63.96,49.49
2018,8,5,18,15,166.0,63.5,3.05,22.15,95.5,48.13,35.6
2018,8,5,18,30,117.0,41.0,3.0,21.4,56.0,31.82,21.1
2018,8,5,18,45,72.5,24.5,2.95,20.65,32.5,19.37,8.27
2018,8,5,19,0,28.0,8.0,2.9,19.9,9.0,6.83,0.0
2018,8,5,19,15,14.0,4.0,2.9,19.55,4.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.6,15.1,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.6,15.4,6.0,15.97,0.0
2018,8,6,5,45,41.5,18.0,1.55,15.75,23.0,68.08,41.77
2018,8,6,6,0,66.0,31.0,1.5,16.1,40.0,107.18,83.92
2018,8,6,6,15,95.0,53.5,1.45,16.55,72.0,148.97,121.32
2018,8,6,6,30,124.0,76.0,1.4,17.0,104.0,204.29,168.61
2018,8,6,6,45,152.0,102.0,1.35,17.45,145.0,264.1,218.03
2018,8,6,7,0,180.0,128.0,1.3,17.9,186.0,323.5,265.41
2018,8,6,7,15,205.0,154.0,1.25,18.45,231.0,379.8,308.48
2018,8,6,7,30,230.0,180.0,1.2,19.0,276.0,455.74,364.54
2018,8,6,7,45,253.0,203.0,1.15,19.5,321.5,505.52,399.35
2018,8,6,8,0,276.0,226.0,1.1,20.0,367.0,554.48,432.64
2018,8,6,8,15,296.0,246.5,1.1,20.75,411.0,596.22,459.71
2018,8,6,8,30,316.0,267.0,1.1,21.5,455.0,636.66,485.25
2018,8,6,8,45,333.0,284.5,1.1,22.25,496.5,668.92,504.55
2018,8,6,9,0,350.0,302.0,1.1,23.0,538.0,699.45,522.38
2018,8,6,9,15,365.5,316.0,1.15,23.9,575.5,722.54,535.18
2018,8,6,9,30,381.0,330.0,1.2,24.8,613.0,743.58,546.53
2018,8,6,9,45,395.0,338.5,1.25,25.65,644.0,754.96,551.6
2018,8,6,10,0,409.0,347.0,1.3,26.5,675.0,764.17,555.31
2018,8,6,10,15,421.0,354.5,1.4,27.2,703.0,783.15,565.97
2018,8,6,10,30,433.0,362.0,1.5,27.9,731.0,783.52,564.62
2018,8,6,10,45,444.5,366.0,1.55,28.6,753.5,777.45,558.84
2018,8,6,11,0,456.0,370.0,1.6,29.3,776.0,768.67,551.36
2018,8,6,11,15,463.0,373.5,1.75,29.7,791.5,752.92,540.74
2018,8,6,11,30,470.0,377.0,1.9,30.1,807.0,734.78,528.38
2018,8,6,11,45,476.0,377.0,2.0,30.55,815.5,710.67,511.46
2018,8,6,12,0,482.0,377.0,2.1,31.0,824.0,684.61,493.02
2018,8,6,12,15,532.5,346.5,2.25,31.35,840.5,663.4,478.82
2018,8,6,12,30,583.0,316.0,2.4,31.7,857.0,637.64,460.81
2018,8,6,12,45,647.5,275.5,2.5,32.05,872.0,605.18,437.41
2018,8,6,13,0,712.0,235.0,2.6,32.4,887.0,569.71,410.73
2018,8,6,13,15,707.0,234.0,2.7,32.4,872.5,522.46,374.95
2018,8,6,13,30,702.0,233.0,2.8,32.4,858.0,475.02,338.08
2018,8,6,13,45,693.5,231.5,2.9,32.45,836.0,425.91,299.02
2018,8,6,14,0,685.0,230.0,3.0,32.5,814.0,377.39,259.64
2018,8,6,14,15,668.5,230.5,3.05,32.35,784.0,328.79,220.26
2018,8,6,14,30,652.0,231.0,3.1,32.2,754.0,282.03,182.83
2018,8,6,14,45,629.5,230.0,3.15,32.1,717.0,235.42,147.79
2018,8,6,15,0,607.0,229.0,3.2,32.0,680.0,191.78,119.45
2018,8,6,15,15,590.5,222.5,3.2,32.0,641.0,149.39,100.17
2018,8,6,15,30,574.0,216.0,3.2,32.0,602.0,131.56,101.11
2018,8,6,15,45,537.0,212.5,3.25,31.35,554.0,131.61,101.74
2018,8,6,16,0,500.0,209.0,3.3,30.7,506.0,131.65,102.35
2018,8,6,16,15,450.5,203.5,3.25,30.05,454.0,130.24,101.81
2018,8,6,16,30,401.0,198.0,3.2,29.4,402.0,134.65,106.02
2018,8,6,16,45,356.5,184.5,3.15,28.8,351.5,126.75,100.13
2018,8,6,17,0,312.0,171.0,3.1,28.2,301.0,118.56,93.93
2018,8,6,17,15,274.5,149.0,3.0,27.2,252.5,105.05,83.28
2018,8,6,17,30,237.0,127.0,2.9,26.2,204.0,91.04,71.96
2018,8,6,17,45,195.5,103.0,2.85,25.2,159.0,75.24,58.82
2018,8,6,18,0,154.0,79.0,2.8,24.2,114.0,58.9,44.88
2018,8,6,18,15,118.0,56.5,2.8,23.4,79.0,43.06,31.07
2018,8,6,18,30,82.0,34.0,2.8,22.6,44.0,26.65,16.6
2018,8,6,18,45,50.5,20.0,2.75,21.85,25.5,15.96,5.31
2018,8,6,19,0,19.0,6.0,2.7,21.1,7.0,5.12,0.0
2018,8,6,19,15,9.5,3.0,2.75,20.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,7,5,15,12.0,3.5,1.85,15.1,4.0,0.0,0.0
2018,8,7,5,30,24.0,7.0,1.9,15.5,8.0,22.48,0.0
2018,8,7,5,45,65.0,22.5,1.9,15.95,29.5,95.68,58.38
2018,8,7,6,0,106.0,38.0,1.9,16.4,51.0,152.6,121.11
2018,8,7,6,15,149.0,60.0,1.9,16.8,88.0,220.73,180.79
2018,8,7,6,30,192.0,82.0,1.9,17.2,125.0,288.96,238.7
2018,8,7,6,45,230.0,104.0,1.85,17.55,168.5,353.68,291.75
2018,8,7,7,0,268.0,126.0,1.8,17.9,212.0,418.99,343.27
2018,8,7,7,15,302.5,145.5,1.75,18.45,259.0,477.92,387.63
2018,8,7,7,30,337.0,165.0,1.7,19.0,306.0,537.04,430.48
2018,8,7,7,45,366.5,182.0,1.65,19.55,353.0,587.78,465.6
2018,8,7,8,0,396.0,199.0,1.6,20.1,400.0,637.9,499.18
2018,8,7,8,15,421.0,212.5,1.65,20.75,445.5,699.72,540.11
2018,8,7,8,30,446.0,226.0,1.7,21.4,491.0,739.02,564.67
2018,8,7,8,45,467.5,237.5,1.7,22.05,534.0,770.61,583.24
2018,8,7,9,0,489.0,249.0,1.7,22.7,577.0,799.92,600.03
2018,8,7,9,15,481.5,271.0,1.75,23.15,610.5,808.82,603.02
2018,8,7,9,30,474.0,293.0,1.8,23.6,644.0,814.82,604.35
2018,8,7,9,45,455.0,317.5,1.85,24.1,667.5,809.17,597.63
2018,8,7,10,0,436.0,342.0,1.9,24.6,691.0,800.91,589.41
2018,8,7,10,15,449.5,348.5,2.05,24.9,720.0,804.02,591.22
2018,8,7,10,30,463.0,355.0,2.2,25.2,749.0,804.28,590.99
2018,8,7,10,45,475.5,359.0,2.3,25.55,772.5,798.43,586.21
2018,8,7,11,0,488.0,363.0,2.4,25.9,796.0,789.71,579.53
2018,8,7,11,15,499.0,363.0,2.5,26.05,812.5,773.35,568.18
2018,8,7,11,30,510.0,363.0,2.6,26.2,829.0,754.39,554.97
2018,8,7,11,45,520.5,360.0,2.7,26.35,839.0,729.99,537.92
2018,8,7,12,0,531.0,357.0,2.8,26.5,849.0,703.32,519.03
2018,8,7,12,15,541.0,351.0,2.85,26.6,852.0,671.81,496.36
2018,8,7,12,30,551.0,345.0,2.9,26.7,855.0,638.47,471.97
2018,8,7,12,45,563.0,335.5,2.95,26.8,853.0,602.03,444.88
2018,8,7,13,0,575.0,326.0,3.0,26.9,851.0,563.98,415.95
2018,8,7,13,15,577.5,318.5,3.05,26.9,838.5,521.17,382.96
2018,8,7,13,30,580.0,311.0,3.1,26.9,826.0,477.82,348.74
2018,8,7,13,45,581.5,300.0,3.1,26.9,805.0,431.36,311.35
2018,8,7,14,0,583.0,289.0,3.1,26.9,784.0,384.81,273.17
2018,8,7,14,15,579.5,280.0,3.15,26.75,758.0,338.17,234.88
2018,8,7,14,30,576.0,271.0,3.2,26.6,732.0,292.12,197.42
2018,8,7,14,45,572.5,259.5,3.25,26.45,700.5,245.3,161.16
2018,8,7,15,0,569.0,248.0,3.3,26.3,669.0,199.35,129.84
2018,8,7,15,15,552.5,240.0,3.3,26.3,630.0,155.79,109.03
2018,8,7,15,30,536.0,232.0,3.3,26.3,591.0,139.95,110.39
2018,8,7,15,45,524.5,219.5,3.3,25.75,551.0,135.59,107.38
2018,8,7,16,0,513.0,207.0,3.3,25.2,511.0,130.86,104.05
2018,8,7,16,15,498.5,193.5,3.3,24.75,468.0,125.11,99.8
2018,8,7,16,30,484.0,180.0,3.3,24.3,425.0,118.96,95.18
2018,8,7,16,45,458.5,165.5,3.25,23.85,378.0,111.61,89.49
2018,8,7,17,0,433.0,151.0,3.2,23.4,331.0,103.85,83.38
2018,8,7,17,15,396.5,135.5,3.15,22.7,283.0,94.89,76.21
2018,8,7,17,30,360.0,120.0,3.1,22.0,235.0,85.53,68.51
2018,8,7,17,45,315.0,101.5,3.0,21.3,189.0,73.6,58.35
2018,8,7,18,0,270.0,83.0,2.9,20.6,143.0,62.28,48.46
2018,8,7,18,15,199.5,63.5,2.85,19.95,101.5,48.22,35.93
2018,8,7,18,30,129.0,44.0,2.8,19.3,60.0,33.89,22.89
2018,8,7,18,45,76.0,26.0,2.75,18.65,34.5,20.4,7.75
2018,8,7,19,0,23.0,8.0,2.7,18.0,9.0,6.83,0.0
2018,8,7,19,15,11.5,4.0,2.7,17.65,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,1.7,14.7,9.0,28.13,0.0
2018,8,8,5,45,79.5,26.0,1.7,15.15,34.5,114.68,67.58
2018,8,8,6,0,128.0,44.0,1.7,15.6,60.0,182.87,145.61
2018,8,8,6,15,146.0,63.5,1.6,16.1,89.5,225.33,184.33
2018,8,8,6,30,164.0,83.0,1.5,16.6,119.0,267.53,220.58
2018,8,8,6,45,178.0,103.5,1.4,17.1,152.0,307.84,253.57
2018,8,8,7,0,192.0,124.0,1.3,17.6,185.0,347.76,284.77
2018,8,8,7,15,198.0,143.5,1.3,18.2,216.5,358.74,292.43
2018,8,8,7,30,204.0,163.0,1.3,18.8,248.0,387.77,313.47
2018,8,8,7,45,205.5,182.0,1.25,19.45,277.0,411.0,328.98
2018,8,8,8,0,207.0,201.0,1.2,20.1,306.0,433.23,343.35
2018,8,8,8,15,211.5,223.5,1.2,20.75,340.0,461.75,362.27
2018,8,8,8,30,216.0,246.0,1.2,21.4,374.0,488.95,379.8
2018,8,8,8,45,215.5,273.0,1.15,22.05,409.0,515.09,395.73
2018,8,8,9,0,215.0,300.0,1.1,22.7,444.0,539.5,410.13
2018,8,8,9,15,328.0,292.0,1.15,23.3,527.0,657.64,493.65
2018,8,8,9,30,441.0,284.0,1.2,23.9,610.0,772.37,570.46
2018,8,8,9,45,524.5,270.0,1.2,24.5,676.0,828.5,605.51
2018,8,8,10,0,608.0,256.0,1.2,25.1,742.0,885.12,640.46
2018,8,8,10,15,623.0,258.5,1.25,25.55,772.0,883.9,637.57
2018,8,8,10,30,638.0,261.0,1.3,26.0,802.0,879.22,633.22
2018,8,8,10,45,652.5,260.5,1.4,26.5,826.5,867.87,625.21
2018,8,8,11,0,667.0,260.0,1.5,27.0,851.0,853.12,614.96
2018,8,8,11,15,677.0,259.5,1.55,27.35,868.0,831.21,599.74
2018,8,8,11,30,687.0,259.0,1.6,27.7,885.0,806.28,582.44
2018,8,8,11,45,695.5,256.0,1.65,28.05,894.5,775.2,560.91
2018,8,8,12,0,704.0,253.0,1.7,28.4,904.0,741.59,537.38
2018,8,8,12,15,701.5,254.5,1.75,28.55,903.0,701.72,509.45
2018,8,8,12,30,699.0,256.0,1.8,28.7,902.0,660.47,480.02
2018,8,8,12,45,693.5,257.0,1.85,28.9,893.5,615.97,447.55
2018,8,8,13,0,688.0,258.0,1.9,29.1,885.0,570.9,413.88
2018,8,8,13,15,688.0,253.5,1.95,29.15,871.5,524.26,378.48
2018,8,8,13,30,688.0,249.0,2.0,29.2,858.0,477.09,341.66
2018,8,8,13,45,686.5,243.0,2.05,29.25,838.0,427.96,302.44
2018,8,8,14,0,685.0,237.0,2.1,29.3,818.0,378.82,262.35
2018,8,8,14,15,678.5,231.5,2.2,29.2,790.0,328.79,221.53
2018,8,8,14,30,672.0,226.0,2.3,29.1,762.0,279.59,181.78
2018,8,8,14,45,663.5,219.0,2.35,28.95,728.5,230.11,144.03
2018,8,8,15,0,655.0,212.0,2.4,28.8,695.0,182.01,112.38
2018,8,8,15,15,638.5,206.0,2.4,28.8,655.0,135.78,92.2
2018,8,8,15,30,622.0,200.0,2.4,28.8,615.0,122.43,95.03
2018,8,8,15,45,604.5,191.0,2.5,28.2,571.5,120.46,93.96
2018,8,8,16,0,587.0,182.0,2.6,27.6,528.0,117.52,92.08
2018,8,8,16,15,565.5,171.5,2.65,27.05,481.5,112.97,88.85
2018,8,8,16,30,544.0,161.0,2.7,26.5,435.0,108.13,85.34
2018,8,8,16,45,514.5,149.5,2.7,25.95,386.5,102.25,80.91
2018,8,8,17,0,485.0,138.0,2.7,25.4,338.0,96.07,76.16
2018,8,8,17,15,444.5,125.0,2.7,24.55,289.0,88.46,70.18
2018,8,8,17,30,404.0,112.0,2.7,23.7,240.0,80.53,63.76
2018,8,8,17,45,353.5,96.0,2.7,22.85,193.0,70.11,54.98
2018,8,8,18,0,303.0,80.0,2.7,22.0,146.0,59.31,45.61
2018,8,8,18,15,239.5,61.5,2.65,21.25,105.0,46.24,34.0
2018,8,8,18,30,176.0,43.0,2.6,20.5,64.0,32.78,21.73
2018,8,8,18,45,105.5,26.0,2.5,19.7,37.0,20.42,6.71
2018,8,8,19,0,35.0,9.0,2.4,18.9,10.0,7.68,0.0
2018,8,8,19,15,17.5,4.5,2.4,18.55,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.5,14.3,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.5,14.8,8.0,27.94,0.0
2018,8,9,5,45,86.0,23.0,1.5,15.3,32.0,112.04,61.82
2018,8,9,6,0,140.0,39.0,1.5,15.8,56.0,182.27,144.93
2018,8,9,6,15,194.0,60.0,1.45,16.4,95.5,258.14,211.46
2018,8,9,6,30,248.0,81.0,1.4,17.0,135.0,335.22,276.02
2018,8,9,6,45,280.5,97.5,1.3,17.55,174.0,388.19,318.67
2018,8,9,7,0,313.0,114.0,1.2,18.1,213.0,442.21,360.13
2018,8,9,7,15,351.5,132.0,1.15,18.9,262.0,525.39,421.0
2018,8,9,7,30,390.0,150.0,1.1,19.7,311.0,588.46,464.55
2018,8,9,7,45,438.5,163.0,1.1,20.45,366.0,654.79,509.64
2018,8,9,8,0,487.0,176.0,1.1,21.2,421.0,720.76,552.77
2018,8,9,8,15,514.5,186.0,1.05,22.0,468.0,761.38,576.17
2018,8,9,8,30,542.0,196.0,1.0,22.8,515.0,800.2,597.89
2018,8,9,8,45,565.5,203.5,1.0,23.55,559.5,829.96,613.91
2018,8,9,9,0,589.0,211.0,1.0,24.3,604.0,857.28,628.15
2018,8,9,9,15,610.0,215.5,1.0,25.05,644.5,883.34,641.25
2018,8,9,9,30,631.0,220.0,1.0,25.8,685.0,899.48,648.06
2018,8,9,9,45,650.0,222.0,1.0,26.55,721.5,907.74,650.03
2018,8,9,10,0,669.0,224.0,1.0,27.3,758.0,912.49,649.94
2018,8,9,10,15,680.0,227.5,1.05,27.95,787.0,907.53,644.79
2018,8,9,10,30,691.0,231.0,1.1,28.6,816.0,899.17,637.68
2018,8,9,10,45,699.5,233.0,1.1,29.25,838.5,883.72,625.46
2018,8,9,11,0,708.0,235.0,1.1,29.9,861.0,865.05,611.33
2018,8,9,11,15,714.5,235.5,1.2,30.4,876.5,840.18,595.01
2018,8,9,11,30,721.0,236.0,1.3,30.9,892.0,812.43,576.6
2018,8,9,11,45,726.0,235.5,1.35,31.35,900.5,779.92,554.38
2018,8,9,12,0,731.0,235.0,1.4,31.8,909.0,744.99,530.25
2018,8,9,12,15,731.0,236.0,1.5,31.95,910.0,705.63,503.72
2018,8,9,12,30,731.0,237.0,1.6,32.1,911.0,664.62,475.35
2018,8,9,12,45,727.5,237.0,1.75,32.3,903.0,619.38,443.47
2018,8,9,13,0,724.0,237.0,1.9,32.5,895.0,573.32,409.98
2018,8,9,13,15,721.5,234.0,2.0,32.5,880.5,524.99,373.95
2018,8,9,13,30,719.0,231.0,2.1,32.5,866.0,476.27,336.5
2018,8,9,13,45,714.5,226.5,2.2,32.45,844.0,425.56,296.61
2018,8,9,14,0,710.0,222.0,2.3,32.4,822.0,375.05,255.96
2018,8,9,14,15,702.5,217.5,2.35,32.3,794.0,324.13,214.65
2018,8,9,14,30,695.0,213.0,2.4,32.2,766.0,274.09,174.56
2018,8,9,14,45,685.0,207.0,2.45,32.05,731.5,223.77,136.73
2018,8,9,15,0,675.0,201.0,2.5,31.9,697.0,174.96,105.4
2018,8,9,15,15,658.5,195.0,2.5,31.9,656.5,127.6,85.81
2018,8,9,15,30,642.0,189.0,2.5,31.9,616.0,115.96,88.67
2018,8,9,15,45,624.0,181.0,2.55,31.4,572.0,114.37,87.85
2018,8,9,16,0,606.0,173.0,2.6,30.9,528.0,112.58,86.85
2018,8,9,16,15,584.0,163.0,2.6,30.4,481.0,108.23,83.77
2018,8,9,16,30,562.0,153.0,2.6,29.9,434.0,103.53,80.38
2018,8,9,16,45,530.5,142.5,2.6,29.4,385.0,98.1,76.35
2018,8,9,17,0,499.0,132.0,2.6,28.9,336.0,92.4,72.02
2018,8,9,17,15,459.0,120.0,2.5,27.95,287.5,85.34,66.59
2018,8,9,17,30,419.0,108.0,2.4,27.0,239.0,78.0,60.75
2018,8,9,17,45,368.5,92.5,2.3,26.1,192.5,67.83,52.29
2018,8,9,18,0,318.0,77.0,2.2,25.2,146.0,57.3,43.26
2018,8,9,18,15,251.5,59.0,2.2,24.4,104.5,44.51,32.02
2018,8,9,18,30,185.0,41.0,2.2,23.6,63.0,31.34,20.12
2018,8,9,18,45,113.5,25.0,2.2,22.8,36.5,19.32,4.68
2018,8,9,19,0,42.0,9.0,2.2,22.0,10.0,7.68,0.0
2018,8,9,19,15,21.0,4.5,2.25,21.6,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,15,31.5,5.0,1.9,15.35,6.0,0.0,0.0
2018,8,10,5,30,63.0,10.0,1.9,15.9,12.0,51.73,0.0
2018,8,10,5,45,156.0,25.5,1.95,16.4,41.5,183.99,95.65
2018,8,10,6,0,249.0,41.0,2.0,16.9,71.0,289.05,229.17
2018,8,10,6,15,321.5,55.5,1.95,17.5,113.0,371.99,302.86
2018,8,10,6,30,394.0,70.0,1.9,18.1,155.0,459.84,375.06
2018,8,10,6,45,446.5,81.5,1.85,18.7,202.5,529.66,429.55
2018,8,10,7,0,499.0,93.0,1.8,19.3,250.0,601.36,482.64
2018,8,10,7,15,538.0,102.0,1.75,20.05,299.0,666.73,528.13
2018,8,10,7,30,577.0,111.0,1.7,20.8,348.0,725.03,566.47
2018,8,10,7,45,605.5,119.5,1.7,21.6,397.0,771.59,595.38
2018,8,10,8,0,634.0,128.0,1.7,22.4,446.0,816.37,622.23
2018,8,10,8,15,655.5,134.5,1.65,23.25,492.5,849.76,639.96
2018,8,10,8,30,677.0,141.0,1.6,24.1,539.0,880.61,655.62
2018,8,10,8,45,693.0,147.5,1.6,24.9,582.5,903.16,666.25
2018,8,10,9,0,709.0,154.0,1.6,25.7,626.0,922.67,674.88
2018,8,10,9,15,723.0,158.0,1.6,26.4,665.0,934.11,678.57
2018,8,10,9,30,737.0,162.0,1.6,27.1,704.0,942.25,680.32
2018,8,10,9,45,748.0,166.5,1.65,27.8,739.5,944.58,679.16
2018,8,10,10,0,759.0,171.0,1.7,28.5,775.0,943.42,675.98
2018,8,10,10,15,767.5,173.0,1.75,29.0,803.0,926.22,663.31
2018,8,10,10,30,776.0,175.0,1.8,29.5,831.0,913.65,653.87
2018,8,10,10,45,783.0,176.5,1.85,30.05,853.0,895.86,641.03
2018,8,10,11,0,790.0,178.0,1.9,30.6,875.0,874.82,626.23
2018,8,10,11,15,795.0,178.5,2.05,30.85,890.0,848.02,609.43
2018,8,10,11,30,800.0,179.0,2.2,31.1,905.0,818.32,590.46
2018,8,10,11,45,804.0,178.0,2.3,31.4,913.0,783.81,566.7
2018,8,10,12,0,808.0,177.0,2.4,31.7,921.0,746.85,540.86
2018,8,10,12,15,804.0,180.0,2.5,31.75,920.0,705.44,511.86
