Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,30,800.0,183.0,2.6,31.8,919.0,662.5,481.09
2018,8,10,12,45,792.0,185.5,2.7,31.9,909.0,615.56,446.63
2018,8,10,13,0,784.0,188.0,2.8,32.0,899.0,568.0,410.82
2018,8,10,13,15,783.0,184.5,2.95,31.9,884.5,519.06,373.46
2018,8,10,13,30,782.0,181.0,3.1,31.8,870.0,469.41,334.35
2018,8,10,13,45,780.5,176.0,3.2,31.75,849.0,417.97,292.65
2018,8,10,14,0,779.0,171.0,3.3,31.7,828.0,366.24,249.79
2018,8,10,14,15,774.5,166.5,3.35,31.5,800.5,313.93,206.32
2018,8,10,14,30,770.0,162.0,3.4,31.3,773.0,261.99,163.84
2018,8,10,14,45,764.0,156.5,3.5,31.1,739.5,209.69,123.93
2018,8,10,15,0,758.0,151.0,3.6,30.9,706.0,149.64,84.39
2018,8,10,15,15,743.0,147.5,3.6,30.9,666.0,99.45,65.12
2018,8,10,15,30,728.0,144.0,3.6,30.9,626.0,89.83,68.03
2018,8,10,15,45,713.5,137.0,3.65,30.35,582.0,87.86,66.78
2018,8,10,16,0,699.0,130.0,3.7,29.8,538.0,85.66,65.34
2018,8,10,16,15,681.5,122.5,3.7,29.35,491.5,82.85,63.37
2018,8,10,16,30,664.0,115.0,3.7,28.9,445.0,79.81,61.19
2018,8,10,16,45,636.5,107.5,3.7,28.4,396.0,76.39,58.67
2018,8,10,17,0,609.0,100.0,3.7,27.9,347.0,72.75,55.94
2018,8,10,17,15,567.5,92.0,3.65,27.2,297.0,68.39,52.56
2018,8,10,17,30,526.0,84.0,3.6,26.5,247.0,63.85,48.93
2018,8,10,17,45,470.0,74.0,3.5,25.75,199.5,57.4,43.51
2018,8,10,18,0,414.0,64.0,3.4,25.0,152.0,48.58,35.87
2018,8,10,18,15,333.5,51.5,3.25,24.25,110.0,39.42,27.7
2018,8,10,18,30,253.0,39.0,3.1,23.5,68.0,30.09,18.97
2018,8,10,18,45,156.5,25.0,3.0,22.8,40.0,19.42,3.09
2018,8,10,19,0,60.0,11.0,2.9,22.1,12.0,9.39,0.0
2018,8,10,19,15,30.0,5.5,2.85,21.7,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,19.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,19.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.5,2.5,16.8,6.0,0.0,0.0
2018,8,11,5,30,53.0,11.0,2.6,17.2,12.0,45.68,0.0
2018,8,11,5,45,140.5,26.0,2.75,17.55,40.0,172.76,79.6
2018,8,11,6,0,228.0,41.0,2.9,17.9,68.0,273.45,215.72
2018,8,11,6,15,303.0,56.0,2.85,18.45,110.0,358.11,291.63
2018,8,11,6,30,378.0,71.0,2.8,19.0,152.0,447.93,366.55
2018,8,11,6,45,434.0,82.5,2.8,19.55,199.5,520.13,423.99
2018,8,11,7,0,490.0,94.0,2.8,20.1,247.0,594.5,480.4
2018,8,11,7,15,531.5,103.0,2.8,20.95,296.5,661.39,528.11
2018,8,11,7,30,573.0,112.0,2.8,21.8,346.0,721.93,569.18
2018,8,11,7,45,604.0,120.0,2.8,22.6,395.5,770.25,600.1
2018,8,11,8,0,635.0,128.0,2.8,23.4,445.0,816.84,628.92
2018,8,11,8,15,659.0,133.5,2.85,24.15,492.0,851.51,649.18
2018,8,11,8,30,683.0,139.0,2.9,24.9,539.0,883.66,667.44
2018,8,11,8,45,701.5,144.5,2.9,25.65,583.5,907.54,679.5
2018,8,11,9,0,720.0,150.0,2.9,26.4,628.0,928.38,689.48
2018,8,11,9,15,732.5,155.0,2.95,26.95,667.5,939.42,693.87
2018,8,11,9,30,745.0,160.0,3.0,27.5,707.0,947.11,696.23
2018,8,11,9,45,753.5,165.0,3.0,28.05,741.0,947.44,693.51
2018,8,11,10,0,762.0,170.0,3.0,28.6,775.0,944.31,688.75
2018,8,11,10,15,771.0,172.5,3.05,28.95,804.0,928.05,676.49
2018,8,11,10,30,780.0,175.0,3.1,29.3,833.0,916.28,667.41
2018,8,11,10,45,786.0,177.0,3.15,29.65,855.0,897.9,654.06
2018,8,11,11,0,792.0,179.0,3.2,30.0,877.0,876.29,638.72
2018,8,11,11,15,796.5,180.0,3.25,30.1,892.0,849.37,620.56
2018,8,11,11,30,801.0,181.0,3.3,30.2,907.0,819.55,600.27
2018,8,11,11,45,804.0,181.0,3.4,30.3,914.5,784.98,576.05
2018,8,11,12,0,807.0,181.0,3.5,30.4,922.0,748.0,549.75
2018,8,11,12,15,808.0,180.5,3.55,30.4,922.5,707.02,520.18
2018,8,11,12,30,809.0,180.0,3.6,30.4,923.0,664.21,488.67
2018,8,11,12,45,807.5,178.0,3.65,30.4,914.5,617.17,453.43
2018,8,11,13,0,806.0,176.0,3.7,30.4,906.0,569.01,416.46
2018,8,11,13,15,801.5,175.0,3.75,30.3,890.5,519.2,377.43
2018,8,11,13,30,797.0,174.0,3.8,30.2,875.0,468.92,336.96
2018,8,11,13,45,791.0,172.0,3.8,30.1,852.5,417.11,294.3
2018,8,11,14,0,785.0,170.0,3.8,30.0,830.0,365.42,250.96
2018,8,11,14,15,774.5,168.0,3.8,29.8,800.0,312.86,206.99
2018,8,11,14,30,764.0,166.0,3.8,29.6,770.0,261.32,164.73
2018,8,11,14,45,751.5,162.5,3.85,29.4,734.5,201.42,119.17
2018,8,11,15,0,739.0,159.0,3.9,29.2,699.0,150.47,86.89
2018,8,11,15,15,723.5,155.5,3.9,29.2,659.0,101.24,77.61
2018,8,11,15,30,708.0,152.0,3.9,29.2,619.0,94.49,72.36
2018,8,11,15,45,687.0,147.0,3.85,28.55,574.0,93.85,72.24
2018,8,11,16,0,666.0,142.0,3.8,27.9,529.0,93.11,72.04
2018,8,11,16,15,639.0,136.0,3.75,27.45,481.0,91.49,71.07
2018,8,11,16,30,612.0,130.0,3.7,27.0,433.0,89.75,69.99
2018,8,11,16,45,578.0,122.5,3.7,26.5,383.5,86.69,67.81
2018,8,11,17,0,544.0,115.0,3.7,26.0,334.0,83.47,65.45
2018,8,11,17,15,500.0,105.5,3.6,25.3,285.0,76.17,59.6
2018,8,11,17,30,456.0,96.0,3.5,24.6,236.0,70.2,54.74
2018,8,11,17,45,397.5,83.5,3.45,23.95,189.0,61.82,47.62
2018,8,11,18,0,339.0,71.0,3.4,23.3,142.0,53.21,40.06
2018,8,11,18,15,264.5,55.5,3.35,22.6,101.5,42.07,30.11
2018,8,11,18,30,190.0,40.0,3.3,21.9,61.0,30.66,19.42
2018,8,11,18,45,112.0,23.5,3.25,21.2,34.5,18.2,0.54
2018,8,11,19,0,34.0,7.0,3.2,20.5,8.0,5.97,0.0
2018,8,11,19,15,17.0,3.5,3.2,20.1,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,11.5,3.5,1.8,15.55,3.5,0.0,0.0
2018,8,12,5,30,23.0,7.0,1.8,15.9,7.0,21.71,0.0
2018,8,12,5,45,72.0,23.0,1.8,16.25,30.0,101.68,38.08
2018,8,12,6,0,121.0,39.0,1.8,16.6,53.0,170.25,133.07
2018,8,12,6,15,175.0,59.5,1.7,17.1,91.0,243.77,198.6
2018,8,12,6,30,229.0,80.0,1.6,17.6,129.0,318.86,262.06
2018,8,12,6,45,276.5,99.5,1.5,18.1,174.0,388.67,318.71
2018,8,12,7,0,324.0,119.0,1.4,18.6,219.0,459.98,373.95
2018,8,12,7,15,364.0,134.5,1.35,19.25,266.5,539.72,432.42
2018,8,12,7,30,404.0,150.0,1.3,19.9,314.0,601.17,475.25
2018,8,12,7,45,437.0,162.5,1.25,20.6,361.5,652.03,508.77
2018,8,12,8,0,470.0,175.0,1.2,21.3,409.0,702.03,540.51
2018,8,12,8,15,498.5,184.5,1.2,22.0,455.0,742.72,565.35
2018,8,12,8,30,527.0,194.0,1.2,22.7,501.0,781.69,588.49
2018,8,12,8,45,550.5,200.5,1.2,23.35,544.0,810.11,604.21
2018,8,12,9,0,574.0,207.0,1.2,24.0,587.0,836.16,618.23
2018,8,12,9,15,612.0,203.5,1.3,24.6,631.5,871.28,639.68
2018,8,12,9,30,650.0,200.0,1.4,25.2,676.0,895.81,653.66
2018,8,12,9,45,690.5,189.5,1.5,25.85,717.0,911.62,661.95
2018,8,12,10,0,731.0,179.0,1.6,26.5,758.0,923.26,667.69
2018,8,12,10,15,742.0,181.0,1.7,26.95,787.0,916.12,662.0
2018,8,12,10,30,753.0,183.0,1.8,27.4,816.0,905.55,654.38
2018,8,12,10,45,762.0,183.0,1.95,27.85,838.5,880.88,638.2
2018,8,12,11,0,771.0,183.0,2.1,28.3,861.0,860.55,624.85
2018,8,12,11,15,777.5,183.0,2.2,28.55,876.5,834.93,607.97
2018,8,12,11,30,784.0,183.0,2.3,28.8,892.0,806.37,588.67
2018,8,12,11,45,788.5,182.5,2.45,29.05,900.5,773.05,565.74
2018,8,12,12,0,793.0,182.0,2.6,29.3,909.0,737.25,540.61
2018,8,12,12,15,796.5,179.5,2.7,29.3,909.5,696.86,512.02
2018,8,12,12,30,800.0,177.0,2.8,29.3,910.0,654.52,481.32
2018,8,12,12,45,802.5,173.5,2.95,29.3,903.5,609.05,447.72
2018,8,12,13,0,805.0,170.0,3.1,29.3,897.0,562.13,411.98
2018,8,12,13,15,804.5,166.5,3.2,29.15,882.5,512.48,373.23
2018,8,12,13,30,804.0,163.0,3.3,29.0,868.0,462.0,332.65
2018,8,12,13,45,802.5,159.5,3.35,28.85,847.5,410.5,290.07
2018,8,12,14,0,801.0,156.0,3.4,28.7,827.0,358.62,246.31
2018,8,12,14,15,796.5,151.5,3.45,28.45,799.0,305.09,201.19
2018,8,12,14,30,792.0,147.0,3.5,28.2,771.0,251.89,157.21
2018,8,12,14,45,786.0,141.5,3.6,27.9,737.0,198.34,116.21
2018,8,12,15,0,780.0,136.0,3.7,27.6,703.0,145.67,83.01
2018,8,12,15,15,765.0,132.5,3.7,27.6,662.5,95.1,73.11
2018,8,12,15,30,750.0,129.0,3.7,27.6,622.0,90.15,69.28
2018,8,12,15,45,736.5,123.0,3.7,26.85,578.5,79.99,61.28
2018,8,12,16,0,723.0,117.0,3.7,26.1,535.0,78.09,60.09
2018,8,12,16,15,705.0,110.0,3.7,25.6,488.0,75.27,58.06
2018,8,12,16,30,687.0,103.0,3.7,25.1,441.0,72.23,55.81
2018,8,12,16,45,658.5,97.0,3.7,24.6,392.0,69.52,53.82
2018,8,12,17,0,630.0,91.0,3.7,24.1,343.0,66.66,51.67
2018,8,12,17,15,587.0,84.5,3.65,23.45,293.0,63.15,48.92
2018,8,12,17,30,544.0,78.0,3.6,22.8,243.0,59.54,45.99
2018,8,12,17,45,485.0,69.5,3.55,22.15,195.5,54.1,41.31
2018,8,12,18,0,426.0,61.0,3.5,21.5,148.0,48.54,36.32
2018,8,12,18,15,317.0,47.5,3.4,20.9,102.0,36.44,25.49
2018,8,12,18,30,208.0,34.0,3.3,20.3,56.0,26.22,15.76
2018,8,12,18,45,125.5,20.5,3.25,19.65,32.0,15.94,0.0
2018,8,12,19,0,43.0,7.0,3.2,19.0,8.0,5.97,0.0
2018,8,12,19,15,21.5,3.5,3.15,18.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,5,15,17.5,4.0,2.55,14.25,4.5,0.0,0.0
2018,8,13,5,30,35.0,8.0,2.6,14.6,9.0,30.75,0.0
2018,8,13,5,45,105.0,24.0,2.7,14.95,34.0,141.26,43.56
2018,8,13,6,0,175.0,40.0,2.8,15.3,59.0,232.19,182.79
2018,8,13,6,15,210.5,51.5,2.8,15.85,87.0,277.06,227.46
2018,8,13,6,30,246.0,63.0,2.8,16.4,115.0,325.37,270.3
2018,8,13,6,45,123.0,74.0,2.8,16.9,100.0,198.35,164.85
2018,8,13,7,0,0.0,85.0,2.8,17.4,85.0,76.07,58.63
2018,8,13,7,15,5.0,110.5,2.8,18.0,112.5,106.02,83.76
2018,8,13,7,30,10.0,136.0,2.8,18.6,140.0,135.75,108.08
2018,8,13,7,45,9.0,148.5,2.8,19.15,152.5,144.81,114.82
2018,8,13,8,0,8.0,161.0,2.8,19.7,165.0,154.02,121.58
2018,8,13,8,15,11.5,180.0,2.8,20.25,186.5,174.57,137.58
2018,8,13,8,30,15.0,199.0,2.8,20.8,208.0,194.97,153.19
2018,8,13,8,45,60.5,237.0,2.8,21.3,276.5,296.77,233.96
2018,8,13,9,0,106.0,275.0,2.8,21.8,345.0,401.58,313.92
2018,8,13,9,15,224.5,282.0,2.8,22.2,442.0,542.34,420.35
2018,8,13,9,30,343.0,289.0,2.8,22.6,539.0,658.86,505.02
2018,8,13,9,45,465.5,263.0,2.85,23.05,620.0,760.71,576.98
2018,8,13,10,0,588.0,237.0,2.9,23.5,701.0,844.01,634.35
2018,8,13,10,15,674.0,209.0,2.95,23.8,760.0,879.9,658.18
2018,8,13,10,30,760.0,181.0,3.0,24.1,819.0,901.38,671.08
2018,8,13,10,45,767.0,182.5,3.05,24.4,841.0,883.7,657.8
2018,8,13,11,0,774.0,184.0,3.1,24.7,863.0,862.79,642.76
2018,8,13,11,15,779.0,185.5,3.15,24.8,878.5,837.08,625.01
2018,8,13,11,30,784.0,187.0,3.2,24.9,894.0,808.45,604.69
2018,8,13,11,45,786.5,187.5,3.25,25.05,902.0,774.31,579.87
2018,8,13,12,0,789.0,188.0,3.3,25.2,910.0,737.81,553.03
2018,8,13,12,15,801.0,180.5,3.35,25.2,913.0,699.06,524.62
2018,8,13,12,30,813.0,173.0,3.4,25.2,916.0,657.76,493.67
2018,8,13,12,45,826.5,162.5,3.45,25.15,912.5,612.57,459.2
2018,8,13,13,0,840.0,152.0,3.5,25.1,909.0,565.02,421.92
2018,8,13,13,15,838.5,150.0,3.6,25.0,894.5,514.43,381.34
2018,8,13,13,30,837.0,148.0,3.7,24.9,880.0,463.0,338.89
2018,8,13,13,45,834.5,144.5,3.75,24.8,858.0,409.48,293.66
2018,8,13,14,0,832.0,141.0,3.8,24.7,836.0,355.64,247.28
2018,8,13,14,15,825.5,138.0,3.85,24.5,807.0,300.99,200.25
2018,8,13,14,30,819.0,135.0,3.9,24.3,778.0,246.83,154.7
2018,8,13,14,45,810.5,131.5,3.9,24.15,743.5,192.75,112.8
2018,8,13,15,0,802.0,128.0,3.9,24.0,709.0,139.79,79.63
2018,8,13,15,15,788.0,124.5,3.9,24.0,668.0,88.0,68.32
2018,8,13,15,30,774.0,121.0,3.9,24.0,627.0,85.47,66.44
2018,8,13,15,45,756.5,116.5,3.95,23.4,582.0,84.18,65.72
2018,8,13,16,0,739.0,112.0,4.0,22.8,537.0,75.35,58.62
2018,8,13,16,15,715.5,107.5,3.95,22.4,489.0,73.94,57.72
2018,8,13,16,30,692.0,103.0,3.9,22.0,441.0,72.43,56.73
2018,8,13,16,45,659.0,97.5,3.9,21.55,390.5,70.01,54.95
2018,8,13,17,0,626.0,92.0,3.9,21.1,340.0,67.48,53.04
2018,8,13,17,15,580.0,85.5,3.85,20.55,289.5,63.97,50.24
2018,8,13,17,30,534.0,79.0,3.8,20.0,239.0,60.38,47.26
2018,8,13,17,45,470.5,70.0,3.75,19.45,191.0,54.55,42.16
2018,8,13,18,0,407.0,61.0,3.7,18.9,143.0,48.57,36.73
2018,8,13,18,15,319.0,49.0,3.6,18.4,102.0,37.58,26.7
2018,8,13,18,30,231.0,37.0,3.5,17.9,61.0,28.57,17.65
2018,8,13,18,45,134.5,22.5,3.45,17.4,34.5,17.5,0.0
2018,8,13,19,0,38.0,8.0,3.4,16.9,8.0,6.83,0.0
2018,8,13,19,15,19.0,4.0,3.35,16.65,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,2.9,14.5,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.0,14.8,4.0,8.19,0.0
2018,8,14,5,45,47.5,21.0,3.05,15.1,26.0,68.45,11.28
2018,8,14,6,0,88.0,38.0,3.1,15.4,48.0,144.76,111.77
2018,8,14,6,15,126.5,59.0,3.2,15.85,81.0,205.34,167.56
2018,8,14,6,30,165.0,80.0,3.3,16.3,114.0,266.33,220.76
2018,8,14,6,45,87.0,91.0,3.35,16.8,109.5,193.6,159.75
2018,8,14,7,0,9.0,102.0,3.4,17.3,105.0,104.76,83.1
2018,8,14,7,15,16.0,122.5,3.35,17.8,128.5,130.62,104.77
2018,8,14,7,30,23.0,143.0,3.3,18.3,152.0,156.41,125.83
2018,8,14,7,45,27.0,157.0,3.3,18.85,169.0,187.97,151.01
2018,8,14,8,0,31.0,171.0,3.3,19.4,186.0,204.08,163.28
2018,8,14,8,15,36.5,195.5,3.3,19.8,215.0,234.2,186.69
2018,8,14,8,30,42.0,220.0,3.3,20.2,244.0,263.73,209.22
2018,8,14,8,45,117.5,247.0,3.3,20.65,322.5,386.49,306.17
2018,8,14,9,0,193.0,274.0,3.3,21.1,401.0,487.24,382.85
2018,8,14,9,15,406.5,244.5,3.3,21.5,533.5,702.71,544.26
2018,8,14,9,30,620.0,215.0,3.3,21.9,666.0,879.91,669.73
2018,8,14,9,45,667.5,202.5,3.3,22.3,709.5,901.01,680.72
2018,8,14,10,0,715.0,190.0,3.3,22.7,753.0,917.59,689.61
2018,8,14,10,15,727.5,191.0,3.35,22.95,782.0,910.79,683.47
2018,8,14,10,30,740.0,192.0,3.4,23.2,811.0,900.54,675.31
2018,8,14,10,45,733.5,199.5,3.4,23.5,827.0,876.33,657.35
2018,8,14,11,0,727.0,207.0,3.4,23.8,843.0,849.39,637.46
2018,8,14,11,15,734.0,207.0,3.45,23.95,858.5,824.11,619.11
2018,8,14,11,30,741.0,207.0,3.5,24.1,874.0,795.93,598.54
2018,8,14,11,45,762.5,198.0,3.55,24.2,889.0,763.5,575.31
2018,8,14,12,0,784.0,189.0,3.6,24.3,904.0,733.46,553.16
2018,8,14,12,15,789.0,186.0,3.65,24.4,905.5,693.77,523.43
2018,8,14,12,30,794.0,183.0,3.7,24.5,907.0,652.03,491.62
2018,8,14,12,45,797.5,178.5,3.7,24.55,900.5,606.38,456.18
2018,8,14,13,0,801.0,174.0,3.7,24.6,894.0,559.22,418.72
2018,8,14,13,15,800.5,170.5,3.75,24.55,879.5,509.54,378.62
2018,8,14,13,30,800.0,167.0,3.8,24.5,865.0,459.05,336.76
2018,8,14,13,45,798.0,163.0,3.85,24.5,843.5,407.02,292.63
2018,8,14,14,0,796.0,159.0,3.9,24.5,822.0,354.69,247.47
2018,8,14,14,15,790.5,154.5,3.95,24.3,793.5,301.02,201.42
2018,8,14,14,30,785.0,150.0,4.0,24.1,765.0,247.81,156.85
2018,8,14,14,45,777.5,145.5,4.0,23.9,731.0,194.98,116.22
2018,8,14,15,0,770.0,141.0,4.0,23.7,697.0,143.2,84.24
2018,8,14,15,15,754.5,137.5,4.0,23.7,656.0,93.84,73.29
2018,8,14,15,30,739.0,134.0,4.0,23.7,615.0,84.81,65.98
2018,8,14,15,45,723.5,129.0,4.0,23.15,571.5,83.79,65.47
2018,8,14,16,0,708.0,124.0,4.0,22.6,528.0,82.64,64.85
2018,8,14,16,15,687.5,117.5,4.0,22.15,481.0,80.27,63.18
2018,8,14,16,30,667.0,111.0,4.0,21.7,434.0,77.72,61.33
2018,8,14,16,45,636.0,104.0,3.95,21.3,384.0,74.49,58.87
2018,8,14,17,0,605.0,97.0,3.9,20.9,334.0,71.08,56.21
2018,8,14,17,15,561.0,89.5,3.85,20.3,284.5,67.0,52.93
2018,8,14,17,30,517.0,82.0,3.8,19.7,235.0,62.79,49.41
2018,8,14,17,45,457.0,72.0,3.75,19.15,187.5,56.26,43.69
2018,8,14,18,0,397.0,62.0,3.7,18.6,140.0,47.16,35.51
2018,8,14,18,15,311.0,49.0,3.6,18.15,99.0,37.57,26.66
2018,8,14,18,30,225.0,36.0,3.5,17.7,58.0,27.82,16.78
2018,8,14,18,45,131.0,21.5,3.35,17.2,32.5,16.74,0.0
2018,8,14,19,0,37.0,7.0,3.2,16.7,7.0,5.97,0.0
2018,8,14,19,15,18.5,3.5,3.15,16.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,5,15,15.0,4.0,2.4,14.7,4.0,0.0,0.0
2018,8,15,5,30,30.0,8.0,2.5,15.1,8.0,27.29,0.0
2018,8,15,5,45,107.5,23.5,2.65,15.5,33.5,140.29,11.2
2018,8,15,6,0,185.0,39.0,2.8,15.9,59.0,239.24,185.87
2018,8,15,6,15,233.0,53.5,2.85,16.4,92.0,298.96,244.38
2018,8,15,6,30,281.0,68.0,2.9,16.9,125.0,362.57,299.91
2018,8,15,6,45,143.5,84.0,2.95,17.4,113.5,249.62,206.67
2018,8,15,7,0,6.0,100.0,3.0,17.9,102.0,99.88,78.61
2018,8,15,7,15,14.5,119.0,2.95,18.45,124.5,125.28,100.0
2018,8,15,7,30,23.0,138.0,2.9,19.0,147.0,150.77,120.85
2018,8,15,7,45,34.0,163.0,2.85,19.55,178.5,202.61,162.65
2018,8,15,8,0,45.0,188.0,2.8,20.1,210.0,239.04,191.14
2018,8,15,8,15,161.5,196.0,2.8,20.55,287.0,378.66,303.82
2018,8,15,8,30,278.0,204.0,2.8,21.0,364.0,521.52,413.43
2018,8,15,8,45,376.5,207.0,2.75,21.5,442.5,642.61,501.51
2018,8,15,9,0,475.0,210.0,2.7,22.0,521.0,739.17,569.16
2018,8,15,9,15,489.0,228.0,2.7,22.35,566.0,766.03,584.86
2018,8,15,9,30,503.0,246.0,2.7,22.7,611.0,789.89,598.86
2018,8,15,9,45,583.5,223.5,2.75,23.1,667.0,839.59,632.76
2018,8,15,10,0,664.0,201.0,2.8,23.5,723.0,879.17,658.62
2018,8,15,10,15,750.0,167.0,2.85,23.8,777.0,898.57,669.96
2018,8,15,10,30,836.0,133.0,2.9,24.1,831.0,909.71,675.97
2018,8,15,10,45,846.0,131.5,2.95,24.4,854.0,891.39,662.39
2018,8,15,11,0,856.0,130.0,3.0,24.7,877.0,869.76,646.92
2018,8,15,11,15,862.0,129.5,3.1,24.8,892.5,842.45,628.46
2018,8,15,11,30,868.0,129.0,3.2,24.9,908.0,812.16,607.93
2018,8,15,11,45,873.5,126.5,3.3,25.05,916.0,776.93,583.78
2018,8,15,12,0,879.0,124.0,3.4,25.2,924.0,739.1,556.39
2018,8,15,12,15,878.5,124.5,3.45,25.2,924.0,697.19,525.17
2018,8,15,12,30,878.0,125.0,3.5,25.2,924.0,653.38,491.85
2018,8,15,12,45,876.0,124.5,3.55,25.2,915.5,606.23,455.28
2018,8,15,13,0,874.0,124.0,3.6,25.2,907.0,557.74,416.71
2018,8,15,13,15,872.0,122.0,3.65,25.15,891.5,507.02,375.47
2018,8,15,13,30,870.0,120.0,3.7,25.1,876.0,455.38,332.32
2018,8,15,13,45,866.5,117.5,3.75,25.0,854.0,402.11,286.89
2018,8,15,14,0,863.0,115.0,3.8,24.9,832.0,348.44,240.32
2018,8,15,14,15,856.5,113.0,3.8,24.7,803.0,294.16,193.31
2018,8,15,14,30,850.0,111.0,3.8,24.5,774.0,240.19,147.93
2018,8,15,14,45,842.5,108.5,3.8,24.35,740.0,186.27,106.72
2018,8,15,15,0,835.0,106.0,3.8,24.2,706.0,133.17,75.02
2018,8,15,15,15,822.0,103.0,3.8,24.2,665.0,73.45,56.17
2018,8,15,15,30,809.0,100.0,3.8,24.2,624.0,72.78,55.81
2018,8,15,15,45,793.0,97.0,3.75,23.7,579.5,71.98,55.42
2018,8,15,16,0,777.0,94.0,3.7,23.2,535.0,71.11,54.97
2018,8,15,16,15,757.5,89.5,3.7,22.85,487.5,69.05,53.49
2018,8,15,16,30,738.0,85.0,3.7,22.5,440.0,66.86,51.89
2018,8,15,16,45,709.5,80.5,3.65,22.15,390.5,64.44,50.06
2018,8,15,17,0,681.0,76.0,3.6,21.8,341.0,56.76,43.67
2018,8,15,17,15,639.0,70.5,3.55,21.3,290.5,53.53,41.05
2018,8,15,17,30,597.0,65.0,3.5,20.8,240.0,50.21,38.27
2018,8,15,17,45,537.5,57.5,3.4,20.25,191.5,45.13,33.8
2018,8,15,18,0,478.0,50.0,3.3,19.7,143.0,39.95,29.07
2018,8,15,18,15,386.0,41.0,3.2,19.2,101.5,33.26,22.8
2018,8,15,18,30,294.0,32.0,3.1,18.7,60.0,26.51,15.31
2018,8,15,18,45,169.0,19.0,3.0,18.2,33.0,15.87,0.0
2018,8,15,19,0,44.0,6.0,2.9,17.7,6.0,5.12,0.0
2018,8,15,19,15,22.0,3.0,2.9,17.45,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,1.95,13.9,4.5,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.1,14.4,9.0,44.98,0.0
2018,8,16,5,45,165.5,21.5,2.25,14.9,36.0,177.46,0.0
2018,8,16,6,0,275.0,35.0,2.4,15.4,63.0,300.46,232.88
2018,8,16,6,15,346.0,46.0,2.4,16.0,102.0,380.74,310.43
2018,8,16,6,30,417.0,57.0,2.4,16.6,141.0,465.18,381.56
2018,8,16,6,45,388.5,74.0,2.45,17.15,170.0,467.8,385.33
2018,8,16,7,0,360.0,91.0,2.5,17.7,199.0,473.05,389.54
2018,8,16,7,15,304.5,114.5,2.5,18.3,218.0,436.58,358.82
2018,8,16,7,30,249.0,138.0,2.5,18.9,237.0,417.48,340.75
2018,8,16,7,45,152.5,165.0,2.5,19.45,228.0,338.71,274.57
2018,8,16,8,0,56.0,192.0,2.5,20.0,219.0,255.09,203.86
2018,8,16,8,15,326.5,166.5,2.5,20.55,351.5,525.99,420.92
2018,8,16,8,30,597.0,141.0,2.5,21.1,484.0,797.34,617.51
2018,8,16,8,45,709.0,122.0,2.5,21.65,561.5,884.19,672.32
2018,8,16,9,0,821.0,103.0,2.5,22.2,639.0,962.98,721.51
2018,8,16,9,15,833.0,106.0,2.45,22.7,679.5,971.51,722.77
2018,8,16,9,30,845.0,109.0,2.4,23.2,720.0,964.79,714.78
2018,8,16,9,45,854.0,111.0,2.35,23.7,754.5,962.36,709.97
2018,8,16,10,0,863.0,113.0,2.3,24.2,789.0,956.4,702.98
2018,8,16,10,15,871.0,114.5,2.3,24.6,818.5,945.44,693.69
2018,8,16,10,30,879.0,116.0,2.3,25.0,848.0,930.95,682.32
2018,8,16,10,45,885.0,116.5,2.35,25.45,870.5,910.21,667.35
2018,8,16,11,0,891.0,117.0,2.4,25.9,893.0,886.16,650.32
2018,8,16,11,15,894.5,117.5,2.45,26.15,907.5,856.81,630.35
2018,8,16,11,30,898.0,118.0,2.5,26.4,922.0,824.5,608.39
2018,8,16,11,45,899.5,118.5,2.6,26.65,929.5,787.86,583.76
2018,8,16,12,0,901.0,119.0,2.7,26.9,937.0,748.7,556.06
2018,8,16,12,15,901.5,119.0,2.75,27.0,937.0,706.13,524.81
2018,8,16,12,30,902.0,119.0,2.8,27.1,937.0,661.53,491.37
2018,8,16,12,45,900.5,118.0,2.9,27.2,928.5,613.17,454.56
2018,8,16,13,0,899.0,117.0,3.0,27.3,920.0,563.39,415.6
2018,8,16,13,15,895.0,116.5,3.05,27.2,904.0,511.55,374.13
2018,8,16,13,30,891.0,116.0,3.1,27.1,888.0,458.9,330.79
2018,8,16,13,45,886.0,114.0,3.15,27.05,864.5,404.25,284.76
2018,8,16,14,0,881.0,112.0,3.2,27.0,841.0,349.34,237.68
2018,8,16,14,15,874.0,110.0,3.25,26.75,811.5,293.89,190.34
2018,8,16,14,30,867.0,108.0,3.3,26.5,782.0,238.79,144.7
2018,8,16,14,45,857.5,106.0,3.3,26.3,746.5,183.92,103.6
2018,8,16,15,0,848.0,104.0,3.3,26.1,711.0,130.09,72.57
2018,8,16,15,15,834.5,101.5,3.3,26.1,669.5,83.67,64.19
2018,8,16,15,30,821.0,99.0,3.3,26.1,628.0,72.49,55.12
2018,8,16,15,45,805.0,95.5,3.35,25.45,583.0,71.32,54.47
2018,8,16,16,0,789.0,92.0,3.4,24.8,538.0,70.05,53.72
2018,8,16,16,15,768.5,88.0,3.35,24.4,489.5,68.26,52.49
2018,8,16,16,30,748.0,84.0,3.3,24.0,441.0,66.37,51.16
2018,8,16,16,45,718.5,79.5,3.3,23.55,390.5,63.89,49.31
2018,8,16,17,0,689.0,75.0,3.3,23.1,340.0,56.23,42.98
2018,8,16,17,15,646.5,69.5,3.25,22.5,289.0,52.95,40.35
2018,8,16,17,30,604.0,64.0,3.2,21.9,238.0,49.6,37.55
2018,8,16,17,45,542.5,57.0,3.1,21.35,189.5,44.86,33.4
2018,8,16,18,0,481.0,50.0,3.0,20.8,141.0,40.07,29.01
2018,8,16,18,15,385.5,40.5,2.9,20.25,99.0,32.94,22.35
2018,8,16,18,30,290.0,31.0,2.8,19.7,57.0,25.73,14.2
2018,8,16,18,45,165.5,18.0,2.75,19.15,31.0,15.36,0.0
2018,8,16,19,0,41.0,5.0,2.7,18.6,5.0,4.27,0.0
2018,8,16,19,15,20.5,2.5,2.7,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,20.5,4.0,1.7,14.65,4.0,0.0,0.0
2018,8,17,5,30,41.0,8.0,1.8,15.2,8.0,34.73,0.0
2018,8,17,5,45,137.0,22.5,1.9,15.75,34.0,157.83,0.0
2018,8,17,6,0,233.0,37.0,2.0,16.3,60.0,273.37,208.78
2018,8,17,6,15,288.0,46.0,1.95,16.9,91.5,330.86,268.7
2018,8,17,6,30,343.0,55.0,1.9,17.5,123.0,393.94,323.08
2018,8,17,6,45,171.5,59.0,1.85,18.1,93.0,235.3,194.84
2018,8,17,7,0,0.0,63.0,1.8,18.7,63.0,52.61,38.64
2018,8,17,7,15,70.5,79.5,1.75,19.4,107.5,155.58,127.07
2018,8,17,7,30,141.0,96.0,1.7,20.1,152.0,258.87,212.01
2018,8,17,7,45,109.0,140.0,1.65,20.85,186.5,264.61,213.36
2018,8,17,8,0,77.0,184.0,1.6,21.6,221.0,265.63,211.27
2018,8,17,8,15,321.5,171.0,1.6,22.3,351.5,526.47,415.19
2018,8,17,8,30,566.0,158.0,1.6,23.0,482.0,785.13,597.81
2018,8,17,8,45,690.0,132.0,1.55,23.75,559.0,876.78,652.92
2018,8,17,9,0,814.0,106.0,1.5,24.5,636.0,958.63,701.03
2018,8,17,9,15,832.0,106.5,1.55,25.15,678.0,970.03,704.57
2018,8,17,9,30,850.0,107.0,1.6,25.8,720.0,966.33,699.44
2018,8,17,9,45,867.0,105.5,1.6,26.4,757.5,967.75,697.36
2018,8,17,10,0,884.0,104.0,1.6,27.0,795.0,965.55,693.09
2018,8,17,10,15,893.0,104.0,1.65,27.55,824.5,953.72,683.73
2018,8,17,10,30,902.0,104.0,1.7,28.1,854.0,938.34,672.35
2018,8,17,10,45,910.0,104.0,1.75,28.65,877.5,918.52,658.28
2018,8,17,11,0,918.0,104.0,1.8,29.2,901.0,895.23,642.11
2018,8,17,11,15,922.5,104.5,1.85,29.55,917.0,866.11,622.76
2018,8,17,11,30,927.0,105.0,1.9,29.9,933.0,833.86,601.39
2018,8,17,11,45,930.0,104.0,1.95,30.25,940.5,796.17,576.39
2018,8,17,12,0,933.0,103.0,2.0,30.6,948.0,755.83,548.75
2018,8,17,12,15,934.5,103.0,2.1,30.75,949.0,712.85,518.37
2018,8,17,12,30,936.0,103.0,2.2,30.9,950.0,667.63,485.58
2018,8,17,12,45,935.5,102.5,2.25,31.05,942.5,618.84,449.07
2018,8,17,13,0,935.0,102.0,2.3,31.2,935.0,568.41,410.3
2018,8,17,13,15,933.5,100.5,2.4,31.15,920.0,515.33,368.89
2018,8,17,13,30,932.0,99.0,2.5,31.1,905.0,461.14,325.25
2018,8,17,13,45,927.5,98.0,2.55,31.1,882.0,405.31,278.99
2018,8,17,14,0,923.0,97.0,2.6,31.1,859.0,349.09,231.56
2018,8,17,14,15,917.5,96.0,2.65,30.9,830.0,292.44,183.93
2018,8,17,14,30,912.0,95.0,2.7,30.7,801.0,235.92,137.95
2018,8,17,14,45,903.0,93.5,2.75,30.5,765.0,178.98,96.4
2018,8,17,15,0,894.0,92.0,2.8,30.3,729.0,123.0,65.56
2018,8,17,15,15,881.5,90.0,2.8,30.3,687.0,77.83,58.31
2018,8,17,15,30,869.0,88.0,2.8,30.3,645.0,76.79,57.66
2018,8,17,15,45,853.5,85.5,2.8,29.65,599.0,75.27,56.75
2018,8,17,16,0,838.0,83.0,2.8,29.0,553.0,64.82,48.44
2018,8,17,16,15,818.5,79.5,2.75,28.45,504.0,63.11,47.31
2018,8,17,16,30,799.0,76.0,2.7,27.9,455.0,61.31,46.09
2018,8,17,16,45,769.0,72.5,2.7,27.35,403.0,59.3,44.66
2018,8,17,17,0,739.0,69.0,2.7,26.8,351.0,57.25,43.17
2018,8,17,17,15,698.0,64.5,2.6,25.95,299.0,54.26,40.87
2018,8,17,17,30,657.0,60.0,2.5,25.1,247.0,47.06,34.85
2018,8,17,17,45,593.0,54.0,2.4,24.2,196.5,42.91,31.3
2018,8,17,18,0,529.0,48.0,2.3,23.3,146.0,38.77,27.54
2018,8,17,18,15,419.0,39.0,2.2,22.45,101.5,31.89,21.17
2018,8,17,18,30,309.0,30.0,2.1,21.6,57.0,25.0,12.97
2018,8,17,18,45,178.0,18.0,2.05,20.75,31.0,15.36,0.0
2018,8,17,19,0,47.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.0,19.6,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.5,1.65,15.15,3.5,0.0,0.0
2018,8,18,5,30,41.0,7.0,1.7,15.7,7.0,33.85,0.0
2018,8,18,5,45,140.0,22.0,1.75,16.3,33.5,158.11,0.0
2018,8,18,6,0,239.0,37.0,1.8,16.9,60.0,278.56,209.98
2018,8,18,6,15,330.0,50.0,1.75,17.55,103.0,371.43,299.39
2018,8,18,6,30,421.0,63.0,1.7,18.2,146.0,473.56,383.32
2018,8,18,6,45,487.0,73.0,1.65,18.85,196.0,556.6,448.06
2018,8,18,7,0,553.0,83.0,1.6,19.5,246.0,641.19,510.32
2018,8,18,7,15,602.5,89.0,1.55,20.25,298.0,706.99,555.38
2018,8,18,7,30,652.0,95.0,1.5,21.0,350.0,772.29,597.88
2018,8,18,7,45,690.5,98.5,1.45,21.8,402.5,823.01,628.27
2018,8,18,8,0,729.0,102.0,1.4,22.6,455.0,872.02,656.4
2018,8,18,8,15,755.5,105.5,1.4,23.35,505.0,907.19,675.21
2018,8,18,8,30,782.0,109.0,1.4,24.1,555.0,933.51,687.99
2018,8,18,8,45,802.0,110.5,1.35,24.85,600.5,954.73,696.64
2018,8,18,9,0,822.0,112.0,1.3,25.6,646.0,972.63,703.1
2018,8,18,9,15,828.5,118.0,1.3,26.3,685.5,978.89,703.19
2018,8,18,9,30,835.0,124.0,1.3,27.0,725.0,981.52,701.28
2018,8,18,9,45,836.5,131.5,1.35,27.65,758.5,977.25,696.19
2018,8,18,10,0,838.0,139.0,1.4,28.3,792.0,969.32,689.04
2018,8,18,10,15,846.5,140.5,1.45,28.85,821.5,958.05,680.27
2018,8,18,10,30,855.0,142.0,1.5,29.4,851.0,943.18,669.4
2018,8,18,10,45,861.0,143.5,1.55,29.95,873.5,922.5,655.01
2018,8,18,11,0,867.0,145.0,1.6,30.5,896.0,888.09,632.05
2018,8,18,11,15,871.0,146.5,1.7,30.75,912.0,859.87,614.39
2018,8,18,11,30,875.0,148.0,1.8,31.0,928.0,828.67,594.59
2018,8,18,11,45,877.5,148.5,1.9,31.3,936.0,792.68,570.96
2018,8,18,12,0,880.0,149.0,2.0,31.6,944.0,754.17,544.17
2018,8,18,12,15,879.0,150.0,2.1,31.65,943.5,711.38,514.33
2018,8,18,12,30,878.0,151.0,2.2,31.7,943.0,666.71,482.35
2018,8,18,12,45,875.0,150.5,2.3,31.75,934.0,618.16,446.73
2018,8,18,13,0,872.0,150.0,2.4,31.8,925.0,568.4,409.11
2018,8,18,13,15,867.0,149.5,2.5,31.65,908.5,516.02,368.74
2018,8,18,13,30,862.0,149.0,2.6,31.5,892.0,462.31,326.08
2018,8,18,13,45,855.0,148.5,2.65,31.35,868.5,407.53,281.37
2018,8,18,14,0,848.0,148.0,2.7,31.2,845.0,352.83,235.89
2018,8,18,14,15,838.0,146.0,2.75,30.95,814.0,296.7,189.53
2018,8,18,14,30,828.0,144.0,2.8,30.7,783.0,241.46,145.38
2018,8,18,14,45,814.0,142.0,2.85,30.4,745.5,186.84,106.25
2018,8,18,15,0,800.0,140.0,2.9,30.1,708.0,134.0,77.74
2018,8,18,15,15,784.5,136.5,2.9,30.1,666.0,94.64,72.04
2018,8,18,15,30,769.0,133.0,2.9,30.1,624.0,85.55,64.87
2018,8,18,15,45,746.5,129.5,2.95,29.3,577.0,85.27,65.06
2018,8,18,16,0,724.0,126.0,3.0,28.5,530.0,84.94,65.23
2018,8,18,16,15,695.0,121.5,2.95,27.95,480.0,83.82,64.66
2018,8,18,16,30,666.0,117.0,2.9,27.4,430.0,82.64,64.05
2018,8,18,16,45,629.5,110.0,2.9,26.85,378.5,79.48,61.76
2018,8,18,17,0,593.0,103.0,2.9,26.3,327.0,76.2,59.31
2018,8,18,17,15,545.0,93.5,2.8,25.4,275.5,70.69,54.95
2018,8,18,17,30,497.0,84.0,2.7,24.5,224.0,64.97,50.26
2018,8,18,17,45,431.5,72.5,2.65,23.65,175.5,54.61,41.36
2018,8,18,18,0,366.0,61.0,2.6,22.8,127.0,46.4,34.06
2018,8,18,18,15,278.0,45.5,2.5,22.0,86.5,34.94,23.68
2018,8,18,18,30,190.0,30.0,2.4,21.2,46.0,23.25,11.03
2018,8,18,18,45,105.0,16.5,2.35,20.45,24.5,14.08,0.0
2018,8,18,19,0,20.0,3.0,2.3,19.7,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.3,19.35,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.0,14.4,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.1,14.8,2.0,1.71,0.0
2018,8,19,5,45,0.0,12.0,2.2,15.25,12.0,9.89,0.0
2018,8,19,6,0,0.0,22.0,2.3,15.7,22.0,18.16,8.27
2018,8,19,6,15,0.0,39.0,2.25,16.25,39.0,34.9,23.29
2018,8,19,6,30,0.0,56.0,2.2,16.8,56.0,51.68,37.84
2018,8,19,6,45,0.0,74.0,2.15,17.35,74.0,68.98,52.64
2018,8,19,7,0,0.0,92.0,2.1,17.9,92.0,85.77,66.72
2018,8,19,7,15,0.0,99.0,2.1,18.5,99.0,89.44,69.57
2018,8,19,7,30,0.0,106.0,2.1,19.1,106.0,93.97,73.01
2018,8,19,7,45,1.0,124.0,2.05,19.75,124.5,111.48,87.01
2018,8,19,8,0,2.0,142.0,2.0,20.4,143.0,128.83,100.62
2018,8,19,8,15,7.5,167.5,2.0,21.0,171.5,158.25,123.92
2018,8,19,8,30,13.0,193.0,2.0,21.6,200.0,187.45,146.57
2018,8,19,8,45,47.5,233.0,2.0,22.2,263.0,280.01,219.22
2018,8,19,9,0,82.0,273.0,2.0,22.8,326.0,354.7,275.7
2018,8,19,9,15,194.0,286.0,2.05,23.4,422.0,494.48,381.2
2018,8,19,9,30,306.0,299.0,2.1,24.0,518.0,631.38,479.32
2018,8,19,9,45,440.0,269.0,2.15,24.6,601.5,738.21,553.89
2018,8,19,10,0,574.0,239.0,2.2,25.2,685.0,826.89,614.01
2018,8,19,10,15,713.0,192.5,2.25,25.65,767.5,892.77,657.3
2018,8,19,10,30,852.0,146.0,2.3,26.1,850.0,942.95,687.98
2018,8,19,10,45,862.5,145.5,2.35,26.55,874.5,924.16,673.72
2018,8,19,11,0,873.0,145.0,2.4,27.0,899.0,891.5,651.13
2018,8,19,11,15,878.5,145.0,2.4,27.3,915.0,862.93,631.33
2018,8,19,11,30,884.0,145.0,2.4,27.6,931.0,831.32,609.51
2018,8,19,11,45,888.5,143.5,2.45,27.95,939.0,794.82,584.31
2018,8,19,12,0,893.0,142.0,2.5,28.3,947.0,755.71,555.86
2018,8,19,12,15,888.5,144.5,2.5,28.4,945.0,711.29,523.36
2018,8,19,12,30,884.0,147.0,2.5,28.5,943.0,665.21,489.0
2018,8,19,12,45,875.5,150.5,2.55,28.6,932.5,616.15,451.91
2018,8,19,13,0,867.0,154.0,2.6,28.7,922.0,567.23,413.87
2018,8,19,13,15,864.0,152.5,2.65,28.6,906.0,514.38,372.28
2018,8,19,13,30,861.0,151.0,2.7,28.5,890.0,460.78,328.85
2018,8,19,13,45,856.0,148.5,2.75,28.4,866.5,405.24,282.87
2018,8,19,14,0,851.0,146.0,2.8,28.3,843.0,349.62,236.0
2018,8,19,14,15,842.5,143.5,2.8,28.05,812.5,293.3,188.84
2018,8,19,14,30,834.0,141.0,2.8,27.8,782.0,237.71,143.94
2018,8,19,14,45,822.0,138.5,2.85,27.55,745.0,182.64,104.3
2018,8,19,15,0,810.0,136.0,2.9,27.3,708.0,129.13,75.76
2018,8,19,15,15,794.5,133.0,2.9,27.3,666.0,92.74,71.35
2018,8,19,15,30,779.0,130.0,2.9,27.3,624.0,84.11,64.48
2018,8,19,15,45,757.0,126.5,2.9,26.5,577.0,83.75,64.59
2018,8,19,16,0,735.0,123.0,2.9,25.7,530.0,83.34,64.68
2018,8,19,16,15,704.5,118.5,2.9,25.1,479.5,82.1,64.01
2018,8,19,16,30,674.0,114.0,2.9,24.5,429.0,80.8,63.3
2018,8,19,16,45,635.0,107.5,2.9,23.9,376.5,77.9,61.19
2018,8,19,17,0,596.0,101.0,2.9,23.3,324.0,74.89,58.95
2018,8,19,17,15,540.5,92.0,2.9,22.5,270.5,69.64,54.73
2018,8,19,17,30,485.0,83.0,2.9,21.7,217.0,64.24,50.22
2018,8,19,17,45,413.5,72.0,2.85,20.9,169.5,54.17,41.45
2018,8,19,18,0,342.0,61.0,2.8,20.1,122.0,46.31,34.33
2018,8,19,18,15,251.0,45.0,2.75,19.5,82.0,34.49,23.47
2018,8,19,18,30,160.0,29.0,2.7,18.9,42.0,22.43,9.72
2018,8,19,18,45,84.0,15.5,2.6,18.25,22.0,13.23,0.0
2018,8,19,19,0,8.0,2.0,2.5,17.6,2.0,0.0,0.0
2018,8,19,19,15,4.0,1.0,2.5,17.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.0,14.8,2.0,1.71,0.0
2018,8,20,5,45,17.5,11.0,2.0,15.05,12.0,27.11,0.0
2018,8,20,6,0,27.0,20.0,2.0,15.3,22.0,48.92,32.2
2018,8,20,6,15,42.5,37.5,2.0,15.65,44.0,85.49,66.55
2018,8,20,6,30,58.0,55.0,2.0,16.0,66.0,120.6,97.62
2018,8,20,6,45,29.0,61.5,1.95,16.3,67.0,86.29,68.59
2018,8,20,7,0,0.0,68.0,1.9,16.6,68.0,58.19,43.82
2018,8,20,7,15,0.0,72.5,1.85,17.1,72.5,61.04,46.15
2018,8,20,7,30,0.0,77.0,1.8,17.6,77.0,64.36,48.74
2018,8,20,7,45,23.5,90.5,1.7,18.05,102.0,107.3,85.32
2018,8,20,8,0,47.0,104.0,1.6,18.5,127.0,143.44,115.49
2018,8,20,8,15,84.5,122.0,1.6,19.0,168.0,214.62,173.63
2018,8,20,8,30,122.0,140.0,1.6,19.5,209.0,270.34,217.85
2018,8,20,8,45,129.0,153.0,1.6,20.05,231.5,289.7,231.72
2018,8,20,9,0,136.0,166.0,1.6,20.6,254.0,308.27,244.92
2018,8,20,9,15,140.0,195.5,1.65,21.1,291.0,340.84,268.45
