Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,15,0.5,100.0,1.05,19.35,100.5,84.97,64.99
2018,8,30,8,30,1.0,126.0,1.0,19.7,127.0,109.4,84.54
2018,8,30,8,45,1.0,138.0,0.95,20.1,139.0,119.91,92.53
2018,8,30,9,0,1.0,150.0,0.9,20.5,151.0,130.36,100.41
2018,8,30,9,15,3.0,163.0,0.95,20.85,165.0,143.6,110.59
2018,8,30,9,30,5.0,176.0,1.0,21.2,179.0,156.71,120.56
2018,8,30,9,45,10.0,202.0,1.0,21.55,209.0,184.49,141.96
2018,8,30,10,0,15.0,228.0,1.0,21.9,239.0,211.83,162.65
2018,8,30,10,15,22.0,259.5,1.1,22.2,276.5,245.48,188.08
2018,8,30,10,30,29.0,291.0,1.2,22.5,314.0,292.24,222.97
2018,8,30,10,45,60.0,317.5,1.3,22.85,367.0,339.52,258.43
2018,8,30,11,0,91.0,344.0,1.4,23.2,420.0,383.8,291.02
2018,8,30,11,15,116.0,359.5,1.5,23.45,458.0,420.76,317.73
2018,8,30,11,30,141.0,375.0,1.6,23.7,496.0,442.16,332.97
2018,8,30,11,45,179.5,361.5,1.7,23.95,517.0,445.26,335.41
2018,8,30,12,0,218.0,348.0,1.8,24.2,538.0,449.3,338.32
2018,8,30,12,15,401.0,299.5,1.9,24.35,648.0,509.72,383.25
2018,8,30,12,30,584.0,251.0,2.0,24.5,758.0,548.78,410.44
2018,8,30,12,45,726.0,191.5,2.05,24.65,815.0,540.59,402.08
2018,8,30,13,0,868.0,132.0,2.1,24.8,872.0,521.41,384.02
2018,8,30,13,15,873.5,126.0,2.15,24.85,858.5,469.95,341.58
2018,8,30,13,30,879.0,120.0,2.2,24.9,845.0,416.88,296.78
2018,8,30,13,45,873.0,118.5,2.3,24.95,820.5,361.83,249.73
2018,8,30,14,0,867.0,117.0,2.4,25.0,796.0,306.66,202.25
2018,8,30,14,15,857.5,115.5,2.5,24.95,764.5,250.88,155.61
2018,8,30,14,30,848.0,114.0,2.6,24.9,733.0,187.19,106.58
2018,8,30,14,45,835.5,112.0,2.65,24.85,695.5,131.63,72.44
2018,8,30,15,0,823.0,110.0,2.7,24.8,658.0,78.64,60.4
2018,8,30,15,15,807.0,107.0,2.7,24.8,615.5,77.98,60.06
2018,8,30,15,30,791.0,104.0,2.7,24.8,573.0,77.28,59.65
2018,8,30,15,45,767.5,101.5,2.9,24.3,526.0,76.76,59.53
2018,8,30,16,0,744.0,99.0,3.1,23.8,479.0,69.64,53.83
2018,8,30,16,15,711.0,95.5,3.2,23.35,428.5,68.39,53.05
2018,8,30,16,30,678.0,92.0,3.3,22.9,378.0,67.13,52.26
2018,8,30,16,45,634.5,87.0,3.35,22.45,326.5,64.67,50.39
2018,8,30,17,0,591.0,82.0,3.4,22.0,275.0,62.2,48.44
2018,8,30,17,15,532.0,74.0,3.45,21.3,224.5,57.21,44.23
2018,8,30,17,30,473.0,66.0,3.5,20.6,174.0,52.12,39.74
2018,8,30,17,45,387.5,55.0,3.5,19.95,128.5,44.22,32.57
2018,8,30,18,0,302.0,44.0,3.5,19.3,83.0,33.93,23.03
2018,8,30,18,15,190.5,29.0,3.45,18.8,49.5,22.51,9.68
2018,8,30,18,30,79.0,14.0,3.4,18.3,16.0,11.95,0.0
2018,8,30,18,45,39.5,7.0,3.35,17.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,5,45,30.5,8.5,1.9,15.15,10.5,28.79,0.0
2018,8,31,6,0,61.0,17.0,2.0,15.6,21.0,81.31,23.62
2018,8,31,6,15,151.5,34.5,2.0,16.15,56.0,207.31,162.95
2018,8,31,6,30,242.0,52.0,2.0,16.7,91.0,307.18,251.24
2018,8,31,6,45,162.0,65.0,1.95,17.2,95.5,239.39,197.61
2018,8,31,7,0,82.0,78.0,1.9,17.7,100.0,168.93,138.59
2018,8,31,7,15,41.0,91.0,1.8,18.35,102.0,130.05,105.01
2018,8,31,7,30,0.0,104.0,1.7,19.0,104.0,93.67,72.81
2018,8,31,7,45,5.0,125.5,1.6,19.6,128.0,118.72,93.32
2018,8,31,8,0,10.0,147.0,1.5,20.2,152.0,143.58,113.15
2018,8,31,8,15,38.0,182.0,1.4,20.95,202.5,222.61,176.47
2018,8,31,8,30,66.0,217.0,1.3,21.7,253.0,286.62,225.69
2018,8,31,8,45,189.5,232.5,1.25,22.45,347.5,439.47,343.06
2018,8,31,9,0,313.0,248.0,1.2,23.2,442.0,592.13,452.57
2018,8,31,9,15,543.0,189.0,1.1,23.9,552.0,761.41,570.0
2018,8,31,9,30,773.0,130.0,1.0,24.6,662.0,908.87,660.99
2018,8,31,9,45,818.5,118.0,0.95,25.35,707.0,924.35,664.74
2018,8,31,10,0,864.0,106.0,0.9,26.1,752.0,925.13,661.0
2018,8,31,10,15,872.5,107.0,0.9,26.6,781.0,912.84,650.95
2018,8,31,10,30,881.0,108.0,0.9,27.1,810.0,897.01,639.02
2018,8,31,10,45,888.0,108.0,0.95,27.65,832.0,875.36,624.3
2018,8,31,11,0,895.0,108.0,1.0,28.2,854.0,850.35,607.54
2018,8,31,11,15,899.0,108.5,1.2,28.45,868.5,820.12,590.14
2018,8,31,11,30,903.0,109.0,1.4,28.7,883.0,786.87,570.22
2018,8,31,11,45,905.0,108.5,1.6,29.0,889.0,748.41,545.47
2018,8,31,12,0,907.0,108.0,1.8,29.3,895.0,707.41,517.08
2018,8,31,12,15,910.0,107.0,2.0,29.35,895.5,664.25,486.61
2018,8,31,12,30,913.0,106.0,2.2,29.4,896.0,618.81,453.32
2018,8,31,12,45,915.0,103.5,2.4,29.5,888.0,569.56,415.93
2018,8,31,13,0,917.0,101.0,2.6,29.6,880.0,518.54,375.81
2018,8,31,13,15,914.5,99.5,2.8,29.5,863.5,464.77,332.52
2018,8,31,13,30,912.0,98.0,3.0,29.4,847.0,410.05,287.05
2018,8,31,13,45,907.0,97.5,3.15,29.3,823.5,354.51,239.84
2018,8,31,14,0,902.0,97.0,3.3,29.2,800.0,298.66,192.1
2018,8,31,14,15,895.5,95.0,3.45,28.95,769.5,241.43,144.72
2018,8,31,14,30,889.0,93.0,3.6,28.7,739.0,184.54,101.72
2018,8,31,14,45,878.5,91.0,3.7,28.45,701.5,127.9,68.38
2018,8,31,15,0,868.0,89.0,3.8,28.2,664.0,77.15,58.37
2018,8,31,15,15,853.5,86.5,3.8,28.2,621.0,75.71,57.37
2018,8,31,15,30,839.0,84.0,3.8,28.2,578.0,74.15,56.25
2018,8,31,15,45,822.0,81.0,3.95,27.35,532.0,63.51,47.76
2018,8,31,16,0,805.0,78.0,4.1,26.5,486.0,62.12,46.94
2018,8,31,16,15,781.0,74.5,4.1,25.9,436.5,60.22,45.61
2018,8,31,16,30,757.0,71.0,4.1,25.3,387.0,58.25,44.21
2018,8,31,16,45,721.5,67.0,4.05,24.75,335.5,55.72,42.27
2018,8,31,17,0,686.0,63.0,4.0,24.2,284.0,53.16,40.25
2018,8,31,17,15,631.0,57.5,3.9,23.35,232.5,45.15,33.46
2018,8,31,17,30,576.0,52.0,3.8,22.5,181.0,41.45,30.21
2018,8,31,17,45,489.0,44.0,3.7,21.7,133.5,35.51,24.82
2018,8,31,18,0,402.0,36.0,3.6,20.9,86.0,29.56,19.07
2018,8,31,18,15,259.0,25.0,3.55,20.25,51.5,20.75,7.13
2018,8,31,18,30,116.0,14.0,3.5,19.6,17.0,11.95,0.0
2018,8,31,18,45,58.0,7.0,3.4,19.0,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,1,5,45,64.0,11.0,1.75,15.9,15.0,54.52,0.0
2018,9,1,6,0,128.0,22.0,1.8,16.4,30.0,156.83,34.08
2018,9,1,6,15,215.5,39.0,1.8,16.95,67.0,266.52,208.0
2018,9,1,6,30,303.0,56.0,1.8,17.5,104.0,363.55,294.91
2018,9,1,6,45,362.0,70.5,1.8,18.1,149.0,437.94,357.26
2018,9,1,7,0,421.0,85.0,1.8,18.7,194.0,514.91,418.02
2018,9,1,7,15,467.0,97.0,1.65,19.4,243.0,578.36,464.5
2018,9,1,7,30,513.0,109.0,1.5,20.1,292.0,642.22,508.65
2018,9,1,7,45,543.5,120.5,1.4,20.8,341.0,690.6,539.73
2018,9,1,8,0,574.0,132.0,1.3,21.5,390.0,745.73,574.22
2018,9,1,8,15,601.0,140.0,1.25,22.2,437.5,784.42,596.49
2018,9,1,8,30,628.0,148.0,1.2,22.9,485.0,820.55,616.5
2018,9,1,8,45,649.5,155.0,1.15,23.6,530.0,847.42,629.85
2018,9,1,9,0,671.0,162.0,1.1,24.3,575.0,871.17,640.98
2018,9,1,9,15,692.0,165.0,1.2,24.8,616.0,886.75,649.44
2018,9,1,9,30,713.0,168.0,1.3,25.3,657.0,898.86,655.77
2018,9,1,9,45,730.5,169.5,1.4,25.8,693.0,902.42,656.69
2018,9,1,10,0,748.0,171.0,1.5,26.3,729.0,902.34,655.43
2018,9,1,10,15,759.0,172.5,1.6,26.65,757.0,892.66,648.47
2018,9,1,10,30,770.0,174.0,1.7,27.0,785.0,879.45,639.38
2018,9,1,10,45,779.0,174.5,1.85,27.35,807.5,854.23,622.99
2018,9,1,11,0,788.0,175.0,2.0,27.7,830.0,832.21,608.67
2018,9,1,11,15,794.0,176.0,2.15,27.9,845.0,804.98,590.56
2018,9,1,11,30,800.0,177.0,2.3,28.1,860.0,774.73,569.63
2018,9,1,11,45,803.5,176.5,2.45,28.35,867.0,738.55,544.07
2018,9,1,12,0,807.0,176.0,2.6,28.6,874.0,699.91,516.19
2018,9,1,12,15,803.5,177.5,2.7,28.65,871.5,656.27,484.2
2018,9,1,12,30,800.0,179.0,2.8,28.7,869.0,611.12,450.3
2018,9,1,12,45,793.5,180.5,2.95,28.75,858.5,563.13,413.55
2018,9,1,13,0,787.0,182.0,3.1,28.8,848.0,514.4,375.14
2018,9,1,13,15,785.5,178.0,3.15,28.7,831.5,463.19,333.81
2018,9,1,13,30,784.0,174.0,3.2,28.6,815.0,411.33,290.88
2018,9,1,13,45,781.0,169.0,3.25,28.55,791.5,357.83,245.87
2018,9,1,14,0,778.0,164.0,3.3,28.5,768.0,304.23,200.62
2018,9,1,14,15,771.5,159.0,3.35,28.3,737.5,242.8,150.89
2018,9,1,14,30,765.0,154.0,3.4,28.1,707.0,188.44,110.23
2018,9,1,14,45,756.5,148.5,3.4,27.9,671.5,134.53,78.42
2018,9,1,15,0,748.0,143.0,3.4,27.7,636.0,89.89,68.98
2018,9,1,15,15,729.5,139.0,3.4,27.7,593.5,89.48,68.87
2018,9,1,15,30,711.0,135.0,3.4,27.7,551.0,89.04,68.71
2018,9,1,15,45,691.5,128.5,3.45,26.95,505.0,86.86,67.33
2018,9,1,16,0,672.0,122.0,3.5,26.2,459.0,84.53,65.82
2018,9,1,16,15,646.0,114.0,3.5,25.6,410.5,80.88,63.13
2018,9,1,16,30,620.0,106.0,3.5,25.0,362.0,77.02,60.21
2018,9,1,16,45,580.5,97.5,3.5,24.35,311.5,72.42,56.62
2018,9,1,17,0,541.0,89.0,3.5,23.7,261.0,67.64,52.75
2018,9,1,17,15,482.5,79.0,3.45,22.9,211.5,61.3,47.42
2018,9,1,17,30,424.0,69.0,3.4,22.1,162.0,52.18,39.47
2018,9,1,17,45,334.0,55.5,3.35,21.25,116.5,42.32,30.63
2018,9,1,18,0,244.0,42.0,3.3,20.4,71.0,32.28,21.24
2018,9,1,18,15,149.5,26.5,3.25,19.8,41.5,20.55,5.23
2018,9,1,18,30,55.0,11.0,3.2,19.2,12.0,9.39,0.0
2018,9,1,18,45,27.5,5.5,3.2,18.65,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,1.15,15.05,13.5,46.28,0.0
2018,9,2,6,0,106.0,21.0,1.1,15.5,27.0,137.51,11.83
2018,9,2,6,15,197.0,38.0,1.05,16.05,63.5,250.75,194.38
2018,9,2,6,30,288.0,55.0,1.0,16.6,100.0,349.8,282.79
2018,9,2,6,45,359.0,68.0,0.95,17.2,146.0,431.45,350.15
2018,9,2,7,0,430.0,81.0,0.9,17.8,192.0,516.64,415.92
2018,9,2,7,15,483.5,91.5,0.85,18.45,242.0,584.96,465.38
2018,9,2,7,30,537.0,102.0,0.8,19.1,292.0,661.76,518.33
2018,9,2,7,45,577.5,109.0,0.7,19.7,342.5,715.95,552.06
2018,9,2,8,0,618.0,116.0,0.6,20.3,393.0,768.53,583.21
2018,9,2,8,15,648.0,122.0,0.65,21.05,441.5,807.89,606.36
2018,9,2,8,30,678.0,128.0,0.7,21.8,490.0,844.73,627.49
2018,9,2,8,45,701.5,132.0,0.7,22.6,535.5,870.07,639.76
2018,9,2,9,0,725.0,136.0,0.7,23.4,581.0,892.28,649.99
2018,9,2,9,15,735.5,142.5,0.75,24.1,620.0,901.56,653.15
2018,9,2,9,30,746.0,149.0,0.8,24.8,659.0,907.38,654.38
2018,9,2,9,45,750.5,156.5,0.85,25.5,692.0,905.12,650.66
2018,9,2,10,0,755.0,164.0,0.9,26.2,725.0,899.34,644.96
2018,9,2,10,15,765.0,166.5,0.95,26.75,753.5,889.69,637.36
2018,9,2,10,30,775.0,169.0,1.0,27.3,782.0,870.37,623.79
2018,9,2,10,45,782.5,170.0,1.05,27.85,803.5,850.76,610.21
2018,9,2,11,0,790.0,171.0,1.1,28.4,825.0,827.84,594.57
2018,9,2,11,15,795.0,172.0,1.25,28.7,839.5,799.74,576.92
2018,9,2,11,30,800.0,173.0,1.4,29.0,854.0,768.71,556.37
2018,9,2,11,45,803.0,172.5,1.5,29.3,860.5,732.17,531.13
2018,9,2,12,0,806.0,172.0,1.6,29.6,867.0,693.22,503.63
2018,9,2,12,15,803.5,173.5,1.75,29.75,865.0,650.28,473.2
2018,9,2,12,30,801.0,175.0,1.9,29.9,863.0,605.73,440.63
2018,9,2,12,45,796.0,175.0,2.05,30.0,852.5,557.33,404.35
2018,9,2,13,0,791.0,175.0,2.2,30.1,842.0,508.09,366.24
2018,9,2,13,15,787.0,173.0,2.3,30.05,825.0,457.16,325.74
2018,9,2,13,30,783.0,171.0,2.4,30.0,808.0,405.79,283.75
2018,9,2,13,45,776.5,168.5,2.55,29.95,784.0,353.07,240.05
2018,9,2,14,0,770.0,166.0,2.7,29.9,760.0,294.1,191.55
2018,9,2,14,15,760.5,162.0,2.8,29.65,729.0,239.52,147.7
2018,9,2,14,30,751.0,158.0,2.9,29.4,698.0,185.98,108.53
2018,9,2,14,45,738.5,153.5,2.95,29.15,661.0,133.17,78.58
2018,9,2,15,0,726.0,149.0,3.0,28.9,624.0,93.41,71.52
2018,9,2,15,15,707.0,144.5,3.0,28.9,581.5,92.82,71.27
2018,9,2,15,30,688.0,140.0,3.0,28.9,539.0,92.19,70.96
2018,9,2,15,45,665.0,133.5,3.1,28.0,492.5,90.09,69.72
2018,9,2,16,0,642.0,127.0,3.2,27.1,446.0,87.85,68.35
2018,9,2,16,15,613.0,119.0,3.25,26.35,397.5,84.31,65.82
2018,9,2,16,30,584.0,111.0,3.3,25.6,349.0,80.58,63.09
2018,9,2,16,45,542.5,101.5,3.3,24.9,299.0,75.36,58.99
2018,9,2,17,0,501.0,92.0,3.3,24.2,249.0,67.75,52.74
2018,9,2,17,15,442.5,81.0,3.25,23.25,200.5,60.32,46.49
2018,9,2,17,30,384.0,70.0,3.2,22.3,152.0,52.7,39.84
2018,9,2,17,45,304.0,55.5,3.15,21.4,109.0,42.21,30.46
2018,9,2,18,0,224.0,41.0,3.1,20.5,66.0,31.5,20.4
2018,9,2,18,15,132.5,24.5,3.0,19.9,37.5,19.0,2.01
2018,9,2,18,30,41.0,8.0,2.9,19.3,9.0,6.83,0.0
2018,9,2,18,45,20.5,4.0,2.85,18.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,45,10.0,5.0,1.75,14.3,5.5,11.3,0.0
2018,9,3,6,0,20.0,10.0,1.8,14.7,11.0,27.3,0.0
2018,9,3,6,15,10.0,19.5,1.8,15.25,20.0,24.26,13.95
2018,9,3,6,30,0.0,29.0,1.8,15.8,29.0,23.94,14.36
2018,9,3,6,45,30.5,44.0,1.85,16.35,52.0,67.09,52.28
2018,9,3,7,0,61.0,59.0,1.9,16.9,75.0,123.73,101.22
2018,9,3,7,15,30.5,75.5,1.85,17.55,83.5,101.28,81.1
2018,9,3,7,30,0.0,92.0,1.8,18.2,92.0,80.95,62.53
2018,9,3,7,45,7.0,121.0,1.75,18.9,124.0,116.14,91.64
2018,9,3,8,0,14.0,150.0,1.7,19.6,156.0,151.22,119.92
2018,9,3,8,15,35.0,183.0,1.7,20.2,201.0,221.6,176.32
2018,9,3,8,30,56.0,216.0,1.7,20.8,246.0,276.27,218.68
2018,9,3,8,45,179.0,227.5,1.7,21.45,334.5,422.78,333.29
2018,9,3,9,0,302.0,239.0,1.7,22.1,423.0,569.33,441.29
2018,9,3,9,15,471.0,210.5,1.7,22.65,520.0,713.01,543.66
2018,9,3,9,30,640.0,182.0,1.7,23.2,617.0,841.15,629.88
2018,9,3,9,45,694.0,173.0,1.7,23.75,667.5,868.39,644.08
2018,9,3,10,0,748.0,164.0,1.7,24.3,718.0,890.92,656.12
2018,9,3,10,15,758.5,166.5,1.75,24.8,746.5,881.76,648.1
2018,9,3,10,30,769.0,169.0,1.8,25.3,775.0,869.08,638.24
2018,9,3,10,45,776.5,170.0,1.9,25.75,796.5,843.41,620.55
2018,9,3,11,0,784.0,171.0,2.0,26.2,818.0,820.58,604.84
2018,9,3,11,15,789.0,172.5,2.05,26.5,832.5,793.05,585.23
2018,9,3,11,30,794.0,174.0,2.1,26.8,847.0,762.58,563.08
2018,9,3,11,45,797.0,173.0,2.15,27.15,853.0,725.76,536.18
2018,9,3,12,0,800.0,172.0,2.2,27.5,859.0,686.56,507.17
2018,9,3,12,15,803.0,170.0,2.3,27.65,858.5,644.33,476.06
2018,9,3,12,30,806.0,168.0,2.4,27.8,858.0,600.12,442.65
2018,9,3,12,45,808.5,164.5,2.5,27.95,850.0,552.69,405.92
2018,9,3,13,0,811.0,161.0,2.6,28.1,842.0,503.73,366.93
2018,9,3,13,15,753.5,183.5,2.7,28.0,806.0,444.79,320.48
2018,9,3,13,30,696.0,206.0,2.8,27.9,770.0,392.46,278.4
2018,9,3,13,45,720.5,189.0,2.9,27.8,757.0,342.05,235.59
2018,9,3,14,0,745.0,172.0,3.0,27.7,744.0,288.99,190.24
2018,9,3,14,15,737.0,166.5,3.05,27.4,713.0,235.03,146.61
2018,9,3,14,30,729.0,161.0,3.1,27.1,682.0,182.02,107.78
2018,9,3,14,45,709.5,157.5,3.2,26.8,642.0,130.67,79.43
2018,9,3,15,0,690.0,154.0,3.3,26.5,602.0,96.12,74.51
2018,9,3,15,15,697.5,142.0,3.3,26.5,569.0,91.36,70.81
2018,9,3,15,30,705.0,130.0,3.3,26.5,536.0,86.22,66.75
2018,9,3,15,45,637.0,132.0,3.35,25.45,475.5,88.91,69.51
2018,9,3,16,0,569.0,134.0,3.4,24.4,415.0,92.08,72.71
2018,9,3,16,15,538.0,125.5,3.35,23.75,368.5,87.49,69.26
2018,9,3,16,30,507.0,117.0,3.3,23.1,322.0,82.8,65.65
2018,9,3,16,45,508.0,102.0,3.3,22.45,283.0,73.87,58.33
2018,9,3,17,0,509.0,87.0,3.3,21.8,244.0,66.19,51.92
2018,9,3,17,15,457.0,76.5,3.15,21.1,197.5,57.32,44.3
2018,9,3,17,30,405.0,66.0,3.0,20.4,151.0,49.99,37.79
2018,9,3,17,45,321.5,52.5,2.9,19.7,108.0,40.13,28.83
2018,9,3,18,0,238.0,39.0,2.8,19.0,65.0,30.07,19.14
2018,9,3,18,15,139.5,24.0,2.75,18.55,37.0,18.65,0.0
2018,9,3,18,30,41.0,9.0,2.7,18.1,9.0,7.68,0.0
2018,9,3,18,45,20.5,4.5,2.6,17.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,4,5,45,19.5,4.5,2.1,14.95,5.5,17.53,0.0
2018,9,4,6,0,39.0,9.0,2.2,15.4,11.0,46.75,0.0
2018,9,4,6,15,44.0,14.5,2.2,15.9,19.0,62.69,44.94
2018,9,4,6,30,49.0,20.0,2.2,16.4,27.0,73.3,57.06
2018,9,4,6,45,24.5,26.0,2.2,16.95,29.5,49.98,37.52
2018,9,4,7,0,0.0,32.0,2.2,17.5,32.0,26.4,16.76
2018,9,4,7,15,0.0,40.0,2.15,18.1,40.0,33.04,22.39
2018,9,4,7,30,0.0,48.0,2.1,18.7,48.0,39.69,27.92
2018,9,4,7,45,0.0,60.5,2.05,19.25,60.5,50.11,36.51
2018,9,4,8,0,0.0,73.0,2.0,19.8,73.0,60.55,44.98
2018,9,4,8,15,0.0,93.5,2.0,20.4,93.5,78.54,59.52
2018,9,4,8,30,0.0,114.0,2.0,21.0,114.0,97.21,74.37
2018,9,4,8,45,2.0,146.5,1.95,21.6,147.5,129.28,99.85
2018,9,4,9,0,4.0,179.0,1.9,22.2,181.0,161.37,124.83
2018,9,4,9,15,21.5,218.5,1.9,22.75,232.5,214.96,166.82
2018,9,4,9,30,39.0,258.0,1.9,23.3,284.0,285.96,220.99
2018,9,4,9,45,154.0,287.5,1.9,23.85,399.5,438.09,337.05
2018,9,4,10,0,269.0,317.0,1.9,24.4,515.0,583.85,442.14
2018,9,4,10,15,511.5,241.5,1.95,24.8,636.5,728.08,546.27
2018,9,4,10,30,754.0,166.0,2.0,25.2,758.0,850.68,629.87
2018,9,4,10,45,817.5,142.0,2.05,25.65,800.0,848.61,625.91
2018,9,4,11,0,881.0,118.0,2.1,26.1,842.0,838.24,617.77
2018,9,4,11,15,885.0,119.0,2.15,26.35,856.5,808.28,597.17
2018,9,4,11,30,889.0,120.0,2.2,26.6,871.0,775.31,574.67
2018,9,4,11,45,890.5,120.0,2.25,26.8,877.0,736.84,546.79
2018,9,4,12,0,892.0,120.0,2.3,27.0,883.0,695.9,516.5
2018,9,4,12,15,892.0,119.5,2.35,27.1,881.0,651.32,483.15
2018,9,4,12,30,892.0,119.0,2.4,27.2,879.0,604.78,447.49
2018,9,4,12,45,890.0,118.5,2.45,27.3,869.5,555.44,408.76
2018,9,4,13,0,888.0,118.0,2.5,27.4,860.0,504.71,367.84
2018,9,4,13,15,884.5,117.5,2.6,27.3,843.5,452.18,324.75
2018,9,4,13,30,881.0,117.0,2.7,27.2,827.0,398.82,279.79
2018,9,4,13,45,874.0,115.5,2.8,27.15,802.0,343.13,232.27
2018,9,4,14,0,867.0,114.0,2.9,27.1,777.0,287.46,184.82
2018,9,4,14,15,857.0,112.5,2.95,26.8,745.0,231.46,139.21
2018,9,4,14,30,847.0,111.0,3.0,26.5,713.0,167.44,92.43
2018,9,4,14,45,833.5,109.5,3.1,26.25,675.0,112.21,63.44
2018,9,4,15,0,820.0,108.0,3.2,26.0,637.0,78.22,59.88
2018,9,4,15,15,803.0,104.5,3.2,26.0,593.5,77.13,59.16
2018,9,4,15,30,786.0,101.0,3.2,26.0,550.0,75.98,58.38
2018,9,4,15,45,762.0,98.5,3.2,25.2,503.0,75.38,58.26
2018,9,4,16,0,738.0,96.0,3.2,24.4,456.0,68.35,52.69
2018,9,4,16,15,706.0,91.5,3.2,23.8,406.0,66.34,51.31
2018,9,4,16,30,674.0,87.0,3.2,23.2,356.0,64.29,49.84
2018,9,4,16,45,630.5,81.0,3.15,22.6,304.5,60.96,47.21
2018,9,4,17,0,587.0,75.0,3.1,22.0,253.0,57.56,44.43
2018,9,4,17,15,524.5,67.0,3.0,21.25,203.0,52.36,39.97
2018,9,4,17,30,462.0,59.0,2.9,20.5,153.0,47.07,35.21
2018,9,4,17,45,369.0,47.5,2.8,19.7,109.0,38.52,27.39
2018,9,4,18,0,276.0,36.0,2.7,18.9,65.0,27.95,17.13
2018,9,4,18,15,163.0,22.0,2.6,18.45,36.5,17.17,0.0
2018,9,4,18,30,50.0,8.0,2.5,18.0,8.0,6.83,0.0
2018,9,4,18,45,25.0,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,22.5,5.5,2.1,14.35,6.5,20.47,0.0
2018,9,5,6,0,45.0,11.0,2.2,14.7,13.0,55.41,0.0
2018,9,5,6,15,58.0,17.5,2.3,15.25,24.0,80.28,58.59
2018,9,5,6,30,71.0,24.0,2.4,15.8,35.0,98.36,78.49
2018,9,5,6,45,76.0,33.0,2.45,16.3,48.5,115.08,93.98
2018,9,5,7,0,81.0,42.0,2.5,16.8,62.0,131.51,108.52
2018,9,5,7,15,40.5,52.0,2.5,17.35,62.0,94.7,76.19
2018,9,5,7,30,0.0,62.0,2.5,17.9,62.0,51.36,37.82
2018,9,5,7,45,12.5,81.5,2.5,18.45,87.0,80.23,62.42
2018,9,5,8,0,25.0,101.0,2.5,19.0,112.0,119.5,95.09
2018,9,5,8,15,12.5,118.5,2.5,19.5,124.0,114.58,89.9
2018,9,5,8,30,0.0,136.0,2.5,20.0,136.0,118.52,92.03
2018,9,5,8,45,1.5,154.0,2.55,20.5,155.0,136.17,105.88
2018,9,5,9,0,3.0,172.0,2.6,21.0,174.0,153.65,119.39
2018,9,5,9,15,18.5,208.5,2.65,21.4,221.0,202.28,158.01
2018,9,5,9,30,34.0,245.0,2.7,21.8,268.0,267.34,208.52
2018,9,5,9,45,244.5,247.5,2.75,22.25,426.0,497.43,388.27
2018,9,5,10,0,455.0,250.0,2.8,22.7,584.0,701.17,537.21
2018,9,5,10,15,651.0,188.0,2.85,23.0,686.5,803.93,610.59
2018,9,5,10,30,847.0,126.0,2.9,23.3,789.0,883.21,662.99
2018,9,5,10,45,854.0,126.5,3.0,23.6,810.5,852.36,640.45
2018,9,5,11,0,861.0,127.0,3.1,23.9,832.0,827.85,623.14
2018,9,5,11,15,866.5,127.5,3.2,24.0,847.0,798.94,603.21
2018,9,5,11,30,872.0,128.0,3.3,24.1,862.0,767.0,580.8
2018,9,5,11,45,875.5,127.5,3.35,24.25,869.0,729.89,552.86
2018,9,5,12,0,879.0,127.0,3.4,24.4,876.0,690.2,522.54
2018,9,5,12,15,879.5,126.0,3.5,24.35,874.0,645.88,488.73
2018,9,5,12,30,880.0,125.0,3.6,24.3,872.0,599.59,452.54
2018,9,5,12,45,879.0,124.5,3.7,24.3,863.0,551.15,413.56
2018,9,5,13,0,878.0,124.0,3.8,24.3,854.0,501.24,372.3
2018,9,5,13,15,874.0,122.5,3.85,24.1,836.5,448.14,327.66
2018,9,5,13,30,870.0,121.0,3.9,23.9,819.0,394.33,281.32
2018,9,5,13,45,864.0,119.0,3.95,23.7,794.0,339.1,233.21
2018,9,5,14,0,858.0,117.0,4.0,23.5,769.0,283.79,185.23
2018,9,5,14,15,849.0,115.0,4.0,23.2,737.5,220.28,133.08
2018,9,5,14,30,840.0,113.0,4.0,22.9,706.0,164.36,92.29
2018,9,5,14,45,829.0,109.5,4.05,22.6,668.5,108.36,63.14
2018,9,5,15,0,818.0,106.0,4.1,22.3,631.0,77.07,59.87
2018,9,5,15,15,800.5,103.5,4.1,22.3,588.0,76.59,59.66
2018,9,5,15,30,783.0,101.0,4.1,22.3,545.0,76.1,59.42
2018,9,5,15,45,762.0,97.0,4.1,21.45,498.5,74.47,58.43
2018,9,5,16,0,741.0,93.0,4.1,20.6,452.0,72.76,57.36
2018,9,5,16,15,712.0,88.5,4.05,20.1,402.5,64.49,50.52
2018,9,5,16,30,683.0,84.0,4.0,19.6,353.0,62.38,48.95
2018,9,5,16,45,641.0,77.5,3.95,19.1,301.5,58.6,45.85
2018,9,5,17,0,599.0,71.0,3.9,18.6,250.0,54.7,42.57
2018,9,5,17,15,535.5,64.0,3.8,18.05,200.5,50.17,38.57
2018,9,5,17,30,472.0,57.0,3.7,17.5,151.0,45.62,34.35
2018,9,5,17,45,375.5,46.0,3.55,16.9,107.0,37.42,26.69
2018,9,5,18,0,279.0,35.0,3.4,16.3,63.0,29.07,17.9
2018,9,5,18,15,163.0,21.5,3.3,16.0,35.5,16.79,0.0
2018,9,5,18,30,47.0,8.0,3.2,15.7,8.0,6.83,0.0
2018,9,5,18,45,23.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,21.0,3.5,2.2,12.85,4.5,17.69,0.0
2018,9,6,6,0,42.0,7.0,2.3,13.2,9.0,53.37,0.0
2018,9,6,6,15,182.5,20.0,2.3,13.7,44.5,212.98,162.12
2018,9,6,6,30,323.0,33.0,2.3,14.2,80.0,348.92,286.42
2018,9,6,6,45,202.5,30.0,2.3,14.7,63.5,245.87,205.72
2018,9,6,7,0,82.0,27.0,2.3,15.2,47.0,110.02,91.06
2018,9,6,7,15,41.0,29.5,2.35,15.8,39.5,68.17,54.35
2018,9,6,7,30,0.0,32.0,2.4,16.4,32.0,26.4,16.89
2018,9,6,7,45,0.0,47.5,2.4,16.95,47.5,39.28,27.73
2018,9,6,8,0,0.0,63.0,2.4,17.5,63.0,52.2,38.43
2018,9,6,8,15,8.0,106.5,2.4,18.1,110.5,98.6,77.11
2018,9,6,8,30,16.0,150.0,2.4,18.7,158.0,147.89,117.22
2018,9,6,8,45,9.5,148.5,2.45,19.3,153.5,138.53,108.63
2018,9,6,9,0,3.0,147.0,2.5,19.9,149.0,129.72,100.67
2018,9,6,9,15,18.5,188.5,2.55,20.4,201.0,182.85,143.32
2018,9,6,9,30,34.0,230.0,2.6,20.9,253.0,251.46,196.98
2018,9,6,9,45,99.5,282.0,2.65,21.4,354.0,380.98,297.32
2018,9,6,10,0,165.0,334.0,2.7,21.9,455.0,487.76,376.76
2018,9,6,10,15,377.5,284.0,2.7,22.35,574.5,648.35,496.72
2018,9,6,10,30,590.0,234.0,2.7,22.8,694.0,771.27,584.74
2018,9,6,10,45,743.5,174.0,2.75,23.3,770.0,818.08,617.09
2018,9,6,11,0,897.0,114.0,2.8,23.8,846.0,841.96,631.6
2018,9,6,11,15,875.5,127.0,2.8,24.2,851.0,802.68,603.06
2018,9,6,11,30,854.0,140.0,2.8,24.6,856.0,768.0,577.18
2018,9,6,11,45,864.5,136.5,2.75,25.05,865.5,726.91,545.97
2018,9,6,12,0,875.0,133.0,2.7,25.5,875.0,689.49,516.68
2018,9,6,12,15,897.0,121.0,2.75,25.8,880.5,649.28,485.67
2018,9,6,12,30,919.0,109.0,2.8,26.1,886.0,605.36,451.05
2018,9,6,12,45,924.5,104.5,2.8,26.4,878.0,555.39,410.74
2018,9,6,13,0,930.0,100.0,2.8,26.7,870.0,503.35,367.75
2018,9,6,13,15,926.5,99.0,2.8,26.8,852.5,448.44,321.77
2018,9,6,13,30,923.0,98.0,2.8,26.9,835.0,392.66,274.03
2018,9,6,13,45,917.0,96.5,2.8,27.0,809.5,335.15,224.38
2018,9,6,14,0,911.0,95.0,2.8,27.1,784.0,277.5,174.97
2018,9,6,14,15,903.0,93.5,2.8,27.05,752.0,219.59,127.91
2018,9,6,14,30,895.0,92.0,2.8,27.0,720.0,162.19,87.38
2018,9,6,14,45,884.0,90.5,2.8,26.9,682.5,105.37,60.29
2018,9,6,15,0,873.0,89.0,2.8,26.8,645.0,77.52,59.13
2018,9,6,15,15,857.5,86.0,2.8,26.8,601.0,75.67,57.78
2018,9,6,15,30,842.0,83.0,2.8,26.8,557.0,64.86,48.94
2018,9,6,15,45,822.5,80.0,2.85,26.35,509.5,63.45,48.02
2018,9,6,16,0,803.0,77.0,2.9,25.9,462.0,61.98,47.04
2018,9,6,16,15,776.5,73.0,2.85,25.4,411.5,59.63,45.3
2018,9,6,16,30,750.0,69.0,2.8,24.9,361.0,57.21,43.48
2018,9,6,16,45,711.0,64.5,2.8,24.4,309.0,54.21,41.09
2018,9,6,17,0,672.0,60.0,2.8,23.9,257.0,51.18,38.59
2018,9,6,17,15,611.5,54.0,2.7,22.95,206.0,42.86,31.46
2018,9,6,17,30,551.0,48.0,2.6,22.0,155.0,38.69,27.71
2018,9,6,17,45,452.5,39.5,2.5,21.05,109.5,32.25,21.75
2018,9,6,18,0,354.0,31.0,2.4,20.1,64.0,25.81,14.54
2018,9,6,18,15,204.0,18.5,2.4,19.5,35.0,15.53,0.0
2018,9,6,18,30,54.0,6.0,2.4,18.9,6.0,5.12,0.0
2018,9,6,18,45,27.0,3.0,2.4,18.3,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,7,5,45,78.5,9.0,1.35,14.9,12.5,7.68,0.0
2018,9,7,6,0,157.0,18.0,1.3,15.3,25.0,164.27,0.0
2018,9,7,6,15,282.0,31.0,1.25,16.05,63.5,306.34,226.65
2018,9,7,6,30,407.0,44.0,1.2,16.8,102.0,430.67,343.68
2018,9,7,6,45,324.5,51.0,1.2,17.55,109.5,374.31,304.57
2018,9,7,7,0,242.0,58.0,1.2,18.3,117.0,316.84,260.43
2018,9,7,7,15,121.0,77.5,1.15,19.0,107.0,200.0,164.11
2018,9,7,7,30,0.0,97.0,1.1,19.7,97.0,87.14,67.07
2018,9,7,7,45,5.0,122.0,1.05,20.45,124.0,116.16,90.93
2018,9,7,8,0,10.0,147.0,1.0,21.2,151.0,144.88,113.73
2018,9,7,8,15,30.0,176.0,1.0,22.0,191.0,209.06,164.61
2018,9,7,8,30,50.0,205.0,1.0,22.8,231.0,257.75,201.79
2018,9,7,8,45,181.0,219.0,1.0,23.6,325.5,413.7,322.07
2018,9,7,9,0,312.0,233.0,1.0,24.4,420.0,569.44,434.07
2018,9,7,9,15,527.0,187.5,1.05,25.1,529.5,735.62,550.02
2018,9,7,9,30,742.0,142.0,1.1,25.8,639.0,886.22,646.05
2018,9,7,9,45,808.0,125.0,1.15,26.5,692.0,907.9,655.69
2018,9,7,10,0,874.0,108.0,1.2,27.2,745.0,920.85,661.42
2018,9,7,10,15,883.0,109.0,1.3,27.65,774.0,907.98,652.33
2018,9,7,10,30,892.0,110.0,1.4,28.1,803.0,891.48,641.26
2018,9,7,10,45,898.5,110.5,1.5,28.6,824.5,868.8,626.13
2018,9,7,11,0,905.0,111.0,1.6,29.1,846.0,842.7,608.8
2018,9,7,11,15,909.5,111.5,1.75,29.35,860.5,811.74,589.29
2018,9,7,11,30,914.0,112.0,1.9,29.6,875.0,777.68,567.48
2018,9,7,11,45,916.5,111.0,2.0,29.85,881.0,737.95,539.4
2018,9,7,12,0,919.0,110.0,2.1,30.1,887.0,695.64,508.82
2018,9,7,12,15,923.0,108.5,2.25,30.2,887.0,651.4,476.57
2018,9,7,12,30,927.0,107.0,2.4,30.3,887.0,604.77,441.49
2018,9,7,12,45,930.5,103.5,2.5,30.4,878.5,554.12,402.15
2018,9,7,13,0,934.0,100.0,2.6,30.5,870.0,501.55,360.08
2018,9,7,13,15,930.5,98.5,2.7,30.4,852.0,445.99,314.77
2018,9,7,13,30,927.0,97.0,2.8,30.3,834.0,389.57,267.54
2018,9,7,13,45,921.0,96.5,2.9,30.25,809.0,332.51,219.05
2018,9,7,14,0,915.0,96.0,3.0,30.2,784.0,275.26,170.76
2018,9,7,14,15,906.5,93.5,3.05,30.0,751.0,216.32,123.82
2018,9,7,14,30,898.0,91.0,3.1,29.8,718.0,157.99,83.74
2018,9,7,14,45,886.5,88.5,3.15,29.6,679.0,100.35,57.66
2018,9,7,15,0,875.0,86.0,3.2,29.4,640.0,75.74,57.05
2018,9,7,15,15,859.0,84.5,3.2,29.4,596.5,74.77,56.43
2018,9,7,15,30,843.0,83.0,3.2,29.4,553.0,64.99,48.52
2018,9,7,15,45,823.0,79.5,3.25,28.75,505.0,63.21,47.34
2018,9,7,16,0,803.0,76.0,3.3,28.1,457.0,61.36,46.09
2018,9,7,16,15,776.5,72.0,3.25,27.55,406.5,58.98,44.35
2018,9,7,16,30,750.0,68.0,3.2,27.0,356.0,56.53,42.52
2018,9,7,16,45,711.0,63.0,3.15,26.45,304.0,53.1,39.79
2018,9,7,17,0,672.0,58.0,3.1,25.9,252.0,49.6,36.9
2018,9,7,17,15,612.5,51.5,2.95,24.95,201.0,40.99,29.56
2018,9,7,17,30,553.0,45.0,2.8,24.0,150.0,36.34,25.41
2018,9,7,17,45,455.5,37.0,2.7,23.05,105.5,30.24,19.78
2018,9,7,18,0,358.0,29.0,2.6,22.1,61.0,24.17,12.55
2018,9,7,18,15,206.5,18.0,2.6,21.5,33.5,15.36,0.0
2018,9,7,18,30,55.0,7.0,2.6,20.9,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.25,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,5,45,92.5,9.0,2.5,15.3,13.0,0.0,0.0
2018,9,8,6,0,185.0,18.0,2.6,15.7,26.0,150.84,0.0
2018,9,8,6,15,320.0,28.5,2.6,16.3,64.5,333.02,243.59
2018,9,8,6,30,455.0,39.0,2.6,16.9,103.0,463.08,371.55
2018,9,8,6,45,529.5,46.0,2.6,17.45,151.0,546.23,442.11
2018,9,8,7,0,604.0,53.0,2.6,18.0,199.0,631.88,509.99
2018,9,8,7,15,651.5,59.0,2.5,18.7,250.5,693.88,555.57
2018,9,8,7,30,699.0,65.0,2.4,19.4,302.0,750.02,594.17
2018,9,8,7,45,730.5,69.5,2.35,20.1,352.5,794.65,622.81
2018,9,8,8,0,762.0,74.0,2.3,20.8,403.0,837.17,648.79
2018,9,8,8,15,785.5,78.0,2.3,21.65,452.0,869.02,666.5
2018,9,8,8,30,809.0,82.0,2.3,22.5,501.0,897.95,681.83
2018,9,8,8,45,826.0,86.0,2.3,23.35,547.0,917.48,690.52
2018,9,8,9,0,843.0,90.0,2.3,24.2,593.0,933.55,696.91
2018,9,8,9,15,856.5,92.5,2.25,24.95,634.0,930.41,690.39
2018,9,8,9,30,870.0,95.0,2.2,25.7,675.0,934.25,688.85
2018,9,8,9,45,879.5,97.0,2.2,26.4,709.5,930.11,682.79
2018,9,8,10,0,889.0,99.0,2.2,27.1,744.0,922.28,674.6
2018,9,8,10,15,896.5,101.0,2.25,27.6,773.0,908.96,664.03
2018,9,8,10,30,904.0,103.0,2.3,28.1,802.0,891.98,651.27
2018,9,8,10,45,908.5,104.0,2.4,28.6,823.0,867.88,634.36
2018,9,8,11,0,913.0,105.0,2.5,29.1,844.0,840.43,615.31
2018,9,8,11,15,917.0,105.5,2.65,29.4,858.0,808.88,594.3
2018,9,8,11,30,921.0,106.0,2.8,29.7,872.0,774.23,571.06
2018,9,8,11,45,923.5,106.0,2.9,29.95,878.5,735.17,542.61
2018,9,8,12,0,926.0,106.0,3.0,30.2,885.0,693.45,511.59
2018,9,8,12,15,928.5,104.5,3.15,30.3,884.0,647.98,477.64
2018,9,8,12,30,931.0,103.0,3.3,30.4,883.0,600.27,441.03
2018,9,8,12,45,933.0,100.5,3.4,30.45,874.0,549.44,400.96
2018,9,8,13,0,935.0,98.0,3.5,30.5,865.0,496.81,358.27
2018,9,8,13,15,932.0,97.0,3.6,30.5,847.5,441.74,312.58
2018,9,8,13,30,929.0,96.0,3.7,30.5,830.0,385.74,265.05
2018,9,8,13,45,925.0,93.5,3.8,30.55,805.0,327.68,215.34
2018,9,8,14,0,921.0,91.0,3.9,30.6,780.0,269.28,165.88
2018,9,8,14,15,914.5,89.5,3.95,30.4,749.0,211.04,119.52
2018,9,8,14,30,908.0,88.0,4.0,30.2,718.0,153.14,80.33
2018,9,8,14,45,899.5,85.5,4.05,30.0,680.5,95.08,55.43
2018,9,8,15,0,891.0,83.0,4.1,29.8,643.0,74.19,55.72
2018,9,8,15,15,858.0,85.5,4.1,29.8,593.5,75.41,56.9
2018,9,8,15,30,825.0,88.0,4.1,29.8,544.0,68.23,51.15
2018,9,8,15,45,824.5,80.5,4.15,28.95,502.0,64.05,48.02
2018,9,8,16,0,824.0,73.0,4.2,28.1,460.0,59.57,44.61
2018,9,8,16,15,798.5,69.5,4.15,27.4,409.5,57.47,43.13
2018,9,8,16,30,773.0,66.0,4.1,26.7,359.0,55.32,41.56
2018,9,8,16,45,732.0,61.5,4.1,26.0,306.0,52.19,39.09
2018,9,8,17,0,691.0,57.0,4.1,25.3,253.0,49.02,36.5
2018,9,8,17,15,625.0,51.5,3.95,24.3,201.0,41.17,29.77
2018,9,8,17,30,559.0,46.0,3.8,23.3,149.0,37.3,26.27
2018,9,8,17,45,450.0,38.0,3.7,22.25,103.5,31.2,20.56
2018,9,8,18,0,341.0,30.0,3.6,21.2,58.0,25.19,12.57
2018,9,8,18,15,192.5,18.0,3.6,20.55,31.5,15.36,0.0
2018,9,8,18,30,44.0,6.0,3.6,19.9,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,3.6,19.25,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,5,45,70.5,9.0,1.75,14.5,11.5,0.0,0.0
2018,9,9,6,0,141.0,18.0,1.7,14.9,23.0,118.42,0.0
2018,9,9,6,15,269.5,30.5,1.7,15.6,60.5,295.06,211.57
2018,9,9,6,30,398.0,43.0,1.7,16.3,98.0,420.84,337.26
2018,9,9,6,45,477.0,52.5,1.7,17.05,146.0,510.08,411.84
2018,9,9,7,0,556.0,62.0,1.7,17.8,194.0,601.86,483.51
2018,9,9,7,15,609.0,68.5,1.6,18.45,245.5,668.57,532.0
2018,9,9,7,30,662.0,75.0,1.5,19.1,297.0,735.04,577.38
2018,9,9,7,45,697.5,80.5,1.4,19.8,348.5,783.28,607.26
2018,9,9,8,0,733.0,86.0,1.3,20.5,400.0,829.72,634.47
2018,9,9,8,15,758.5,90.0,1.25,21.25,449.0,856.83,647.97
2018,9,9,8,30,784.0,94.0,1.2,22.0,498.0,887.33,663.49
2018,9,9,8,45,801.5,99.0,1.15,22.8,544.0,908.22,672.1
2018,9,9,9,0,819.0,104.0,1.1,23.6,590.0,925.64,678.41
2018,9,9,9,15,839.0,103.5,1.1,24.35,631.5,935.32,680.71
2018,9,9,9,30,859.0,103.0,1.1,25.1,673.0,941.25,680.82
2018,9,9,9,45,854.5,110.5,1.1,25.85,702.5,929.97,670.2
2018,9,9,10,0,850.0,118.0,1.1,26.6,732.0,915.1,657.74
2018,9,9,10,15,781.5,153.5,1.2,27.2,735.0,869.16,627.53
2018,9,9,10,30,713.0,189.0,1.3,27.8,738.0,827.36,599.96
2018,9,9,10,45,705.5,200.0,1.4,28.4,756.0,804.93,583.91
