Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,0,698.0,211.0,1.5,29.0,774.0,779.78,565.67
2018,9,9,11,15,808.5,160.5,1.65,29.35,823.0,781.34,568.39
2018,9,9,11,30,919.0,110.0,1.8,29.7,872.0,773.27,563.82
2018,9,9,11,45,918.5,111.5,1.9,30.05,877.0,733.35,535.07
2018,9,9,12,0,918.0,113.0,2.0,30.4,882.0,690.97,504.18
2018,9,9,12,15,916.5,113.5,2.2,30.5,879.5,644.9,470.91
2018,9,9,12,30,915.0,114.0,2.4,30.6,877.0,596.9,435.01
2018,9,9,12,45,911.0,114.5,2.6,30.7,866.5,545.94,395.68
2018,9,9,13,0,907.0,115.0,2.8,30.8,856.0,493.71,354.01
2018,9,9,13,15,901.5,114.5,2.9,30.75,837.5,439.13,309.3
2018,9,9,13,30,896.0,114.0,3.0,30.7,819.0,383.93,263.01
2018,9,9,13,45,887.5,113.0,3.15,30.65,792.5,327.16,215.08
2018,9,9,14,0,879.0,112.0,3.3,30.6,766.0,270.55,167.83
2018,9,9,14,15,869.5,110.0,3.35,30.4,733.5,213.52,123.17
2018,9,9,14,30,860.0,108.0,3.4,30.2,701.0,148.28,79.04
2018,9,9,14,45,847.0,106.0,3.45,29.95,662.5,92.07,56.12
2018,9,9,15,0,834.0,104.0,3.5,29.7,624.0,76.79,57.89
2018,9,9,15,15,816.0,100.5,3.5,29.7,579.5,75.54,57.04
2018,9,9,15,30,798.0,97.0,3.5,29.7,535.0,74.23,56.13
2018,9,9,15,45,776.5,93.0,3.6,28.95,487.5,72.45,55.02
2018,9,9,16,0,755.0,89.0,3.7,28.2,440.0,70.6,53.84
2018,9,9,16,15,727.5,83.0,3.7,27.5,389.5,61.42,46.45
2018,9,9,16,30,700.0,77.0,3.7,26.8,339.0,58.07,43.88
2018,9,9,16,45,658.0,70.5,3.7,26.15,287.5,54.06,40.67
2018,9,9,17,0,616.0,64.0,3.7,25.5,236.0,49.95,37.25
2018,9,9,17,15,550.0,56.5,3.65,24.5,186.0,44.78,32.81
2018,9,9,17,30,484.0,49.0,3.6,23.5,136.0,39.55,28.1
2018,9,9,17,45,379.0,39.0,3.55,22.5,93.0,31.95,21.05
2018,9,9,18,0,274.0,29.0,3.5,21.5,50.0,24.29,10.8
2018,9,9,18,15,146.5,16.0,3.45,20.85,26.0,13.66,0.0
2018,9,9,18,30,19.0,3.0,3.4,20.2,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,3.4,19.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,70.0,8.5,2.0,14.05,11.0,0.0,0.0
2018,9,10,6,0,140.0,17.0,2.0,14.4,22.0,116.63,0.0
2018,9,10,6,15,265.5,29.0,2.0,15.1,58.0,288.65,202.65
2018,9,10,6,30,391.0,41.0,2.0,15.8,94.0,412.51,331.55
2018,9,10,6,45,468.5,51.0,2.0,16.55,141.5,500.38,406.03
2018,9,10,7,0,546.0,61.0,2.0,17.3,189.0,591.01,477.73
2018,9,10,7,15,597.5,68.0,1.9,18.05,240.0,656.63,526.07
2018,9,10,7,30,649.0,75.0,1.8,18.8,291.0,722.03,571.35
2018,9,10,7,45,683.0,81.5,1.7,19.55,342.0,769.9,601.61
2018,9,10,8,0,717.0,88.0,1.6,20.3,393.0,815.94,629.18
2018,9,10,8,15,743.0,92.5,1.55,21.1,442.0,849.53,647.46
2018,9,10,8,30,769.0,97.0,1.5,21.9,491.0,874.84,659.68
2018,9,10,8,45,787.0,101.5,1.4,22.75,536.5,895.45,667.75
2018,9,10,9,0,805.0,106.0,1.3,23.6,582.0,912.63,673.36
2018,9,10,9,15,829.0,105.5,1.3,24.4,625.0,926.03,678.06
2018,9,10,9,30,853.0,105.0,1.3,25.2,668.0,935.64,680.4
2018,9,10,9,45,874.5,102.0,1.25,25.95,706.0,926.21,670.11
2018,9,10,10,0,896.0,99.0,1.2,26.7,744.0,923.46,664.53
2018,9,10,10,15,904.0,100.5,1.25,27.35,773.0,909.68,653.8
2018,9,10,10,30,912.0,102.0,1.3,28.0,802.0,892.21,640.99
2018,9,10,10,45,917.0,103.0,1.35,28.6,823.0,868.12,624.2
2018,9,10,11,0,922.0,104.0,1.4,29.2,844.0,840.63,605.33
2018,9,10,11,15,925.0,104.5,1.5,29.65,857.5,807.83,583.92
2018,9,10,11,30,928.0,105.0,1.6,30.1,871.0,771.99,560.22
2018,9,10,11,45,929.0,106.0,1.7,30.5,877.0,732.35,532.03
2018,9,10,12,0,930.0,107.0,1.8,30.9,883.0,690.12,501.34
2018,9,10,12,15,925.0,109.0,1.9,31.1,879.0,642.76,466.66
2018,9,10,12,30,920.0,111.0,2.0,31.3,875.0,593.71,429.72
2018,9,10,12,45,911.0,114.0,2.15,31.5,862.5,541.99,389.92
2018,9,10,13,0,902.0,117.0,2.3,31.7,850.0,489.4,348.16
2018,9,10,13,15,896.5,116.0,2.4,31.7,831.0,434.64,303.67
2018,9,10,13,30,891.0,115.0,2.5,31.7,812.0,379.29,257.62
2018,9,10,13,45,884.0,113.0,2.65,31.7,786.0,322.48,210.01
2018,9,10,14,0,877.0,111.0,2.8,31.7,760.0,265.7,163.02
2018,9,10,14,15,867.5,109.0,2.9,31.45,727.5,208.79,119.11
2018,9,10,14,30,858.0,107.0,3.0,31.2,695.0,143.62,76.01
2018,9,10,14,45,845.0,105.0,3.15,31.0,656.5,87.56,54.9
2018,9,10,15,0,832.0,103.0,3.3,30.8,618.0,76.27,57.21
2018,9,10,15,15,814.0,100.0,3.3,30.8,574.0,75.33,56.62
2018,9,10,15,30,796.0,97.0,3.3,30.8,530.0,74.37,56.0
2018,9,10,15,45,772.5,93.0,3.45,29.9,482.0,72.55,54.9
2018,9,10,16,0,749.0,89.0,3.6,29.0,434.0,70.68,53.74
2018,9,10,16,15,717.0,84.5,3.7,28.2,383.5,62.49,47.22
2018,9,10,16,30,685.0,80.0,3.8,27.4,333.0,60.23,45.61
2018,9,10,16,45,638.5,73.5,3.85,26.55,281.0,56.29,42.49
2018,9,10,17,0,592.0,67.0,3.9,25.7,229.0,52.26,39.17
2018,9,10,17,15,521.0,59.5,3.95,24.6,179.5,47.19,34.82
2018,9,10,17,30,450.0,52.0,4.0,23.5,130.0,42.11,30.22
2018,9,10,17,45,337.5,40.5,4.0,22.35,87.5,33.31,22.06
2018,9,10,18,0,225.0,29.0,4.0,21.2,45.0,22.6,8.21
2018,9,10,18,15,118.5,15.5,4.0,20.6,23.5,13.23,0.0
2018,9,10,18,30,12.0,2.0,4.0,20.0,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.95,19.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,5,45,59.5,8.0,2.95,13.35,10.0,0.0,0.0
2018,9,11,6,0,119.0,16.0,3.0,13.6,20.0,100.29,0.0
2018,9,11,6,15,237.0,29.5,3.05,14.1,55.0,264.36,181.15
2018,9,11,6,30,355.0,43.0,3.1,14.6,90.0,384.67,312.4
2018,9,11,6,45,432.0,54.0,3.1,15.1,136.5,472.57,389.13
2018,9,11,7,0,509.0,65.0,3.1,15.6,183.0,563.07,463.3
2018,9,11,7,15,562.0,73.0,3.05,16.35,233.5,630.62,515.37
2018,9,11,7,30,615.0,81.0,3.0,17.1,284.0,697.95,564.5
2018,9,11,7,45,649.0,88.0,2.95,17.85,334.0,745.85,596.91
2018,9,11,8,0,683.0,95.0,2.9,18.6,384.0,791.93,626.73
2018,9,11,8,15,710.5,100.5,2.85,19.4,433.0,827.76,648.05
2018,9,11,8,30,738.0,106.0,2.8,20.2,482.0,860.91,666.93
2018,9,11,8,45,758.5,110.5,2.7,21.0,527.5,883.16,677.42
2018,9,11,9,0,779.0,115.0,2.6,21.8,573.0,896.26,681.5
2018,9,11,9,15,797.0,117.0,2.55,22.4,614.0,906.94,684.94
2018,9,11,9,30,815.0,119.0,2.5,23.0,655.0,913.94,685.98
2018,9,11,9,45,829.5,120.0,2.5,23.65,690.5,912.81,682.02
2018,9,11,10,0,844.0,121.0,2.5,24.3,726.0,907.9,675.77
2018,9,11,10,15,856.0,121.5,2.5,24.8,755.5,896.4,665.74
2018,9,11,10,30,868.0,122.0,2.5,25.3,785.0,872.14,647.41
2018,9,11,10,45,878.0,121.0,2.55,25.8,807.5,850.82,631.67
2018,9,11,11,0,888.0,120.0,2.6,26.3,830.0,826.01,613.65
2018,9,11,11,15,895.0,119.5,2.75,26.65,845.0,795.97,593.12
2018,9,11,11,30,902.0,119.0,2.9,27.0,860.0,762.75,569.51
2018,9,11,11,45,909.0,116.0,3.0,27.35,867.0,724.28,540.75
2018,9,11,12,0,916.0,113.0,3.1,27.7,874.0,682.96,509.34
2018,9,11,12,15,922.5,109.0,3.25,27.85,873.5,637.8,474.95
2018,9,11,12,30,929.0,105.0,3.4,28.0,873.0,590.14,437.65
2018,9,11,12,45,936.5,99.0,3.55,28.15,865.0,539.02,396.61
2018,9,11,13,0,944.0,93.0,3.7,28.3,857.0,485.64,352.51
2018,9,11,13,15,941.0,92.0,3.85,28.2,839.0,430.01,305.76
2018,9,11,13,30,938.0,91.0,4.0,28.1,821.0,373.44,257.14
2018,9,11,13,45,933.5,89.0,4.15,28.0,795.5,315.04,206.66
2018,9,11,14,0,929.0,87.0,4.3,27.9,770.0,256.34,156.79
2018,9,11,14,15,921.5,84.5,4.35,27.6,737.0,196.79,109.96
2018,9,11,14,30,914.0,82.0,4.4,27.3,704.0,137.75,71.87
2018,9,11,14,45,903.0,80.5,4.5,26.95,665.5,79.98,61.09
2018,9,11,15,0,892.0,79.0,4.6,26.6,627.0,71.75,54.53
2018,9,11,15,15,876.5,76.5,4.6,26.6,582.5,69.99,53.22
2018,9,11,15,30,861.0,74.0,4.6,26.6,538.0,68.12,51.82
2018,9,11,15,45,840.5,71.5,4.65,25.75,490.0,66.06,50.45
2018,9,11,16,0,820.0,69.0,4.7,24.9,442.0,56.86,42.98
2018,9,11,16,15,791.5,65.0,4.65,24.25,390.5,54.25,41.01
2018,9,11,16,30,763.0,61.0,4.6,23.6,339.0,51.56,38.92
2018,9,11,16,45,719.0,57.0,4.6,23.0,286.5,48.68,36.58
2018,9,11,17,0,675.0,53.0,4.6,22.4,234.0,45.8,34.15
2018,9,11,17,15,605.5,47.5,4.45,21.6,183.0,41.5,30.34
2018,9,11,17,30,536.0,42.0,4.3,20.8,132.0,34.18,23.73
2018,9,11,17,45,417.0,34.0,4.2,19.95,89.0,27.99,17.71
2018,9,11,18,0,298.0,26.0,4.1,19.1,46.0,21.91,5.83
2018,9,11,18,15,158.5,14.5,4.1,18.6,24.0,12.38,0.0
2018,9,11,18,30,19.0,3.0,4.1,18.1,2.0,0.0,0.0
2018,9,11,18,45,9.5,1.5,4.05,17.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,12,5,45,34.5,6.5,3.05,13.9,7.5,0.0,0.0
2018,9,12,6,0,69.0,13.0,3.1,14.1,15.0,61.22,0.0
2018,9,12,6,15,147.0,28.0,3.2,14.6,43.5,193.02,125.86
2018,9,12,6,30,225.0,43.0,3.3,15.1,72.0,280.15,227.21
2018,9,12,6,45,279.5,57.5,3.45,15.65,110.5,347.03,287.77
2018,9,12,7,0,334.0,72.0,3.6,16.2,149.0,416.59,347.32
2018,9,12,7,15,321.0,90.5,3.55,16.8,179.5,434.1,361.13
2018,9,12,7,30,308.0,109.0,3.5,17.4,210.0,449.12,371.7
2018,9,12,7,45,235.5,140.5,3.5,18.0,225.0,403.71,332.28
2018,9,12,8,0,163.0,172.0,3.5,18.6,240.0,354.96,289.92
2018,9,12,8,15,220.5,187.5,3.45,19.2,292.0,443.11,358.9
2018,9,12,8,30,278.0,203.0,3.4,19.8,344.0,511.17,410.1
2018,9,12,8,45,385.0,198.0,3.3,20.4,412.5,621.39,492.39
2018,9,12,9,0,492.0,193.0,3.2,21.0,481.0,710.4,556.19
2018,9,12,9,15,533.5,193.5,3.2,21.45,525.5,741.32,576.09
2018,9,12,9,30,575.0,194.0,3.2,21.9,570.0,769.31,593.98
2018,9,12,9,45,447.0,249.0,3.2,22.35,551.0,697.59,536.73
2018,9,12,10,0,319.0,304.0,3.2,22.8,532.0,608.41,467.58
2018,9,12,10,15,375.0,301.0,3.25,23.0,579.0,639.76,490.75
2018,9,12,10,30,431.0,298.0,3.3,23.2,626.0,681.8,520.18
2018,9,12,10,45,461.0,296.0,3.35,23.45,655.5,683.77,520.48
2018,9,12,11,0,491.0,294.0,3.4,23.7,685.0,682.18,518.38
2018,9,12,11,15,509.5,293.0,3.45,23.75,704.5,669.1,508.24
2018,9,12,11,30,528.0,292.0,3.5,23.8,724.0,652.97,495.78
2018,9,12,11,45,393.0,334.0,3.55,23.85,656.5,566.65,430.42
2018,9,12,12,0,258.0,376.0,3.6,23.9,589.0,485.19,368.47
2018,9,12,12,15,254.0,373.0,3.65,23.85,582.5,458.97,348.61
2018,9,12,12,30,250.0,370.0,3.7,23.8,576.0,432.73,328.25
2018,9,12,12,45,323.0,341.0,3.75,23.75,603.5,424.32,320.78
2018,9,12,13,0,396.0,312.0,3.8,23.7,631.0,406.81,305.23
2018,9,12,13,15,208.5,280.5,3.85,23.55,448.0,288.22,216.54
2018,9,12,13,30,21.0,249.0,3.9,23.4,265.0,205.98,156.9
2018,9,12,13,45,122.0,279.5,3.95,23.25,369.0,236.39,177.25
2018,9,12,14,0,223.0,310.0,4.0,23.1,473.0,262.52,192.79
2018,9,12,14,15,210.0,300.5,4.05,22.7,448.5,235.21,172.41
2018,9,12,14,30,197.0,291.0,4.1,22.3,424.0,209.46,155.27
2018,9,12,14,45,203.5,278.0,4.1,21.95,408.5,183.89,148.95
2018,9,12,15,0,210.0,265.0,4.1,21.6,393.0,176.08,143.09
2018,9,12,15,15,172.0,241.0,4.1,21.6,341.0,162.63,132.3
2018,9,12,15,30,134.0,217.0,4.1,21.6,289.0,148.72,121.06
2018,9,12,15,45,138.5,201.0,4.2,20.75,269.0,139.38,113.98
2018,9,12,16,0,143.0,185.0,4.3,19.9,249.0,129.68,106.47
2018,9,12,16,15,130.0,161.5,4.25,19.5,214.5,115.18,94.52
2018,9,12,16,30,117.0,138.0,4.2,19.1,180.0,100.19,81.96
2018,9,12,16,45,106.5,117.5,4.15,18.75,151.0,86.56,70.33
2018,9,12,17,0,96.0,97.0,4.1,18.4,122.0,72.55,58.12
2018,9,12,17,15,72.0,77.5,4.0,18.0,94.0,58.72,45.81
2018,9,12,17,30,48.0,58.0,3.9,17.6,66.0,45.33,33.65
2018,9,12,17,45,32.0,39.0,3.8,17.2,43.5,30.96,20.25
2018,9,12,18,0,16.0,20.0,3.7,16.8,21.0,16.4,0.74
2018,9,12,18,15,8.0,10.0,3.65,16.6,10.5,8.54,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,2.8,13.6,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,2.9,13.8,14.0,49.39,0.0
2018,9,13,6,15,195.0,25.5,3.0,14.3,48.0,222.98,139.55
2018,9,13,6,30,336.0,39.0,3.1,14.8,82.0,364.4,294.79
2018,9,13,6,45,454.5,46.0,3.25,15.25,132.5,480.04,394.51
2018,9,13,7,0,573.0,53.0,3.4,15.7,183.0,600.32,492.48
2018,9,13,7,15,627.5,58.0,3.4,16.3,233.5,665.52,543.05
2018,9,13,7,30,682.0,63.0,3.4,16.9,284.0,725.07,586.84
2018,9,13,7,45,720.0,67.0,3.4,17.5,335.5,774.08,620.77
2018,9,13,8,0,758.0,71.0,3.4,18.1,387.0,821.15,651.98
2018,9,13,8,15,784.0,74.0,3.35,18.65,436.0,853.38,671.37
2018,9,13,8,30,810.0,77.0,3.3,19.2,485.0,882.73,688.31
2018,9,13,8,45,829.5,79.5,3.25,19.8,530.5,902.16,697.83
2018,9,13,9,0,849.0,82.0,3.2,20.4,576.0,908.1,697.96
2018,9,13,9,15,861.5,84.5,3.15,20.9,616.0,914.22,698.69
2018,9,13,9,30,874.0,87.0,3.1,21.4,656.0,916.71,697.05
2018,9,13,9,45,882.0,89.5,3.05,21.9,690.0,911.38,690.25
2018,9,13,10,0,890.0,92.0,3.0,22.4,724.0,902.37,681.2
2018,9,13,10,15,898.0,93.5,3.0,22.7,752.5,888.58,669.99
2018,9,13,10,30,906.0,95.0,3.0,23.0,781.0,871.14,656.5
2018,9,13,10,45,913.0,95.5,3.0,23.3,803.0,848.24,639.44
2018,9,13,11,0,920.0,96.0,3.0,23.6,825.0,821.86,620.13
2018,9,13,11,15,923.5,96.5,3.05,23.75,838.5,789.45,597.36
2018,9,13,11,30,927.0,97.0,3.1,23.9,852.0,753.97,572.0
2018,9,13,11,45,928.5,97.0,3.15,24.0,857.5,713.79,541.59
2018,9,13,12,0,930.0,97.0,3.2,24.1,863.0,671.02,508.66
2018,9,13,12,15,932.0,95.5,3.25,24.15,861.0,624.86,472.56
2018,9,13,12,30,934.0,94.0,3.3,24.2,859.0,576.49,433.81
2018,9,13,12,45,936.5,91.5,3.4,24.2,850.0,525.52,392.14
2018,9,13,13,0,939.0,89.0,3.5,24.2,841.0,472.7,347.71
2018,9,13,13,15,935.0,88.0,3.55,24.15,822.5,416.95,299.83
2018,9,13,13,30,931.0,87.0,3.6,24.1,804.0,360.39,250.29
2018,9,13,13,45,925.5,86.5,3.65,24.0,779.0,303.21,200.05
2018,9,13,14,0,920.0,86.0,3.7,23.9,754.0,245.8,150.81
2018,9,13,14,15,912.0,84.0,3.7,23.7,721.5,187.03,104.76
2018,9,13,14,30,904.0,82.0,3.7,23.5,689.0,128.82,68.53
2018,9,13,14,45,892.0,80.5,3.75,23.3,650.5,72.56,55.82
2018,9,13,15,0,880.0,79.0,3.8,23.1,612.0,71.58,55.23
2018,9,13,15,15,863.5,77.0,3.8,23.1,567.5,70.12,54.15
2018,9,13,15,30,847.0,75.0,3.8,23.1,523.0,68.56,53.01
2018,9,13,15,45,781.5,79.0,3.8,22.5,462.5,62.91,48.49
2018,9,13,16,0,716.0,83.0,3.8,21.9,402.0,66.15,51.55
2018,9,13,16,15,726.5,73.0,3.75,21.45,363.0,59.79,46.32
2018,9,13,16,30,737.0,63.0,3.7,21.0,324.0,53.03,40.65
2018,9,13,16,45,696.5,58.0,3.65,20.6,273.0,49.46,37.65
2018,9,13,17,0,656.0,53.0,3.6,20.2,222.0,45.85,34.49
2018,9,13,17,15,584.5,47.0,3.4,19.55,172.0,37.78,27.33
2018,9,13,17,30,513.0,41.0,3.2,18.9,122.0,33.45,23.2
2018,9,13,17,45,383.0,31.5,3.0,18.25,79.5,25.95,15.78
2018,9,13,18,0,253.0,22.0,2.8,17.6,37.0,18.44,0.0
2018,9,13,18,15,126.5,11.0,2.75,17.15,18.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,1.95,11.95,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.0,12.3,8.0,28.4,0.0
2018,9,14,6,15,137.0,23.5,2.1,12.9,39.0,173.31,101.18
2018,9,14,6,30,243.0,40.0,2.2,13.5,70.0,289.41,234.35
2018,9,14,6,45,356.0,46.0,2.3,14.15,113.5,398.15,329.24
2018,9,14,7,0,469.0,52.0,2.4,14.8,157.0,509.41,420.55
2018,9,14,7,15,335.0,78.5,2.3,15.35,163.5,428.25,356.19
2018,9,14,7,30,201.0,105.0,2.2,15.9,170.0,325.53,270.64
2018,9,14,7,45,284.5,121.5,2.15,16.5,230.0,421.5,348.41
2018,9,14,8,0,368.0,138.0,2.1,17.1,290.0,540.58,439.24
2018,9,14,8,15,432.0,145.0,2.0,17.75,345.0,607.7,487.24
2018,9,14,8,30,496.0,152.0,1.9,18.4,400.0,673.85,533.05
2018,9,14,8,45,476.5,174.5,1.8,19.0,431.0,678.18,531.14
2018,9,14,9,0,457.0,197.0,1.7,19.6,462.0,679.39,527.57
2018,9,14,9,15,559.0,181.0,1.65,20.3,527.5,747.76,574.7
2018,9,14,9,30,661.0,165.0,1.6,21.0,593.0,822.32,622.37
2018,9,14,9,45,644.0,181.0,1.55,21.65,616.5,809.17,609.26
2018,9,14,10,0,627.0,197.0,1.5,22.3,640.0,793.03,594.6
2018,9,14,10,15,738.0,160.5,1.45,22.8,702.0,831.89,618.97
2018,9,14,10,30,849.0,124.0,1.4,23.3,764.0,858.6,633.6
2018,9,14,10,45,754.5,171.5,1.4,23.85,752.0,804.3,595.08
2018,9,14,11,0,660.0,219.0,1.4,24.4,740.0,744.86,551.12
2018,9,14,11,15,541.0,274.0,1.5,24.65,705.5,671.43,498.5
2018,9,14,11,30,422.0,329.0,1.6,24.9,671.0,605.64,450.37
2018,9,14,11,45,426.0,330.5,1.65,25.2,677.5,582.19,433.07
2018,9,14,12,0,430.0,332.0,1.7,25.5,684.0,557.07,413.95
2018,9,14,12,15,481.0,310.5,1.8,25.6,703.5,539.41,400.7
2018,9,14,12,30,532.0,289.0,1.9,25.7,723.0,516.64,382.85
2018,9,14,12,45,514.0,291.5,2.05,25.8,706.0,473.94,349.97
2018,9,14,13,0,496.0,294.0,2.2,25.9,689.0,432.13,317.14
2018,9,14,13,15,506.0,281.5,2.3,25.85,676.5,391.27,284.02
2018,9,14,13,30,516.0,269.0,2.4,25.8,664.0,349.27,249.24
2018,9,14,13,45,554.5,242.5,2.5,25.75,654.0,304.18,210.75
2018,9,14,14,0,593.0,216.0,2.6,25.7,644.0,254.25,168.68
2018,9,14,14,15,464.5,246.0,2.7,25.5,572.0,215.28,144.39
2018,9,14,14,30,336.0,276.0,2.8,25.3,500.0,197.78,140.45
2018,9,14,14,45,276.0,267.0,2.85,25.1,444.0,167.03,133.23
2018,9,14,15,0,216.0,258.0,2.9,24.9,388.0,172.52,138.23
2018,9,14,15,15,213.0,241.0,2.9,24.9,361.0,163.16,130.92
2018,9,14,15,30,210.0,224.0,2.9,24.9,334.0,153.45,123.32
2018,9,14,15,45,234.0,197.5,3.05,24.2,309.5,132.33,106.5
2018,9,14,16,0,258.0,171.0,3.2,23.5,285.0,117.73,94.9
2018,9,14,16,15,262.0,148.5,3.2,22.9,252.0,104.54,84.23
2018,9,14,16,30,266.0,126.0,3.2,22.3,219.0,90.75,72.84
2018,9,14,16,45,309.5,102.5,3.25,21.75,193.5,73.5,58.22
2018,9,14,17,0,353.0,79.0,3.3,21.2,168.0,58.39,45.18
2018,9,14,17,15,301.0,64.5,3.25,20.45,128.0,48.35,36.31
2018,9,14,17,30,249.0,50.0,3.2,19.7,88.0,38.0,26.92
2018,9,14,17,45,170.5,35.0,3.15,19.0,56.5,26.88,16.2
2018,9,14,18,0,92.0,20.0,3.1,18.3,25.0,15.52,0.0
2018,9,14,18,15,46.0,10.0,3.05,17.9,12.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,5,45,63.0,6.5,3.25,13.1,8.0,0.0,0.0
2018,9,15,6,0,126.0,13.0,3.3,13.3,16.0,102.04,0.0
2018,9,15,6,15,273.5,24.0,3.5,13.8,51.0,278.42,151.54
2018,9,15,6,30,421.0,35.0,3.7,14.3,86.0,426.03,342.21
2018,9,15,6,45,507.5,43.0,3.85,14.8,134.0,517.88,424.99
2018,9,15,7,0,594.0,51.0,4.0,15.3,182.0,613.12,504.1
2018,9,15,7,15,648.5,56.0,4.0,15.8,233.5,671.89,550.69
2018,9,15,7,30,703.0,61.0,4.0,16.3,285.0,738.21,600.43
2018,9,15,7,45,739.5,65.0,4.0,16.85,336.5,785.86,633.78
2018,9,15,8,0,776.0,69.0,4.0,17.4,388.0,831.48,664.38
2018,9,15,8,15,802.0,72.0,4.0,17.9,437.5,863.59,684.34
2018,9,15,8,30,828.0,75.0,4.0,18.4,487.0,892.76,701.8
2018,9,15,8,45,847.0,77.5,3.95,18.9,533.0,901.42,704.13
2018,9,15,9,0,866.0,80.0,3.9,19.4,579.0,916.86,711.43
2018,9,15,9,15,879.5,82.0,3.9,19.8,619.5,922.99,712.73
2018,9,15,9,30,893.0,84.0,3.9,20.2,660.0,925.45,711.67
2018,9,15,9,45,903.0,85.5,3.9,20.65,694.5,920.38,705.42
2018,9,15,10,0,913.0,87.0,3.9,21.1,729.0,911.55,696.81
2018,9,15,10,15,921.5,87.5,3.95,21.4,757.5,896.53,684.79
2018,9,15,10,30,930.0,88.0,4.0,21.7,786.0,877.81,670.39
2018,9,15,10,45,936.5,88.0,4.0,21.95,807.5,853.28,651.96
2018,9,15,11,0,943.0,88.0,4.0,22.2,829.0,825.26,631.22
2018,9,15,11,15,946.5,88.5,4.05,22.35,842.5,792.07,607.36
2018,9,15,11,30,950.0,89.0,4.1,22.5,856.0,755.76,580.75
2018,9,15,11,45,952.0,88.5,4.15,22.65,861.0,714.55,548.74
2018,9,15,12,0,954.0,88.0,4.2,22.8,866.0,670.67,514.11
2018,9,15,12,15,954.0,87.5,4.2,22.85,863.5,623.17,476.04
2018,9,15,12,30,954.0,87.0,4.2,22.9,861.0,573.55,435.4
2018,9,15,12,45,952.0,86.5,4.25,22.95,850.0,521.08,391.57
2018,9,15,13,0,950.0,86.0,4.3,23.0,839.0,467.1,345.34
2018,9,15,13,15,946.5,85.0,4.35,22.95,820.5,410.91,296.38
2018,9,15,13,30,943.0,84.0,4.4,22.9,802.0,353.83,245.78
2018,9,15,13,45,937.0,83.0,4.4,22.85,776.0,295.48,194.11
2018,9,15,14,0,931.0,82.0,4.4,22.8,750.0,236.98,143.93
2018,9,15,14,15,924.0,80.0,4.4,22.65,717.5,177.74,98.1
2018,9,15,14,30,917.0,78.0,4.4,22.5,685.0,118.95,63.33
2018,9,15,14,45,905.5,76.0,4.4,22.4,646.0,70.01,53.93
2018,9,15,15,0,894.0,74.0,4.4,22.3,607.0,68.62,52.95
2018,9,15,15,15,877.5,72.5,4.4,22.3,562.5,67.39,52.06
2018,9,15,15,30,861.0,71.0,4.4,22.3,518.0,66.08,51.11
2018,9,15,15,45,839.5,68.0,4.45,21.7,469.5,63.58,49.26
2018,9,15,16,0,818.0,65.0,4.5,21.1,421.0,54.21,41.46
2018,9,15,16,15,790.0,61.0,4.45,20.65,370.0,51.49,39.3
2018,9,15,16,30,762.0,57.0,4.4,20.2,319.0,48.7,37.03
2018,9,15,16,45,717.0,53.0,4.4,19.7,267.0,45.71,34.51
2018,9,15,17,0,672.0,49.0,4.4,19.2,215.0,42.73,31.88
2018,9,15,17,15,598.5,43.0,4.25,18.55,165.0,37.87,27.45
2018,9,15,17,30,525.0,37.0,4.1,17.9,115.0,33.06,22.81
2018,9,15,17,45,379.0,28.5,3.95,17.25,73.0,23.55,13.28
2018,9,15,18,0,233.0,20.0,3.8,16.6,31.0,16.86,0.0
2018,9,15,18,15,116.5,10.0,3.7,16.2,15.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,73.0,6.5,2.0,11.6,8.0,0.0,0.0
2018,9,16,6,0,146.0,13.0,2.0,11.9,16.0,116.25,0.0
2018,9,16,6,15,302.5,23.0,2.1,12.6,51.5,297.09,144.55
2018,9,16,6,30,459.0,33.0,2.2,13.3,87.0,452.84,360.3
2018,9,16,6,45,545.5,39.0,2.3,14.0,135.0,534.14,434.45
2018,9,16,7,0,632.0,45.0,2.4,14.7,183.0,628.71,511.5
2018,9,16,7,15,685.0,49.5,2.35,15.35,235.0,693.78,561.18
2018,9,16,7,30,738.0,54.0,2.3,16.0,287.0,758.34,607.46
2018,9,16,7,45,773.0,57.5,2.3,16.7,339.0,804.2,637.96
2018,9,16,8,0,808.0,61.0,2.3,17.4,391.0,848.01,665.74
2018,9,16,8,15,833.0,63.5,2.2,18.0,440.5,868.75,675.69
2018,9,16,8,30,858.0,66.0,2.1,18.6,490.0,896.53,690.3
2018,9,16,8,45,876.0,68.0,2.05,19.25,536.0,913.94,697.74
2018,9,16,9,0,894.0,70.0,2.0,19.9,582.0,927.92,702.85
2018,9,16,9,15,907.0,71.0,1.95,20.45,622.5,932.36,701.86
2018,9,16,9,30,920.0,72.0,1.9,21.0,663.0,933.1,698.64
2018,9,16,9,45,929.5,73.5,1.8,21.55,698.0,927.45,690.79
2018,9,16,10,0,939.0,75.0,1.7,22.1,733.0,917.95,680.65
2018,9,16,10,15,946.0,76.5,1.65,22.55,761.5,902.42,667.65
2018,9,16,10,30,953.0,78.0,1.6,23.0,790.0,883.12,652.43
2018,9,16,10,45,958.0,78.0,1.55,23.45,810.5,856.9,632.86
2018,9,16,11,0,963.0,78.0,1.5,23.9,831.0,827.2,611.2
2018,9,16,11,15,965.5,79.0,1.55,24.2,844.5,793.26,588.23
2018,9,16,11,30,968.0,80.0,1.6,24.5,858.0,756.18,562.69
2018,9,16,11,45,969.5,80.0,1.65,24.8,863.0,714.52,531.9
2018,9,16,12,0,971.0,80.0,1.7,25.1,868.0,670.16,498.47
2018,9,16,12,15,968.5,81.0,1.8,25.25,864.5,621.9,461.92
2018,9,16,12,30,966.0,82.0,1.9,25.4,861.0,571.64,422.71
2018,9,16,12,45,962.0,82.5,2.05,25.55,849.5,518.51,380.24
2018,9,16,13,0,958.0,83.0,2.2,25.7,838.0,464.02,335.24
2018,9,16,13,15,953.5,82.5,2.3,25.7,819.0,407.44,287.36
2018,9,16,13,30,949.0,82.0,2.4,25.7,800.0,350.06,237.8
2018,9,16,13,45,942.5,81.0,2.5,25.7,773.5,291.26,187.02
2018,9,16,14,0,936.0,80.0,2.6,25.7,747.0,232.36,137.76
2018,9,16,14,15,927.0,79.0,2.75,25.5,714.0,173.29,93.52
2018,9,16,14,30,918.0,78.0,2.9,25.3,681.0,114.87,60.82
2018,9,16,14,45,906.0,76.0,3.0,25.1,641.5,70.04,53.35
2018,9,16,15,0,894.0,74.0,3.1,24.9,602.0,68.63,52.39
2018,9,16,15,15,877.0,72.0,3.1,24.9,557.5,67.04,51.22
2018,9,16,15,30,860.0,70.0,3.1,24.9,513.0,65.37,49.97
2018,9,16,15,45,836.5,67.0,3.3,24.15,463.5,62.82,48.13
2018,9,16,16,0,813.0,64.0,3.5,23.4,414.0,53.48,40.44
2018,9,16,16,15,780.5,61.0,3.5,22.8,362.5,51.45,38.92
2018,9,16,16,30,748.0,58.0,3.5,22.2,311.0,49.42,37.35
2018,9,16,16,45,701.0,53.5,3.5,21.6,259.0,46.06,34.53
2018,9,16,17,0,654.0,49.0,3.5,21.0,207.0,42.69,31.58
2018,9,16,17,15,578.0,42.5,3.35,20.25,157.5,37.41,26.8
2018,9,16,17,30,502.0,36.0,3.2,19.5,108.0,29.51,19.55
2018,9,16,17,45,357.0,27.5,3.1,18.7,68.0,22.72,12.09
2018,9,16,18,0,212.0,19.0,3.0,17.9,28.0,16.22,0.0
2018,9,16,18,15,106.0,9.5,2.9,17.45,14.0,8.11,0.0
2018,9,16,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,5,45,54.0,5.5,2.15,12.5,6.5,0.0,0.0
2018,9,17,6,0,108.0,11.0,2.2,12.8,13.0,87.0,0.0
2018,9,17,6,15,268.5,22.5,2.35,13.4,48.0,268.57,110.9
2018,9,17,6,30,429.0,34.0,2.5,14.0,83.0,429.57,340.92
2018,9,17,6,45,401.0,41.5,2.6,14.65,106.0,426.95,350.3
2018,9,17,7,0,373.0,49.0,2.7,15.3,129.0,421.45,350.02
2018,9,17,7,15,186.5,69.0,2.65,15.8,109.0,261.89,219.42
2018,9,17,7,30,0.0,89.0,2.6,16.3,89.0,80.14,62.24
2018,9,17,7,45,4.5,110.0,2.55,16.8,112.0,104.26,82.62
2018,9,17,8,0,9.0,131.0,2.5,17.3,135.0,128.11,102.2
2018,9,17,8,15,17.5,151.5,2.45,17.85,160.0,154.84,123.94
2018,9,17,8,30,26.0,172.0,2.4,18.4,185.0,197.01,157.71
2018,9,17,8,45,54.0,205.0,2.35,18.9,235.0,256.94,205.6
2018,9,17,9,0,82.0,238.0,2.3,19.4,285.0,315.66,251.23
2018,9,17,9,15,326.5,208.5,2.3,19.9,414.5,538.65,426.62
2018,9,17,9,30,571.0,179.0,2.3,20.4,544.0,748.7,580.02
2018,9,17,9,45,741.5,132.0,2.35,20.9,632.5,836.62,638.25
2018,9,17,10,0,912.0,85.0,2.4,21.4,721.0,902.52,680.48
2018,9,17,10,15,919.5,87.0,2.45,21.8,749.5,888.13,668.39
2018,9,17,10,30,927.0,89.0,2.5,22.2,778.0,870.0,654.69
2018,9,17,10,45,932.5,89.0,2.55,22.65,798.5,844.52,635.98
2018,9,17,11,0,938.0,89.0,2.6,23.1,819.0,815.61,615.05
2018,9,17,11,15,941.0,89.5,2.7,23.3,832.0,782.02,591.81
2018,9,17,11,30,944.0,90.0,2.8,23.5,845.0,745.36,565.4
2018,9,17,11,45,945.0,90.5,2.9,23.7,850.0,704.47,534.37
2018,9,17,12,0,946.0,91.0,3.0,23.9,855.0,660.97,500.71
2018,9,17,12,15,945.0,91.0,3.1,23.95,852.0,613.49,463.54
2018,9,17,12,30,944.0,91.0,3.2,24.0,849.0,564.0,423.75
2018,9,17,12,45,941.0,90.5,3.3,24.05,837.5,511.37,380.39
2018,9,17,13,0,938.0,90.0,3.4,24.1,826.0,457.37,334.67
2018,9,17,13,15,933.5,89.5,3.45,23.95,807.0,401.68,286.63
2018,9,17,13,30,929.0,89.0,3.5,23.8,788.0,345.23,237.09
2018,9,17,13,45,923.0,87.0,3.6,23.7,761.5,286.81,186.07
2018,9,17,14,0,917.0,85.0,3.7,23.6,735.0,228.3,136.78
2018,9,17,14,15,908.5,84.0,3.75,23.4,702.5,170.3,93.34
2018,9,17,14,30,900.0,83.0,3.8,23.2,670.0,112.88,61.98
2018,9,17,14,45,889.5,80.5,3.9,22.95,631.5,72.63,56.06
2018,9,17,15,0,879.0,78.0,4.0,22.7,593.0,70.99,54.91
2018,9,17,15,15,861.5,76.0,4.0,22.7,548.5,69.45,53.77
2018,9,17,15,30,844.0,74.0,4.0,22.7,504.0,67.83,52.55
2018,9,17,15,45,821.0,71.0,4.0,21.95,455.5,58.11,44.55
2018,9,17,16,0,798.0,68.0,4.0,21.2,407.0,56.34,43.32
2018,9,17,16,15,767.0,63.5,4.0,20.65,356.0,53.3,40.9
2018,9,17,16,30,736.0,59.0,4.0,20.1,305.0,50.18,38.35
2018,9,17,16,45,688.0,54.5,4.0,19.55,253.5,46.86,35.53
2018,9,17,17,0,640.0,50.0,4.0,19.0,202.0,43.55,32.58
2018,9,17,17,15,559.5,43.5,3.85,18.35,152.5,35.18,25.05
2018,9,17,17,30,479.0,37.0,3.7,17.7,103.0,30.37,20.36
2018,9,17,17,45,333.0,27.5,3.55,17.05,64.0,22.79,11.64
2018,9,17,18,0,187.0,18.0,3.4,16.4,25.0,15.36,0.0
2018,9,17,18,15,93.5,9.0,3.3,16.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.5,2.1,11.75,6.0,0.0,0.0
2018,9,18,6,0,70.0,11.0,2.1,12.0,12.0,59.58,0.0
2018,9,18,6,15,200.0,24.5,2.2,12.7,43.5,218.19,69.99
2018,9,18,6,30,330.0,38.0,2.3,13.4,75.0,354.32,282.04
2018,9,18,6,45,325.0,42.0,2.4,14.05,94.5,364.99,301.26
2018,9,18,7,0,320.0,46.0,2.5,14.7,114.0,371.66,310.35
2018,9,18,7,15,160.0,62.5,2.4,15.2,96.5,228.99,192.14
2018,9,18,7,30,0.0,79.0,2.3,15.7,79.0,69.1,53.1
2018,9,18,7,45,2.5,104.0,2.2,16.2,105.0,95.91,75.74
2018,9,18,8,0,5.0,129.0,2.1,16.7,131.0,122.43,97.54
2018,9,18,8,15,3.0,132.5,2.0,17.25,133.5,121.17,95.85
2018,9,18,8,30,1.0,136.0,1.9,17.8,136.0,120.65,94.82
2018,9,18,8,45,10.5,169.0,1.8,18.3,174.5,160.85,127.38
2018,9,18,9,0,20.0,202.0,1.7,18.8,213.0,200.7,158.86
2018,9,18,9,15,56.5,240.0,1.7,19.3,275.0,288.17,227.9
2018,9,18,9,30,93.0,278.0,1.7,19.8,337.0,357.5,280.72
2018,9,18,9,45,343.0,239.0,1.65,20.35,474.0,566.61,441.18
2018,9,18,10,0,593.0,200.0,1.6,20.9,611.0,757.39,576.64
2018,9,18,10,15,752.5,147.0,1.6,21.35,690.0,819.5,616.63
2018,9,18,10,30,912.0,94.0,1.6,21.8,769.0,859.62,641.02
2018,9,18,10,45,918.5,94.0,1.6,22.25,789.5,835.13,622.35
2018,9,18,11,0,925.0,94.0,1.6,22.7,810.0,807.2,602.19
2018,9,18,11,15,928.0,94.5,1.65,23.05,823.0,773.85,579.14
2018,9,18,11,30,931.0,95.0,1.7,23.4,836.0,737.46,552.7
2018,9,18,11,45,931.5,95.5,1.7,23.7,840.5,696.57,521.68
2018,9,18,12,0,932.0,96.0,1.7,24.0,845.0,653.16,488.26
2018,9,18,12,15,931.0,96.0,1.8,24.2,842.0,606.14,452.21
2018,9,18,12,30,930.0,96.0,1.9,24.4,839.0,557.15,413.54
2018,9,18,12,45,926.5,96.0,2.0,24.6,827.5,505.24,371.44
2018,9,18,13,0,923.0,96.0,2.1,24.8,816.0,452.02,327.01
2018,9,18,13,15,919.0,95.0,2.2,24.85,797.0,396.78,279.99
2018,9,18,13,30,915.0,94.0,2.3,24.9,778.0,340.77,231.45
2018,9,18,13,45,909.0,92.5,2.45,24.9,752.5,283.38,181.99
2018,9,18,14,0,903.0,91.0,2.6,24.9,727.0,225.9,134.32
2018,9,18,14,15,892.5,90.0,2.7,24.8,693.5,168.35,92.28
2018,9,18,14,30,882.0,89.0,2.8,24.7,660.0,111.64,62.77
2018,9,18,14,45,868.0,87.0,2.9,24.55,620.5,76.37,58.82
2018,9,18,15,0,854.0,85.0,3.0,24.4,581.0,75.09,57.97
2018,9,18,15,15,829.0,84.0,3.0,24.4,535.0,65.79,50.3
2018,9,18,15,30,804.0,83.0,3.0,24.4,489.0,65.71,50.4
2018,9,18,15,45,784.0,78.5,3.2,23.75,442.0,63.19,48.56
2018,9,18,16,0,764.0,74.0,3.4,23.1,395.0,60.56,46.6
2018,9,18,16,15,714.0,71.5,3.45,22.45,341.0,59.09,45.59
2018,9,18,16,30,664.0,69.0,3.5,21.8,287.0,52.96,40.48
2018,9,18,16,45,612.0,63.0,3.55,21.2,237.0,49.08,37.2
2018,9,18,17,0,560.0,57.0,3.6,20.6,187.0,45.18,33.74
2018,9,18,17,15,473.5,50.0,3.6,19.7,140.5,40.25,29.22
2018,9,18,17,30,387.0,43.0,3.6,18.8,94.0,35.42,24.44
2018,9,18,17,45,244.0,29.5,3.55,17.95,56.5,24.56,12.0
2018,9,18,18,0,101.0,16.0,3.5,17.1,19.0,13.66,0.0
2018,9,18,18,15,50.5,8.0,3.4,16.6,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,25.5,4.5,1.45,11.85,5.0,0.0,0.0
2018,9,19,6,0,51.0,9.0,1.4,12.1,10.0,44.16,0.0
2018,9,19,6,15,174.5,24.0,1.45,12.9,41.0,196.71,40.35
2018,9,19,6,30,298.0,39.0,1.5,13.7,72.0,331.78,261.52
2018,9,19,6,45,397.0,49.0,1.5,14.55,117.5,430.8,350.41
2018,9,19,7,0,496.0,59.0,1.5,15.4,163.0,536.11,435.44
2018,9,19,7,15,560.5,66.0,1.45,16.1,214.0,610.67,492.38
2018,9,19,7,30,625.0,73.0,1.4,16.8,265.0,685.35,546.12
2018,9,19,7,45,669.5,77.5,1.3,17.5,316.0,738.35,580.79
2018,9,19,8,0,714.0,82.0,1.2,18.2,367.0,789.75,612.58
2018,9,19,8,15,744.0,86.0,1.2,19.0,416.5,819.48,629.06
2018,9,19,8,30,774.0,90.0,1.2,19.8,466.0,852.74,647.64
2018,9,19,8,45,796.5,93.0,1.15,20.55,511.5,874.66,657.52
2018,9,19,9,0,819.0,96.0,1.1,21.3,557.0,893.13,665.03
2018,9,19,9,15,834.5,98.5,1.1,22.1,597.5,900.94,666.18
2018,9,19,9,30,850.0,101.0,1.1,22.9,638.0,905.01,665.14
2018,9,19,9,45,862.0,103.0,1.1,23.7,673.0,901.55,659.42
2018,9,19,10,0,874.0,105.0,1.1,24.5,708.0,885.3,645.72
2018,9,19,10,15,882.5,106.5,1.05,25.2,736.0,871.23,633.29
2018,9,19,10,30,891.0,108.0,1.0,25.9,764.0,853.55,618.72
