Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,45,897.0,108.5,1.0,26.6,784.5,829.28,600.87
2018,9,19,11,0,903.0,109.0,1.0,27.3,805.0,801.66,581.05
2018,9,19,11,15,906.5,109.5,1.05,27.75,818.0,768.95,559.15
2018,9,19,11,30,910.0,110.0,1.1,28.2,831.0,733.23,533.46
2018,9,19,11,45,911.0,110.5,1.15,28.65,836.0,693.05,504.21
2018,9,19,12,0,912.0,111.0,1.2,29.1,841.0,650.37,472.56
2018,9,19,12,15,911.5,110.5,1.35,29.3,837.5,603.71,438.45
2018,9,19,12,30,911.0,110.0,1.5,29.5,834.0,555.1,401.61
2018,9,19,12,45,908.5,109.5,1.6,29.65,823.0,503.83,361.31
2018,9,19,13,0,906.0,109.0,1.7,29.8,812.0,451.22,318.64
2018,9,19,13,15,901.0,108.0,1.85,29.8,792.5,396.24,273.31
2018,9,19,13,30,896.0,107.0,2.0,29.8,773.0,340.64,226.51
2018,9,19,13,45,887.5,105.0,2.1,29.8,745.5,283.12,178.37
2018,9,19,14,0,879.0,103.0,2.2,29.8,718.0,225.85,132.37
2018,9,19,14,15,867.5,102.0,2.3,29.65,684.5,169.34,92.67
2018,9,19,14,30,856.0,101.0,2.4,29.5,651.0,104.57,58.34
2018,9,19,14,45,841.0,98.0,2.5,29.35,611.0,73.43,55.24
2018,9,19,15,0,826.0,95.0,2.6,29.2,571.0,72.35,54.56
2018,9,19,15,15,806.0,92.0,2.6,29.2,526.5,71.15,53.73
2018,9,19,15,30,786.0,89.0,2.6,29.2,482.0,69.93,52.89
2018,9,19,15,45,758.0,85.5,2.7,28.65,433.5,68.21,51.75
2018,9,19,16,0,730.0,82.0,2.8,28.1,385.0,60.9,45.9
2018,9,19,16,15,691.0,77.0,2.75,27.3,334.0,58.09,43.81
2018,9,19,16,30,652.0,72.0,2.7,26.5,283.0,55.24,41.61
2018,9,19,16,45,594.5,65.5,2.65,25.75,232.0,51.03,38.13
2018,9,19,17,0,537.0,59.0,2.6,25.0,181.0,46.8,34.45
2018,9,19,17,15,447.0,50.5,2.6,23.9,134.0,40.7,29.01
2018,9,19,17,30,357.0,42.0,2.6,22.8,87.0,34.61,23.19
2018,9,19,17,45,225.0,28.0,2.65,21.75,52.0,21.83,8.66
2018,9,19,18,0,93.0,14.0,2.7,20.7,17.0,11.95,0.0
2018,9,19,18,15,46.5,7.0,2.65,20.25,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,9,20,6,0,69.0,9.0,2.0,15.6,10.0,56.92,0.0
2018,9,20,6,15,210.0,22.5,2.0,16.4,41.5,216.98,13.82
2018,9,20,6,30,351.0,36.0,2.0,17.2,73.0,367.26,284.06
2018,9,20,6,45,450.0,45.0,2.0,18.05,120.0,468.56,375.65
2018,9,20,7,0,549.0,54.0,2.0,18.9,167.0,573.26,459.54
2018,9,20,7,15,610.0,60.0,1.95,19.6,218.5,644.01,513.28
2018,9,20,7,30,671.0,66.0,1.9,20.3,270.0,714.8,563.83
2018,9,20,7,45,712.0,70.5,1.85,21.0,321.5,758.98,592.61
2018,9,20,8,0,753.0,75.0,1.8,21.7,373.0,808.33,623.7
2018,9,20,8,15,781.5,78.5,1.75,22.45,423.0,842.55,642.89
2018,9,20,8,30,810.0,82.0,1.7,23.2,473.0,873.8,659.53
2018,9,20,8,45,830.5,85.0,1.6,23.95,519.0,893.78,667.59
2018,9,20,9,0,851.0,88.0,1.5,24.7,565.0,910.25,673.2
2018,9,20,9,15,867.0,90.0,1.4,25.35,606.0,907.93,666.74
2018,9,20,9,30,883.0,92.0,1.3,26.0,647.0,911.87,664.68
2018,9,20,9,45,895.0,93.0,1.2,26.7,682.0,907.31,657.04
2018,9,20,10,0,907.0,94.0,1.1,27.4,717.0,898.97,647.24
2018,9,20,10,15,915.0,95.5,1.05,27.95,745.5,883.96,634.59
2018,9,20,10,30,923.0,97.0,1.0,28.5,774.0,865.24,619.86
2018,9,20,10,45,928.5,98.0,1.0,29.05,794.5,840.35,602.17
2018,9,20,11,0,934.0,99.0,1.0,29.6,815.0,812.01,582.45
2018,9,20,11,15,937.5,99.0,1.05,29.95,828.0,777.9,560.18
2018,9,20,11,30,941.0,99.0,1.1,30.3,841.0,740.73,534.14
2018,9,20,11,45,942.0,99.5,1.1,30.7,846.0,699.48,503.98
2018,9,20,12,0,943.0,100.0,1.1,31.1,851.0,655.65,471.45
2018,9,20,12,15,943.5,99.0,1.2,31.25,847.5,607.87,436.66
2018,9,20,12,30,944.0,98.0,1.3,31.4,844.0,558.0,399.1
2018,9,20,12,45,942.0,97.5,1.35,31.55,833.0,505.51,358.04
2018,9,20,13,0,940.0,97.0,1.4,31.7,822.0,451.55,314.57
2018,9,20,13,15,935.5,96.0,1.5,31.7,802.5,395.11,268.41
2018,9,20,13,30,931.0,95.0,1.6,31.7,783.0,337.95,220.73
2018,9,20,13,45,924.0,93.5,1.65,31.7,756.0,279.35,172.1
2018,9,20,14,0,917.0,92.0,1.7,31.7,729.0,220.77,125.68
2018,9,20,14,15,907.0,90.5,1.7,31.6,695.0,162.11,85.39
2018,9,20,14,30,897.0,89.0,1.7,31.5,661.0,104.25,58.68
2018,9,20,14,45,883.0,87.0,1.75,31.4,621.0,76.71,57.41
2018,9,20,15,0,869.0,85.0,1.8,31.3,581.0,75.38,56.54
2018,9,20,15,15,850.0,82.0,1.8,31.3,535.5,64.98,48.18
2018,9,20,15,30,831.0,79.0,1.8,31.3,490.0,63.48,47.11
2018,9,20,15,45,805.0,75.5,1.8,30.7,440.5,61.48,45.73
2018,9,20,16,0,779.0,72.0,1.8,30.1,391.0,59.44,44.29
2018,9,20,16,15,742.0,68.0,1.75,29.25,339.5,56.85,42.4
2018,9,20,16,30,705.0,64.0,1.7,28.4,288.0,54.26,40.44
2018,9,20,16,45,649.0,58.5,1.65,27.55,236.0,46.13,33.66
2018,9,20,17,0,593.0,53.0,1.6,26.7,184.0,42.42,30.46
2018,9,20,17,15,503.0,45.0,1.6,25.55,135.5,36.47,25.18
2018,9,20,17,30,413.0,37.0,1.6,24.4,87.0,30.53,19.52
2018,9,20,17,45,265.5,25.0,1.6,23.3,51.5,20.82,6.35
2018,9,20,18,0,118.0,13.0,1.6,22.2,16.0,11.1,0.0
2018,9,20,18,15,59.0,6.5,1.65,21.7,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.5,4.5,0.55,15.2,5.0,0.0,0.0
2018,9,21,6,0,75.0,9.0,0.5,15.3,10.0,61.07,0.0
2018,9,21,6,15,221.0,21.5,0.5,16.15,41.0,222.27,0.0
2018,9,21,6,30,367.0,34.0,0.5,17.0,72.0,377.25,285.36
2018,9,21,6,45,465.0,42.0,0.5,17.8,118.5,476.1,373.85
2018,9,21,7,0,563.0,50.0,0.5,18.6,165.0,578.42,452.99
2018,9,21,7,15,623.0,56.5,0.5,19.3,216.5,648.83,504.33
2018,9,21,7,30,683.0,63.0,0.5,20.0,268.0,719.43,552.72
2018,9,21,7,45,722.5,67.0,0.55,20.7,319.5,762.13,580.12
2018,9,21,8,0,762.0,71.0,0.6,21.4,371.0,809.36,609.61
2018,9,21,8,15,789.0,74.5,0.65,22.35,420.0,842.09,627.77
2018,9,21,8,30,816.0,78.0,0.7,23.3,469.0,871.85,643.63
2018,9,21,8,45,836.5,81.0,0.8,24.2,515.0,891.73,653.84
2018,9,21,9,0,857.0,84.0,0.9,25.1,561.0,908.1,661.8
2018,9,21,9,15,871.0,86.5,1.0,25.75,601.5,904.66,657.73
2018,9,21,9,30,885.0,89.0,1.1,26.4,642.0,907.31,657.9
2018,9,21,9,45,894.5,90.5,1.2,27.05,676.0,901.04,652.32
2018,9,21,10,0,904.0,92.0,1.3,27.7,710.0,891.06,644.55
2018,9,21,10,15,911.5,94.0,1.4,28.1,738.0,876.17,634.35
2018,9,21,10,30,919.0,96.0,1.5,28.5,766.0,857.59,621.83
2018,9,21,10,45,924.0,97.0,1.6,28.95,786.5,832.36,604.88
2018,9,21,11,0,929.0,98.0,1.7,29.4,807.0,803.72,585.69
2018,9,21,11,15,931.0,98.5,1.8,29.55,819.0,769.14,563.14
2018,9,21,11,30,933.0,99.0,1.9,29.7,831.0,731.6,536.5
2018,9,21,11,45,933.5,99.0,2.0,29.9,835.0,689.85,506.18
2018,9,21,12,0,934.0,99.0,2.1,30.1,839.0,645.62,473.28
2018,9,21,12,15,931.0,100.5,2.15,30.15,835.0,598.44,437.34
2018,9,21,12,30,928.0,102.0,2.2,30.2,831.0,549.4,398.99
2018,9,21,12,45,923.0,102.0,2.3,30.2,818.5,496.65,357.03
2018,9,21,13,0,918.0,102.0,2.4,30.2,806.0,442.77,312.9
2018,9,21,13,15,913.0,101.0,2.4,30.1,786.5,387.24,266.31
2018,9,21,13,30,908.0,100.0,2.4,30.0,767.0,331.07,218.55
2018,9,21,13,45,900.5,98.5,2.45,29.85,740.0,273.57,170.33
2018,9,21,14,0,893.0,97.0,2.5,29.7,713.0,216.17,124.6
2018,9,21,14,15,882.5,95.5,2.5,29.45,679.5,158.77,85.42
2018,9,21,14,30,872.0,94.0,2.5,29.2,646.0,102.24,60.35
2018,9,21,14,45,858.0,91.0,2.55,28.95,606.0,69.43,52.08
2018,9,21,15,0,844.0,88.0,2.6,28.7,566.0,68.18,51.28
2018,9,21,15,15,824.0,86.0,2.6,28.7,521.5,67.5,50.87
2018,9,21,15,30,804.0,84.0,2.6,28.7,477.0,66.84,50.47
2018,9,21,15,45,777.5,79.5,2.55,27.85,428.0,64.23,48.64
2018,9,21,16,0,751.0,75.0,2.5,27.0,379.0,61.54,46.7
2018,9,21,16,15,714.0,70.0,2.45,26.3,328.0,58.28,44.18
2018,9,21,16,30,677.0,65.0,2.4,25.6,277.0,50.44,37.68
2018,9,21,16,45,620.5,59.0,2.3,24.85,226.0,46.41,34.3
2018,9,21,17,0,564.0,53.0,2.2,24.1,175.0,42.36,30.73
2018,9,21,17,15,473.0,45.0,2.15,23.05,128.0,36.46,25.4
2018,9,21,17,30,382.0,37.0,2.1,22.0,81.0,30.59,19.62
2018,9,21,17,45,229.0,23.5,2.0,21.0,46.0,19.53,3.52
2018,9,21,18,0,76.0,10.0,1.9,20.0,11.0,8.54,0.0
2018,9,21,18,15,38.0,5.0,1.9,19.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,5,45,6.5,1.5,1.75,12.25,1.5,0.0,0.0
2018,9,22,6,0,13.0,3.0,1.8,12.4,3.0,11.79,0.0
2018,9,22,6,15,6.5,8.5,1.85,13.05,8.5,12.0,0.0
2018,9,22,6,30,0.0,14.0,1.9,13.7,14.0,11.52,3.44
2018,9,22,6,45,30.5,25.0,1.95,14.35,31.0,54.93,41.55
2018,9,22,7,0,61.0,36.0,2.0,15.0,48.0,93.35,75.75
2018,9,22,7,15,30.5,54.5,1.95,15.7,60.5,77.63,61.62
2018,9,22,7,30,0.0,73.0,1.9,16.4,73.0,63.18,48.09
2018,9,22,7,45,2.5,99.0,1.8,17.05,100.0,91.13,71.52
2018,9,22,8,0,5.0,125.0,1.7,17.7,127.0,118.83,94.21
2018,9,22,8,15,14.5,149.0,1.7,18.5,155.5,150.27,119.73
2018,9,22,8,30,24.0,173.0,1.7,19.3,184.0,181.35,144.38
2018,9,22,8,45,135.0,198.0,1.7,20.1,271.5,341.95,273.62
2018,9,22,9,0,246.0,223.0,1.7,20.9,359.0,485.81,382.58
2018,9,22,9,15,530.5,167.0,1.75,21.55,488.5,691.83,535.99
2018,9,22,9,30,815.0,111.0,1.8,22.2,618.0,876.68,660.16
2018,9,22,9,45,853.5,105.0,1.85,22.9,661.5,887.51,662.79
2018,9,22,10,0,892.0,99.0,1.9,23.6,705.0,885.25,658.68
2018,9,22,10,15,901.0,99.5,2.0,24.15,732.5,869.98,647.06
2018,9,22,10,30,910.0,100.0,2.1,24.7,760.0,851.07,633.19
2018,9,22,10,45,916.5,100.5,2.15,25.2,781.0,826.56,615.36
2018,9,22,11,0,923.0,101.0,2.2,25.7,802.0,798.61,595.3
2018,9,22,11,15,926.5,101.5,2.25,26.05,815.0,765.15,571.6
2018,9,22,11,30,930.0,102.0,2.3,26.4,828.0,728.63,544.06
2018,9,22,11,45,914.5,108.5,2.4,26.75,825.5,682.53,509.39
2018,9,22,12,0,899.0,115.0,2.5,27.1,823.0,634.96,472.97
2018,9,22,12,15,825.5,143.0,2.55,27.25,791.0,574.15,426.22
2018,9,22,12,30,752.0,171.0,2.6,27.4,759.0,513.37,379.04
2018,9,22,12,45,689.5,193.0,2.65,27.5,726.0,457.88,335.24
2018,9,22,13,0,627.0,215.0,2.7,27.6,693.0,406.67,294.23
2018,9,22,13,15,760.0,160.0,2.75,27.6,725.0,368.49,258.72
2018,9,22,13,30,893.0,105.0,2.8,27.6,757.0,326.51,217.72
2018,9,22,13,45,901.5,97.0,2.8,27.6,734.5,268.71,168.07
2018,9,22,14,0,910.0,89.0,2.8,27.6,712.0,209.37,119.89
2018,9,22,14,15,900.5,86.5,2.8,27.5,678.0,150.6,79.94
2018,9,22,14,30,891.0,84.0,2.8,27.4,644.0,92.63,55.24
2018,9,22,14,45,878.5,81.5,2.8,27.3,604.5,73.2,55.61
2018,9,22,15,0,866.0,79.0,2.8,27.2,565.0,71.48,54.38
2018,9,22,15,15,846.5,77.0,2.8,27.2,520.0,69.89,53.21
2018,9,22,15,30,827.0,75.0,2.8,27.2,475.0,60.77,45.73
2018,9,22,15,45,801.5,71.5,2.8,26.7,426.5,58.68,44.22
2018,9,22,16,0,776.0,68.0,2.8,26.2,378.0,56.54,42.63
2018,9,22,16,15,737.5,64.0,2.8,25.55,326.5,53.83,40.55
2018,9,22,16,30,699.0,60.0,2.8,24.9,275.0,51.12,38.38
2018,9,22,16,45,640.5,55.5,2.75,24.3,224.0,43.95,32.25
2018,9,22,17,0,582.0,51.0,2.7,23.7,173.0,40.96,29.56
2018,9,22,17,15,479.5,43.0,2.7,22.75,125.0,34.93,24.07
2018,9,22,17,30,377.0,35.0,2.7,21.8,77.0,28.95,18.07
2018,9,22,17,45,230.5,22.5,2.65,20.85,44.0,18.78,0.06
2018,9,22,18,0,84.0,10.0,2.6,19.9,11.0,8.54,0.0
2018,9,22,18,15,42.0,5.0,2.65,19.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,5,45,23.0,3.5,2.45,13.4,3.5,0.0,0.0
2018,9,23,6,0,46.0,7.0,2.5,13.5,7.0,38.56,0.0
2018,9,23,6,15,184.5,20.0,2.6,14.0,36.0,189.6,0.0
2018,9,23,6,30,323.0,33.0,2.7,14.5,65.0,340.3,260.14
2018,9,23,6,45,423.5,42.0,2.8,15.05,110.0,440.59,358.5
2018,9,23,7,0,524.0,51.0,2.9,15.6,155.0,544.77,445.82
2018,9,23,7,15,587.5,57.5,2.8,16.25,205.5,617.0,503.13
2018,9,23,7,30,651.0,64.0,2.7,16.9,256.0,689.54,557.3
2018,9,23,7,45,693.5,68.5,2.65,17.6,307.0,740.25,592.54
2018,9,23,8,0,736.0,73.0,2.6,18.3,358.0,784.22,621.3
2018,9,23,8,15,765.5,76.0,2.55,19.05,406.5,818.11,641.6
2018,9,23,8,30,795.0,79.0,2.5,19.8,455.0,849.1,659.23
2018,9,23,8,45,816.5,82.0,2.45,20.55,500.5,869.6,669.1
2018,9,23,9,0,838.0,85.0,2.4,21.3,546.0,886.63,676.5
2018,9,23,9,15,855.0,86.5,2.35,22.05,586.5,884.63,670.87
2018,9,23,9,30,872.0,88.0,2.3,22.8,627.0,888.71,669.72
2018,9,23,9,45,885.0,88.5,2.3,23.5,661.5,884.35,663.53
2018,9,23,10,0,898.0,89.0,2.3,24.2,696.0,876.26,655.1
2018,9,23,10,15,906.5,90.0,2.35,24.7,724.0,861.15,643.09
2018,9,23,10,30,915.0,91.0,2.4,25.2,752.0,842.37,628.8
2018,9,23,10,45,921.0,92.0,2.45,25.65,772.5,818.0,610.99
2018,9,23,11,0,927.0,93.0,2.5,26.1,793.0,790.17,590.93
2018,9,23,11,15,931.5,93.0,2.6,26.3,806.0,756.93,567.89
2018,9,23,11,30,936.0,93.0,2.7,26.5,819.0,720.59,540.73
2018,9,23,11,45,937.5,93.0,2.8,26.7,824.0,679.38,509.5
2018,9,23,12,0,939.0,93.0,2.9,26.9,829.0,635.58,475.62
2018,9,23,12,15,939.5,92.0,3.0,26.85,825.5,587.99,438.5
2018,9,23,12,30,940.0,91.0,3.1,26.8,822.0,538.31,398.65
2018,9,23,12,45,939.5,89.5,3.2,26.75,810.5,485.91,355.48
2018,9,23,13,0,939.0,88.0,3.3,26.7,799.0,431.95,309.79
2018,9,23,13,15,934.0,87.0,3.35,26.55,779.5,375.54,261.24
2018,9,23,13,30,929.0,86.0,3.4,26.4,760.0,318.46,211.58
2018,9,23,13,45,922.0,85.0,3.4,26.25,733.0,260.52,161.94
2018,9,23,14,0,915.0,84.0,3.4,26.1,706.0,202.59,115.4
2018,9,23,14,15,906.0,83.0,3.35,25.9,673.5,144.69,76.59
2018,9,23,14,30,897.0,82.0,3.3,25.7,641.0,87.47,54.16
2018,9,23,14,45,883.5,79.5,3.25,25.5,601.0,72.02,55.09
2018,9,23,15,0,870.0,77.0,3.2,25.3,561.0,70.24,53.81
2018,9,23,15,15,850.5,75.0,3.2,25.3,516.0,68.61,52.6
2018,9,23,15,30,831.0,73.0,3.2,25.3,471.0,59.49,45.05
2018,9,23,15,45,805.5,70.0,3.05,24.75,422.5,57.71,43.79
2018,9,23,16,0,780.0,67.0,2.9,24.2,374.0,55.91,42.48
2018,9,23,16,15,742.5,63.0,2.8,23.6,323.0,53.19,40.35
2018,9,23,16,30,705.0,59.0,2.7,23.0,272.0,50.45,38.12
2018,9,23,16,45,646.5,53.5,2.65,22.4,220.5,46.28,34.53
2018,9,23,17,0,588.0,48.0,2.6,21.8,169.0,38.67,27.8
2018,9,23,17,15,471.0,41.5,2.45,20.85,120.5,33.75,23.22
2018,9,23,17,30,354.0,35.0,2.3,19.9,72.0,29.05,18.06
2018,9,23,17,45,201.5,21.5,2.2,18.95,40.0,17.96,0.0
2018,9,23,18,0,49.0,8.0,2.1,18.0,8.0,6.83,0.0
2018,9,23,18,15,24.5,4.0,2.05,17.6,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,24,5,45,30.0,3.5,0.4,13.6,3.5,0.0,0.0
2018,9,24,6,0,60.0,7.0,0.4,13.7,7.0,5.97,0.0
2018,9,24,6,15,222.0,19.0,0.45,14.45,37.0,214.53,0.0
2018,9,24,6,30,384.0,31.0,0.5,15.2,67.0,384.92,283.57
2018,9,24,6,45,487.0,38.5,0.55,15.95,114.0,486.11,382.41
2018,9,24,7,0,590.0,46.0,0.6,16.7,161.0,591.26,465.56
2018,9,24,7,15,651.0,51.0,0.6,17.4,212.5,653.59,512.01
2018,9,24,7,30,712.0,56.0,0.6,18.1,264.0,723.82,561.1
2018,9,24,7,45,752.0,60.0,0.6,18.85,316.0,773.24,592.73
2018,9,24,8,0,792.0,64.0,0.6,19.6,368.0,820.63,621.53
2018,9,24,8,15,817.5,67.0,0.65,20.6,417.0,851.1,638.19
2018,9,24,8,30,843.0,70.0,0.7,21.6,466.0,878.55,652.55
2018,9,24,8,45,862.5,72.5,0.75,22.65,511.5,887.03,654.16
2018,9,24,9,0,882.0,75.0,0.8,23.7,557.0,901.71,660.02
2018,9,24,9,15,895.0,77.5,0.75,24.65,597.5,906.86,658.09
2018,9,24,9,30,908.0,80.0,0.7,25.6,638.0,908.25,653.99
2018,9,24,9,45,917.0,81.5,0.7,26.55,672.0,901.12,645.69
2018,9,24,10,0,926.0,83.0,0.7,27.5,706.0,890.21,635.34
2018,9,24,10,15,933.5,84.5,0.6,28.15,734.0,874.25,620.99
2018,9,24,10,30,941.0,86.0,0.5,28.8,762.0,854.55,604.59
2018,9,24,10,45,946.5,86.5,0.45,29.45,782.5,828.55,585.44
2018,9,24,11,0,952.0,87.0,0.4,30.1,803.0,799.08,564.38
2018,9,24,11,15,955.0,87.5,0.4,30.45,815.5,764.46,541.58
2018,9,24,11,30,958.0,88.0,0.4,30.8,828.0,726.74,514.92
2018,9,24,11,45,959.5,88.0,0.45,31.15,832.5,684.67,485.6
2018,9,24,12,0,961.0,88.0,0.5,31.5,837.0,639.96,453.69
2018,9,24,12,15,959.5,88.5,0.6,31.6,833.0,591.63,419.26
2018,9,24,12,30,958.0,89.0,0.7,31.7,829.0,541.29,382.0
2018,9,24,12,45,954.5,89.0,0.8,31.85,817.0,487.89,340.99
2018,9,24,13,0,951.0,89.0,0.9,32.0,805.0,433.14,297.43
2018,9,24,13,15,946.0,88.0,0.95,31.9,785.0,376.02,250.92
2018,9,24,13,30,941.0,87.0,1.0,31.8,765.0,318.23,203.11
2018,9,24,13,45,933.5,86.0,1.1,31.75,737.5,259.47,155.18
2018,9,24,14,0,926.0,85.0,1.2,31.7,710.0,200.76,110.23
2018,9,24,14,15,915.5,83.0,1.3,31.5,675.5,141.41,72.58
2018,9,24,14,30,905.0,81.0,1.4,31.3,641.0,82.95,51.92
2018,9,24,14,45,890.5,79.5,1.5,31.1,601.0,72.16,53.87
2018,9,24,15,0,876.0,78.0,1.6,30.9,561.0,71.0,53.14
2018,9,24,15,15,856.5,75.5,1.6,30.9,515.5,69.03,51.67
2018,9,24,15,30,837.0,73.0,1.6,30.9,470.0,59.67,44.11
2018,9,24,15,45,811.5,70.0,1.75,30.1,421.0,57.88,42.93
2018,9,24,16,0,786.0,67.0,1.9,29.3,372.0,56.08,41.69
2018,9,24,16,15,747.5,63.0,1.9,28.3,320.5,53.33,39.65
2018,9,24,16,30,709.0,59.0,1.9,27.3,269.0,50.59,37.52
2018,9,24,16,45,649.0,53.0,1.95,26.3,217.0,45.98,33.66
2018,9,24,17,0,589.0,47.0,2.0,25.3,165.0,37.97,26.73
2018,9,24,17,15,489.5,39.5,2.1,24.15,118.0,32.26,21.54
2018,9,24,17,30,390.0,32.0,2.2,23.0,71.0,26.62,15.51
2018,9,24,17,45,236.0,20.5,2.3,21.85,40.0,17.25,0.0
2018,9,24,18,0,82.0,9.0,2.4,20.7,9.0,7.68,0.0
2018,9,24,18,15,41.0,4.5,2.35,20.15,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,1.1,12.9,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,13.0,6.0,5.12,0.0
2018,9,25,6,15,209.0,18.5,1.0,13.8,35.0,169.52,0.0
2018,9,25,6,30,364.0,31.0,1.0,14.6,64.0,368.42,270.31
2018,9,25,6,45,413.5,40.5,1.0,15.35,101.5,428.75,342.41
2018,9,25,7,0,463.0,50.0,1.0,16.1,139.0,490.6,395.22
2018,9,25,7,15,357.0,74.0,0.95,16.9,154.5,434.11,353.22
2018,9,25,7,30,251.0,98.0,0.9,17.7,170.0,356.98,291.56
2018,9,25,7,45,276.5,117.0,0.8,18.5,210.5,403.29,326.97
2018,9,25,8,0,302.0,136.0,0.7,19.3,251.0,448.56,359.05
2018,9,25,8,15,392.5,139.5,0.65,20.15,309.5,552.55,434.28
2018,9,25,8,30,483.0,143.0,0.6,21.0,368.0,635.67,490.75
2018,9,25,8,45,605.5,128.0,0.6,21.85,438.5,734.24,555.27
2018,9,25,9,0,728.0,113.0,0.6,22.7,509.0,820.72,608.42
2018,9,25,9,15,780.5,107.0,0.6,23.5,559.5,845.89,620.2
2018,9,25,9,30,833.0,101.0,0.6,24.3,610.0,872.67,633.72
2018,9,25,9,45,875.5,92.5,0.6,25.1,654.0,874.44,631.17
2018,9,25,10,0,918.0,84.0,0.6,25.9,698.0,881.2,632.3
2018,9,25,10,15,926.0,85.5,0.65,26.6,726.0,865.7,620.58
2018,9,25,10,30,934.0,87.0,0.7,27.3,754.0,846.46,606.91
2018,9,25,10,45,939.0,87.5,0.75,28.0,774.0,820.17,588.87
2018,9,25,11,0,944.0,88.0,0.8,28.7,794.0,790.46,568.72
2018,9,25,11,15,947.0,88.5,0.9,29.15,806.5,756.01,546.34
2018,9,25,11,30,950.0,89.0,1.0,29.6,819.0,718.51,519.99
2018,9,25,11,45,951.0,89.5,1.05,30.05,823.5,676.83,489.57
2018,9,25,12,0,952.0,90.0,1.1,30.5,828.0,632.56,456.59
2018,9,25,12,15,950.0,90.5,1.2,30.7,823.5,584.29,420.68
2018,9,25,12,30,948.0,91.0,1.3,30.9,819.0,534.09,382.1
2018,9,25,12,45,943.5,91.5,1.4,31.05,807.0,481.1,340.21
2018,9,25,13,0,939.0,92.0,1.5,31.2,795.0,426.87,296.01
2018,9,25,13,15,934.0,91.0,1.6,31.2,775.0,370.33,249.12
2018,9,25,13,30,929.0,90.0,1.7,31.2,755.0,313.14,201.08
2018,9,25,13,45,921.0,89.0,1.75,31.15,727.5,254.9,153.07
2018,9,25,14,0,913.0,88.0,1.8,31.1,700.0,196.79,108.52
2018,9,25,14,15,902.5,86.0,1.9,30.9,665.5,138.16,71.91
2018,9,25,14,30,892.0,84.0,2.0,30.7,631.0,80.43,60.56
2018,9,25,14,45,877.0,82.0,2.05,30.5,591.0,73.56,55.2
2018,9,25,15,0,862.0,80.0,2.1,30.3,551.0,72.1,54.21
2018,9,25,15,15,841.5,77.5,2.1,30.3,505.5,62.27,46.26
2018,9,25,15,30,821.0,75.0,2.1,30.3,460.0,61.0,45.36
2018,9,25,15,45,793.0,72.0,2.25,29.45,411.0,59.25,44.21
2018,9,25,16,0,765.0,69.0,2.4,28.6,362.0,57.5,43.03
2018,9,25,16,15,724.5,64.5,2.4,27.65,310.5,54.42,40.69
2018,9,25,16,30,684.0,60.0,2.4,26.7,259.0,51.32,38.24
2018,9,25,16,45,622.5,54.0,2.45,25.75,208.0,42.95,31.14
2018,9,25,17,0,561.0,48.0,2.5,24.8,157.0,38.74,27.4
2018,9,25,17,15,460.0,39.5,2.45,23.75,111.0,32.25,21.5
2018,9,25,17,30,359.0,31.0,2.4,22.7,65.0,25.79,14.45
2018,9,25,17,45,206.5,18.5,2.35,21.6,35.5,15.5,0.0
2018,9,25,18,0,54.0,6.0,2.3,20.5,6.0,5.12,0.0
2018,9,25,18,15,27.0,3.0,2.3,19.95,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,1.35,13.5,2.5,0.0,0.0
2018,9,26,6,0,47.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,9,26,6,15,189.0,18.5,1.35,14.35,32.5,154.4,0.0
2018,9,26,6,30,331.0,31.0,1.4,15.1,60.0,341.91,247.03
2018,9,26,6,45,426.0,40.0,1.4,15.85,103.5,437.05,349.24
2018,9,26,7,0,521.0,49.0,1.4,16.6,147.0,535.79,430.56
2018,9,26,7,15,457.0,66.5,1.35,17.3,171.5,513.48,415.32
2018,9,26,7,30,393.0,84.0,1.3,18.0,196.0,479.95,389.9
2018,9,26,7,45,315.5,115.0,1.2,18.75,216.0,434.27,352.22
2018,9,26,8,0,238.0,146.0,1.1,19.5,236.0,404.58,325.41
2018,9,26,8,15,284.0,160.0,1.05,20.4,281.5,459.2,365.74
2018,9,26,8,30,330.0,174.0,1.0,21.3,327.0,513.14,403.42
2018,9,26,8,45,490.5,153.5,0.9,22.15,406.0,648.8,500.06
2018,9,26,9,0,651.0,133.0,0.8,23.0,485.0,772.55,580.05
2018,9,26,9,15,695.5,130.5,0.7,23.85,531.5,799.98,591.81
2018,9,26,9,30,740.0,128.0,0.6,24.7,578.0,823.5,601.83
2018,9,26,9,45,699.5,152.0,0.5,25.6,596.0,798.92,580.51
2018,9,26,10,0,659.0,176.0,0.4,26.5,614.0,770.98,557.58
2018,9,26,10,15,759.0,145.5,0.4,27.25,669.5,800.63,574.87
2018,9,26,10,30,859.0,115.0,0.4,28.0,725.0,819.63,584.02
2018,9,26,10,45,822.0,134.0,0.35,28.8,731.0,780.34,555.5
2018,9,26,11,0,785.0,153.0,0.3,29.6,737.0,739.09,525.13
2018,9,26,11,15,813.5,143.5,0.35,30.2,757.0,716.3,509.17
2018,9,26,11,30,842.0,134.0,0.4,30.8,777.0,689.09,489.66
2018,9,26,11,45,829.0,140.5,0.45,31.45,776.5,646.36,458.99
2018,9,26,12,0,816.0,147.0,0.5,32.1,776.0,602.23,426.88
2018,9,26,12,15,852.0,131.5,0.55,32.5,785.0,564.07,398.53
2018,9,26,12,30,888.0,116.0,0.6,32.9,794.0,521.91,366.07
2018,9,26,12,45,880.0,116.5,0.65,33.3,780.0,469.88,325.74
2018,9,26,13,0,872.0,117.0,0.7,33.7,766.0,417.1,283.75
2018,9,26,13,15,805.0,138.5,0.8,33.75,725.5,357.28,237.78
2018,9,26,13,30,738.0,160.0,0.9,33.8,685.0,300.34,194.03
2018,9,26,13,45,711.0,161.5,0.95,33.85,651.5,247.83,153.17
2018,9,26,14,0,684.0,163.0,1.0,33.9,618.0,197.97,117.06
2018,9,26,14,15,673.5,155.0,1.15,33.65,584.0,146.02,85.16
2018,9,26,14,30,663.0,147.0,1.3,33.4,550.0,95.5,71.9
2018,9,26,14,45,678.5,130.5,1.4,33.15,519.5,86.08,64.67
2018,9,26,15,0,694.0,114.0,1.5,32.9,489.0,77.46,57.94
2018,9,26,15,15,714.5,102.5,1.5,32.9,460.5,71.8,53.51
2018,9,26,15,30,735.0,91.0,1.5,32.9,432.0,65.75,48.73
2018,9,26,15,45,713.0,86.0,1.8,31.7,387.0,63.3,47.13
2018,9,26,16,0,691.0,81.0,2.1,30.5,342.0,60.77,45.41
2018,9,26,16,15,644.5,75.0,2.25,29.3,291.0,57.16,42.7
2018,9,26,16,30,598.0,69.0,2.4,28.1,240.0,53.5,39.83
2018,9,26,16,45,528.5,61.0,2.55,26.95,190.0,48.02,35.25
2018,9,26,17,0,459.0,53.0,2.7,25.8,140.0,42.49,30.39
2018,9,26,17,15,351.5,42.0,2.75,24.7,96.5,34.12,22.86
2018,9,26,17,30,244.0,31.0,2.8,23.6,53.0,24.12,12.55
2018,9,26,17,45,137.5,18.0,2.85,22.5,29.0,15.36,0.0
2018,9,26,18,0,31.0,5.0,2.9,21.4,5.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,2.8,20.8,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.65,14.2,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.6,14.3,5.0,0.0,0.0
2018,9,27,6,15,150.0,18.5,1.7,14.95,29.5,125.47,0.0
2018,9,27,6,30,268.0,31.0,1.8,15.6,54.0,291.52,206.12
2018,9,27,6,45,371.0,41.5,1.85,16.2,97.0,393.81,316.39
2018,9,27,7,0,474.0,52.0,1.9,16.8,140.0,499.56,404.8
2018,9,27,7,15,540.0,60.0,1.85,17.4,189.5,574.22,464.06
2018,9,27,7,30,606.0,68.0,1.8,18.0,239.0,649.24,520.16
2018,9,27,7,45,650.5,73.5,1.7,18.6,289.0,701.8,556.41
2018,9,27,8,0,695.0,79.0,1.6,19.2,339.0,752.79,589.67
2018,9,27,8,15,725.5,83.0,1.55,19.95,386.5,787.17,609.87
2018,9,27,8,30,756.0,87.0,1.5,20.7,434.0,813.87,624.13
2018,9,27,8,45,770.0,92.0,1.45,21.4,476.0,829.44,630.53
2018,9,27,9,0,784.0,97.0,1.4,22.1,518.0,841.61,634.62
2018,9,27,9,15,796.0,101.5,1.4,22.8,556.0,847.88,635.38
2018,9,27,9,30,808.0,106.0,1.4,23.5,594.0,850.53,633.9
2018,9,27,9,45,738.0,136.5,1.4,24.2,601.5,812.36,605.33
2018,9,27,10,0,668.0,167.0,1.4,24.9,609.0,766.73,572.18
2018,9,27,10,15,604.5,200.0,1.45,25.45,612.0,726.36,541.59
2018,9,27,10,30,541.0,233.0,1.5,26.0,615.0,680.08,506.95
2018,9,27,10,45,593.5,220.0,1.5,26.55,650.0,689.2,512.0
2018,9,27,11,0,646.0,207.0,1.5,27.1,685.0,688.73,509.83
2018,9,27,11,15,579.0,237.5,1.55,27.4,671.0,634.93,470.14
2018,9,27,11,30,512.0,268.0,1.6,27.7,657.0,587.5,434.87
2018,9,27,11,45,560.0,251.5,1.65,28.05,679.0,572.81,423.44
2018,9,27,12,0,608.0,235.0,1.7,28.4,701.0,555.1,408.94
2018,9,27,12,15,746.5,172.5,1.75,28.5,741.5,539.09,395.58
2018,9,27,12,30,885.0,110.0,1.8,28.6,782.0,511.93,372.24
2018,9,27,12,45,882.0,108.5,1.85,28.7,769.5,460.74,330.5
2018,9,27,13,0,879.0,107.0,1.9,28.8,757.0,408.37,286.84
2018,9,27,13,15,824.0,125.5,2.05,28.65,722.0,349.63,239.23
2018,9,27,13,30,769.0,144.0,2.2,28.5,687.0,298.82,197.75
2018,9,27,13,45,695.0,164.0,2.3,28.35,640.5,243.25,154.94
2018,9,27,14,0,621.0,184.0,2.4,28.2,594.0,200.83,125.6
2018,9,27,14,15,667.0,156.0,2.55,27.85,576.0,143.12,86.5
2018,9,27,14,30,713.0,128.0,2.7,27.5,558.0,83.46,63.98
2018,9,27,14,45,635.0,141.5,2.8,27.15,505.5,92.93,72.14
2018,9,27,15,0,557.0,155.0,2.9,26.8,453.0,103.28,81.04
2018,9,27,15,15,615.5,124.5,2.9,26.8,428.0,85.67,66.59
2018,9,27,15,30,674.0,94.0,2.9,26.8,403.0,67.16,51.27
2018,9,27,15,45,582.0,100.5,3.15,25.5,346.5,72.3,56.09
2018,9,27,16,0,490.0,107.0,3.4,24.2,290.0,76.68,60.27
2018,9,27,16,15,448.5,95.5,3.45,23.35,244.0,69.4,54.33
2018,9,27,16,30,407.0,84.0,3.5,22.5,198.0,61.89,48.04
2018,9,27,16,45,366.5,71.0,3.55,21.6,158.0,53.07,40.42
2018,9,27,17,0,326.0,58.0,3.6,20.7,118.0,43.97,32.31
2018,9,27,17,15,264.0,44.0,3.6,19.95,82.5,33.75,22.95
2018,9,27,17,30,202.0,30.0,3.6,19.2,47.0,23.27,11.48
2018,9,27,17,45,115.0,17.5,3.6,18.5,25.5,14.94,0.0
2018,9,27,18,0,28.0,5.0,3.6,17.8,4.0,0.0,0.0
2018,9,27,18,15,14.0,2.5,3.5,17.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,6,15,5.5,3.0,2.3,14.35,3.5,6.57,0.0
2018,9,28,6,30,11.0,6.0,2.4,14.7,7.0,14.85,5.15
2018,9,28,6,45,5.5,7.0,2.55,15.05,7.5,10.24,3.04
2018,9,28,7,0,0.0,8.0,2.7,15.4,8.0,6.57,0.0
2018,9,28,7,15,0.0,10.5,2.75,15.8,10.5,8.63,1.71
2018,9,28,7,30,0.0,13.0,2.8,16.2,13.0,10.69,3.49
2018,9,28,7,45,0.0,26.5,2.8,16.6,26.5,21.85,13.01
2018,9,28,8,0,0.0,40.0,2.8,17.0,40.0,33.05,22.47
2018,9,28,8,15,0.0,50.0,2.85,17.4,50.0,41.37,29.39
2018,9,28,8,30,0.0,60.0,2.9,17.8,60.0,49.71,36.23
2018,9,28,8,45,0.5,71.5,2.9,18.25,72.0,59.77,44.45
2018,9,28,9,0,1.0,83.0,2.9,18.7,84.0,69.85,52.59
2018,9,28,9,15,3.5,129.0,2.95,19.15,131.5,113.21,87.97
2018,9,28,9,30,6.0,175.0,3.0,19.6,179.0,157.61,123.48
2018,9,28,9,45,16.5,206.0,3.05,20.05,217.0,194.48,152.7
2018,9,28,10,0,27.0,237.0,3.1,20.5,255.0,244.11,191.46
2018,9,28,10,15,162.0,261.5,3.15,20.85,375.0,388.87,306.44
2018,9,28,10,30,297.0,286.0,3.2,21.2,495.0,523.51,408.56
2018,9,28,10,45,568.5,202.5,3.25,21.5,616.0,651.66,505.89
2018,9,28,11,0,840.0,119.0,3.3,21.8,737.0,739.8,570.96
2018,9,28,11,15,863.0,111.0,3.35,21.95,754.5,708.1,545.93
2018,9,28,11,30,886.0,103.0,3.4,22.1,772.0,678.33,522.39
2018,9,28,11,45,887.0,103.0,3.45,22.2,776.0,638.35,490.67
2018,9,28,12,0,888.0,103.0,3.5,22.3,780.0,596.0,456.49
2018,9,28,12,15,886.5,103.0,3.55,22.3,775.5,550.14,418.97
2018,9,28,12,30,885.0,103.0,3.6,22.3,771.0,502.49,379.04
2018,9,28,12,45,881.5,103.0,3.65,22.3,759.5,452.41,336.16
2018,9,28,13,0,878.0,103.0,3.7,22.3,748.0,401.13,291.26
2018,9,28,13,15,873.5,101.5,3.7,22.2,729.0,347.47,243.8
2018,9,28,13,30,869.0,100.0,3.7,22.1,710.0,293.2,195.73
2018,9,28,13,45,861.5,98.5,3.75,21.95,683.5,237.97,148.44
2018,9,28,14,0,854.0,97.0,3.8,21.8,657.0,182.89,105.53
2018,9,28,14,15,843.5,94.5,3.8,21.55,624.0,118.58,64.85
2018,9,28,14,30,833.0,92.0,3.8,21.3,591.0,69.73,54.07
2018,9,28,14,45,817.5,90.0,3.8,21.05,552.0,69.12,53.77
2018,9,28,15,0,802.0,88.0,3.8,20.8,513.0,68.52,53.47
2018,9,28,15,15,779.5,84.5,3.8,20.8,468.5,66.75,52.11
2018,9,28,15,30,757.0,81.0,3.8,20.8,424.0,64.95,50.72
2018,9,28,15,45,729.5,77.0,3.8,20.05,377.5,62.66,49.05
2018,9,28,16,0,702.0,73.0,3.8,19.3,331.0,55.36,42.95
2018,9,28,16,15,662.0,67.5,3.75,18.8,282.0,51.96,40.13
2018,9,28,16,30,622.0,62.0,3.7,18.3,233.0,48.51,37.16
2018,9,28,16,45,558.5,55.0,3.65,17.8,184.5,43.66,32.8
2018,9,28,17,0,495.0,48.0,3.6,17.3,136.0,38.77,28.21
2018,9,28,17,15,389.0,38.5,3.4,16.75,93.5,31.53,21.28
2018,9,28,17,30,283.0,29.0,3.2,16.2,51.0,24.28,11.35
2018,9,28,17,45,151.5,16.5,3.05,15.7,27.0,14.08,0.0
2018,9,28,18,0,20.0,4.0,2.9,15.2,3.0,0.0,0.0
2018,9,28,18,15,10.0,2.0,2.85,14.95,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.9,13.65,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.9,13.8,3.0,0.0,0.0
2018,9,29,6,15,59.5,10.0,2.05,14.4,13.5,51.78,0.0
2018,9,29,6,30,98.0,16.0,2.2,15.0,24.0,125.81,81.46
2018,9,29,6,45,57.5,17.0,2.35,15.6,22.5,75.35,58.19
2018,9,29,7,0,17.0,18.0,2.5,16.2,21.0,33.66,23.37
2018,9,29,7,15,8.5,27.0,2.55,16.65,28.5,29.95,20.15
2018,9,29,7,30,0.0,36.0,2.6,17.1,36.0,29.71,19.65
2018,9,29,7,45,12.0,73.5,2.6,17.55,78.0,72.99,56.7
2018,9,29,8,0,24.0,111.0,2.6,18.0,120.0,132.74,106.69
2018,9,29,8,15,46.5,147.5,2.55,18.45,167.5,193.33,156.55
2018,9,29,8,30,69.0,184.0,2.5,18.9,215.0,253.13,204.44
2018,9,29,8,45,62.0,199.5,2.45,19.35,229.5,259.1,207.67
2018,9,29,9,0,55.0,215.0,2.4,19.8,244.0,264.84,210.84
2018,9,29,9,15,66.5,236.0,2.35,20.15,274.0,292.91,232.18
2018,9,29,9,30,78.0,257.0,2.3,20.5,304.0,319.95,252.31
2018,9,29,9,45,67.0,256.0,2.3,20.9,298.0,302.82,237.66
2018,9,29,10,0,56.0,255.0,2.3,21.3,292.0,286.7,224.06
2018,9,29,10,15,98.5,269.0,2.35,21.55,337.0,344.41,268.81
2018,9,29,10,30,141.0,283.0,2.4,21.8,382.0,383.51,298.43
2018,9,29,10,45,126.5,288.5,2.45,22.1,379.0,368.03,285.31
2018,9,29,11,0,112.0,294.0,2.5,22.4,376.0,352.88,272.77
2018,9,29,11,15,85.5,306.0,2.55,22.5,369.0,326.73,251.93
2018,9,29,11,30,59.0,318.0,2.6,22.6,362.0,312.47,240.22
