Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,45,68.5,325.5,2.65,22.75,377.0,317.5,243.76
2018,9,29,12,0,78.0,333.0,2.7,22.9,392.0,321.13,246.08
2018,9,29,12,15,62.0,317.0,2.75,22.95,364.0,291.72,223.34
2018,9,29,12,30,46.0,301.0,2.8,23.0,336.0,264.47,202.38
2018,9,29,12,45,28.0,253.0,2.85,23.0,274.0,214.55,164.07
2018,9,29,13,0,10.0,205.0,2.9,23.0,212.0,170.26,129.98
2018,9,29,13,15,5.5,174.0,2.9,22.95,178.0,143.5,109.22
2018,9,29,13,30,1.0,143.0,2.9,22.9,144.0,117.46,88.92
2018,9,29,13,45,198.0,164.5,2.95,22.85,293.5,153.89,109.64
2018,9,29,14,0,395.0,186.0,3.0,22.8,443.0,169.07,113.6
2018,9,29,14,15,553.5,154.0,3.0,22.65,494.0,128.27,82.01
2018,9,29,14,30,712.0,122.0,3.0,22.5,545.0,80.24,62.68
2018,9,29,14,45,439.5,153.0,3.0,22.35,408.5,99.11,78.87
2018,9,29,15,0,167.0,184.0,3.0,22.2,272.0,130.68,105.71
2018,9,29,15,15,102.0,150.5,3.0,22.2,203.0,109.48,88.08
2018,9,29,15,30,37.0,117.0,3.0,22.2,134.0,91.4,73.0
2018,9,29,15,45,47.5,121.5,2.9,21.65,140.5,93.8,75.44
2018,9,29,16,0,58.0,126.0,2.8,21.1,147.0,95.6,77.32
2018,9,29,16,15,77.0,115.0,2.7,20.7,138.5,87.38,70.45
2018,9,29,16,30,96.0,104.0,2.6,20.3,130.0,77.06,61.58
2018,9,29,16,45,112.5,80.0,2.5,19.9,104.0,60.82,47.34
2018,9,29,17,0,129.0,56.0,2.4,19.5,78.0,42.75,31.31
2018,9,29,17,15,185.5,41.5,2.2,18.9,61.5,31.66,21.06
2018,9,29,17,30,242.0,27.0,2.0,18.3,45.0,22.52,8.59
2018,9,29,17,45,129.0,15.0,1.8,17.7,23.5,12.8,0.0
2018,9,29,18,0,16.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.55,16.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.95,15.2,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,6,15,119.5,16.0,0.9,15.7,24.5,100.23,0.0
2018,9,30,6,30,226.0,30.0,0.9,16.1,47.0,254.56,158.6
2018,9,30,6,45,331.5,40.5,0.9,16.55,87.5,358.25,283.95
2018,9,30,7,0,437.0,51.0,0.9,17.0,128.0,464.23,372.23
2018,9,30,7,15,406.5,54.5,0.9,17.4,144.5,451.26,364.99
2018,9,30,7,30,376.0,58.0,0.9,17.8,161.0,434.37,353.22
2018,9,30,7,45,314.5,63.5,0.85,18.15,161.0,378.56,309.46
2018,9,30,8,0,253.0,69.0,0.8,18.5,161.0,331.81,271.57
2018,9,30,8,15,152.5,87.5,0.8,19.1,145.0,245.7,200.19
2018,9,30,8,30,52.0,106.0,0.8,19.7,129.0,146.17,116.62
2018,9,30,8,45,41.0,120.0,0.75,20.25,139.5,149.48,118.5
2018,9,30,9,0,30.0,134.0,0.7,20.8,150.0,152.44,119.72
2018,9,30,9,15,43.5,165.5,0.75,21.3,190.5,194.94,153.14
2018,9,30,9,30,57.0,197.0,0.8,21.8,231.0,236.43,184.87
2018,9,30,9,45,297.5,186.0,0.85,22.25,378.0,455.75,355.27
2018,9,30,10,0,538.0,175.0,0.9,22.7,525.0,659.01,500.31
2018,9,30,10,15,707.5,136.0,1.0,23.05,615.5,736.87,552.87
2018,9,30,10,30,877.0,97.0,1.1,23.4,706.0,794.43,590.41
2018,9,30,10,45,883.0,97.5,1.2,23.7,725.5,769.89,573.14
2018,9,30,11,0,889.0,98.0,1.3,24.0,745.0,742.07,554.48
2018,9,30,11,15,892.5,98.5,1.4,24.2,756.5,709.35,530.8
2018,9,30,11,30,896.0,99.0,1.5,24.4,768.0,673.7,504.48
2018,9,30,11,45,897.5,99.0,1.55,24.6,772.0,633.61,473.96
2018,9,30,12,0,899.0,99.0,1.6,24.8,776.0,591.08,440.87
2018,9,30,12,15,897.5,99.0,1.65,24.9,771.5,544.74,404.24
2018,9,30,12,30,896.0,99.0,1.7,25.0,767.0,496.59,365.13
2018,9,30,12,45,828.0,125.0,1.75,25.1,734.5,438.35,318.2
2018,9,30,13,0,760.0,151.0,1.8,25.2,702.0,382.11,272.46
2018,9,30,13,15,786.5,136.5,1.85,25.05,693.0,336.02,232.04
2018,9,30,13,30,813.0,122.0,1.9,24.9,684.0,282.57,185.46
2018,9,30,13,45,700.0,154.5,1.95,24.8,625.0,228.07,144.75
2018,9,30,14,0,587.0,187.0,2.0,24.7,566.0,190.44,121.39
2018,9,30,14,15,521.5,196.5,2.0,24.45,520.0,151.91,101.73
2018,9,30,14,30,456.0,206.0,2.0,24.2,474.0,129.51,103.18
2018,9,30,14,45,359.5,209.0,2.05,23.95,411.5,139.4,111.78
2018,9,30,15,0,263.0,212.0,2.1,23.7,349.0,140.34,112.96
2018,9,30,15,15,269.5,192.0,2.1,23.7,321.5,129.68,104.39
2018,9,30,15,30,276.0,172.0,2.1,23.7,294.0,118.53,95.37
2018,9,30,15,45,233.0,155.5,2.15,23.0,250.5,108.43,87.39
2018,9,30,16,0,190.0,139.0,2.2,22.3,207.0,101.48,81.93
2018,9,30,16,15,167.5,119.5,2.2,21.9,172.5,88.32,70.89
2018,9,30,16,30,145.0,100.0,2.2,21.5,138.0,74.84,59.33
2018,9,30,16,45,112.5,80.0,2.15,21.05,105.5,60.66,46.93
2018,9,30,17,0,80.0,60.0,2.1,20.6,73.0,46.18,34.03
2018,9,30,17,15,55.0,41.0,1.95,20.2,48.5,32.11,21.14
2018,9,30,17,30,30.0,22.0,1.8,19.8,24.0,17.75,3.91
2018,9,30,17,45,22.0,12.5,1.7,19.35,13.0,10.67,0.0
2018,9,30,18,0,14.0,3.0,1.6,18.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.45,18.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,0.95,14.7,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,11.0,8.0,0.9,15.1,8.5,14.77,0.0
2018,10,1,6,30,11.0,14.0,0.9,15.4,15.0,20.11,6.82
2018,10,1,6,45,5.5,23.5,0.9,15.7,24.0,23.69,13.97
2018,10,1,7,0,0.0,33.0,0.9,16.0,33.0,27.25,17.3
2018,10,1,7,15,0.0,45.5,0.85,16.35,45.5,37.64,26.34
2018,10,1,7,30,0.0,58.0,0.8,16.7,58.0,48.38,35.54
2018,10,1,7,45,0.0,50.5,0.8,17.05,50.5,41.77,29.93
2018,10,1,8,0,0.0,43.0,0.8,17.4,43.0,35.54,24.58
2018,10,1,8,15,0.0,42.0,0.8,17.95,42.0,34.72,23.77
2018,10,1,8,30,0.0,41.0,0.8,18.5,41.0,33.9,22.95
2018,10,1,8,45,0.0,56.0,0.85,19.05,56.0,46.39,33.24
2018,10,1,9,0,0.0,71.0,0.9,19.6,71.0,58.92,43.39
2018,10,1,9,15,1.0,107.0,0.85,20.0,107.5,90.93,69.38
2018,10,1,9,30,2.0,143.0,0.8,20.4,144.0,124.22,95.87
2018,10,1,9,45,18.5,175.0,0.8,20.85,187.0,166.93,129.86
2018,10,1,10,0,35.0,207.0,0.8,21.3,230.0,220.39,171.34
2018,10,1,10,15,102.5,265.0,0.8,21.7,335.0,342.82,264.98
2018,10,1,10,30,170.0,323.0,0.8,22.1,440.0,444.42,338.74
2018,10,1,10,45,181.5,331.0,0.8,22.5,459.5,448.61,339.82
2018,10,1,11,0,193.0,339.0,0.8,22.9,479.0,451.19,340.53
2018,10,1,11,15,198.0,345.0,0.85,23.2,490.5,445.82,335.81
2018,10,1,11,30,203.0,351.0,0.9,23.5,502.0,439.2,330.18
2018,10,1,11,45,275.5,337.5,0.95,23.8,543.5,460.36,345.07
2018,10,1,12,0,348.0,324.0,1.0,24.1,585.0,468.02,349.35
2018,10,1,12,15,345.0,323.0,1.1,24.25,580.0,440.89,328.4
2018,10,1,12,30,342.0,322.0,1.2,24.4,575.0,413.32,306.92
2018,10,1,12,45,281.0,328.5,1.3,24.55,534.5,367.71,272.52
2018,10,1,13,0,220.0,335.0,1.4,24.7,494.0,330.68,244.76
2018,10,1,13,15,231.5,324.5,1.45,24.7,487.5,307.57,225.94
2018,10,1,13,30,243.0,314.0,1.5,24.7,481.0,283.21,205.96
2018,10,1,13,45,290.5,289.5,1.55,24.65,481.5,248.3,176.88
2018,10,1,14,0,338.0,265.0,1.6,24.6,482.0,214.57,150.16
2018,10,1,14,15,317.5,254.0,1.6,24.3,449.0,179.84,129.54
2018,10,1,14,30,297.0,243.0,1.6,24.0,416.0,156.45,125.3
2018,10,1,14,45,206.0,230.0,1.55,23.75,346.0,157.06,126.29
2018,10,1,15,0,115.0,217.0,1.5,23.5,276.0,148.1,119.33
2018,10,1,15,15,86.0,196.0,1.5,23.5,238.0,141.35,114.09
2018,10,1,15,30,57.0,175.0,1.5,23.5,200.0,127.46,102.84
2018,10,1,15,45,50.0,152.0,1.4,22.75,172.0,112.38,90.72
2018,10,1,16,0,43.0,129.0,1.3,22.0,144.0,96.91,78.05
2018,10,1,16,15,80.5,113.5,1.25,21.5,136.5,83.76,67.03
2018,10,1,16,30,118.0,98.0,1.2,21.0,129.0,73.23,58.02
2018,10,1,16,45,83.5,77.5,1.2,20.55,97.0,58.73,45.32
2018,10,1,17,0,49.0,57.0,1.2,20.1,65.0,44.66,32.73
2018,10,1,17,15,35.0,39.0,1.2,19.75,43.5,30.98,20.06
2018,10,1,17,30,21.0,21.0,1.2,19.4,22.0,17.13,1.34
2018,10,1,17,45,10.5,10.5,1.2,19.05,11.0,8.96,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.6,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.05,16.9,2.5,5.01,0.0
2018,10,2,6,30,4.0,4.0,1.1,17.2,4.0,6.37,0.0
2018,10,2,6,45,2.0,5.0,1.15,17.5,5.0,5.76,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.8,6.0,4.92,0.0
2018,10,2,7,15,0.0,8.0,1.15,18.35,8.0,6.57,0.0
2018,10,2,7,30,0.0,10.0,1.1,18.9,10.0,8.22,1.32
2018,10,2,7,45,0.0,14.5,1.0,19.5,14.5,11.93,4.46
2018,10,2,8,0,0.0,19.0,0.9,20.1,19.0,15.65,7.58
2018,10,2,8,15,4.0,61.5,0.95,20.75,63.5,54.46,40.1
2018,10,2,8,30,8.0,104.0,1.0,21.4,108.0,96.29,74.31
2018,10,2,8,45,84.5,159.5,1.05,22.05,203.5,248.64,197.84
2018,10,2,9,0,161.0,215.0,1.1,22.7,299.0,376.03,295.28
2018,10,2,9,15,137.5,236.5,1.2,23.2,312.0,372.88,290.04
2018,10,2,9,30,114.0,258.0,1.3,23.7,325.0,368.88,285.11
2018,10,2,9,45,128.0,269.0,1.4,24.2,348.0,384.36,295.96
2018,10,2,10,0,142.0,280.0,1.5,24.7,371.0,398.69,305.73
2018,10,2,10,15,117.0,289.5,1.55,25.05,366.5,378.94,289.39
2018,10,2,10,30,92.0,299.0,1.6,25.4,362.0,346.5,264.02
2018,10,2,10,45,74.5,297.5,1.6,25.75,349.5,324.5,246.58
2018,10,2,11,0,57.0,296.0,1.6,26.1,337.0,303.77,230.11
2018,10,2,11,15,181.0,288.5,1.6,26.35,421.5,382.83,290.27
2018,10,2,11,30,305.0,281.0,1.6,26.6,506.0,448.64,338.05
2018,10,2,11,45,356.0,282.0,1.6,26.85,546.0,459.5,344.18
2018,10,2,12,0,407.0,283.0,1.6,27.1,586.0,469.11,349.09
2018,10,2,12,15,438.5,278.0,1.6,27.2,602.5,452.66,335.01
2018,10,2,12,30,470.0,273.0,1.6,27.3,619.0,432.42,317.65
2018,10,2,12,45,462.5,269.0,1.55,27.45,605.0,393.66,286.45
2018,10,2,13,0,455.0,265.0,1.5,27.6,591.0,355.13,255.1
2018,10,2,13,15,404.5,272.5,1.5,27.55,556.0,312.62,222.09
2018,10,2,13,30,354.0,280.0,1.5,27.5,521.0,279.55,196.86
2018,10,2,13,45,311.0,279.0,1.55,27.45,484.5,243.76,170.69
2018,10,2,14,0,268.0,278.0,1.6,27.4,448.0,212.52,149.9
2018,10,2,14,15,264.5,260.5,1.65,27.2,421.0,178.9,129.2
2018,10,2,14,30,261.0,243.0,1.7,27.0,394.0,155.99,123.51
2018,10,2,14,45,286.0,222.0,1.75,26.85,377.0,145.75,115.63
2018,10,2,15,0,311.0,201.0,1.8,26.7,360.0,135.02,107.24
2018,10,2,15,15,454.0,153.5,1.8,26.7,362.0,103.43,81.44
2018,10,2,15,30,597.0,106.0,1.8,26.7,364.0,75.76,58.58
2018,10,2,15,45,598.5,93.0,1.95,26.0,326.0,68.12,52.49
2018,10,2,16,0,600.0,80.0,2.1,25.3,288.0,60.06,45.9
2018,10,2,16,15,531.0,75.5,2.1,24.75,238.5,57.53,43.88
2018,10,2,16,30,462.0,71.0,2.1,24.2,189.0,55.15,41.85
2018,10,2,16,45,352.5,62.0,2.15,23.7,140.0,46.81,34.52
2018,10,2,17,0,243.0,53.0,2.2,23.2,91.0,40.14,28.39
2018,10,2,17,15,177.0,37.5,2.15,22.6,60.0,28.75,17.72
2018,10,2,17,30,111.0,22.0,2.1,22.0,29.0,17.06,0.0
2018,10,2,17,45,55.5,11.0,2.05,21.4,14.5,9.39,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,5.0,1.0,0.65,17.55,1.0,0.0,0.0
2018,10,3,6,0,10.0,2.0,0.6,17.6,2.0,0.0,0.0
2018,10,3,6,15,10.0,8.0,0.6,17.75,8.5,14.0,0.0
2018,10,3,6,30,10.0,14.0,0.6,17.9,15.0,19.31,4.0
2018,10,3,6,45,36.0,28.0,0.65,18.1,33.5,67.03,49.44
2018,10,3,7,0,62.0,42.0,0.7,18.3,52.0,104.62,82.91
2018,10,3,7,15,182.5,53.0,0.7,18.55,98.0,251.81,206.44
2018,10,3,7,30,303.0,64.0,0.7,18.8,144.0,367.91,300.6
2018,10,3,7,45,356.5,78.5,0.7,19.05,191.0,434.37,351.51
2018,10,3,8,0,410.0,93.0,0.7,19.3,238.0,500.1,400.15
2018,10,3,8,15,369.0,122.5,0.75,19.6,267.0,501.06,398.05
2018,10,3,8,30,328.0,152.0,0.8,19.9,296.0,477.16,378.13
2018,10,3,8,45,530.0,122.0,0.9,20.2,382.5,643.8,502.06
2018,10,3,9,0,732.0,92.0,1.0,20.5,469.0,773.53,590.13
2018,10,3,9,15,772.0,88.0,1.05,20.85,513.0,793.85,600.77
2018,10,3,9,30,812.0,84.0,1.1,21.2,557.0,810.2,610.07
2018,10,3,9,45,670.5,135.5,1.15,21.55,541.0,737.56,558.93
2018,10,3,10,0,529.0,187.0,1.2,21.9,525.0,649.71,495.09
2018,10,3,10,15,367.5,249.0,1.25,22.15,488.5,550.69,421.05
2018,10,3,10,30,206.0,311.0,1.3,22.4,452.0,458.78,350.6
2018,10,3,10,45,182.5,309.0,1.35,22.7,436.5,426.71,326.43
2018,10,3,11,0,159.0,307.0,1.4,23.0,421.0,395.88,302.66
2018,10,3,11,15,332.5,267.0,1.45,23.15,509.5,472.02,360.73
2018,10,3,11,30,506.0,227.0,1.5,23.3,598.0,533.95,405.49
2018,10,3,11,45,575.5,202.5,1.55,23.4,626.5,527.9,399.4
2018,10,3,12,0,645.0,178.0,1.6,23.5,655.0,511.39,385.46
2018,10,3,12,15,424.5,237.5,1.7,23.5,550.5,411.75,310.36
2018,10,3,12,30,204.0,297.0,1.8,23.5,446.0,330.24,249.39
2018,10,3,12,45,411.5,235.5,1.9,23.5,530.0,346.81,258.18
2018,10,3,13,0,619.0,174.0,2.0,23.5,614.0,342.01,247.04
2018,10,3,13,15,685.5,150.0,2.05,23.35,624.5,302.53,210.55
2018,10,3,13,30,752.0,126.0,2.1,23.2,635.0,261.13,171.87
2018,10,3,13,45,661.0,140.5,2.1,23.1,575.0,202.47,127.44
2018,10,3,14,0,570.0,155.0,2.1,23.0,515.0,158.66,99.1
2018,10,3,14,15,675.5,124.5,2.1,22.85,528.5,104.83,64.85
2018,10,3,14,30,781.0,94.0,2.1,22.7,542.0,71.01,54.92
2018,10,3,14,45,764.5,91.5,2.1,22.55,504.0,70.1,54.37
2018,10,3,15,0,748.0,89.0,2.1,22.4,466.0,69.21,53.8
2018,10,3,15,15,723.5,85.0,2.1,22.4,423.0,67.09,52.15
2018,10,3,15,30,699.0,81.0,2.1,22.4,380.0,59.49,45.79
2018,10,3,15,45,668.0,76.5,2.05,22.0,334.5,57.07,43.9
2018,10,3,16,0,637.0,72.0,2.0,21.6,289.0,54.6,41.93
2018,10,3,16,15,593.5,65.5,1.9,21.3,242.5,50.47,38.42
2018,10,3,16,30,550.0,59.0,1.8,21.0,196.0,46.26,34.71
2018,10,3,16,45,480.0,51.0,1.7,20.7,150.5,40.58,29.57
2018,10,3,17,0,410.0,43.0,1.6,20.4,105.0,34.84,24.17
2018,10,3,17,15,291.5,32.5,1.55,19.95,68.0,26.69,16.0
2018,10,3,17,30,173.0,22.0,1.5,19.5,31.0,17.18,0.0
2018,10,3,17,45,86.5,11.0,1.4,19.05,15.5,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,2.5,8.0,1.85,15.8,8.0,8.62,0.0
2018,10,4,6,30,5.0,16.0,2.0,16.0,16.0,18.05,1.9
2018,10,4,6,45,16.5,27.5,2.1,16.25,30.0,39.67,26.91
2018,10,4,7,0,28.0,39.0,2.2,16.5,44.0,60.52,45.91
2018,10,4,7,15,30.0,47.0,2.25,16.7,53.5,69.18,53.93
2018,10,4,7,30,32.0,55.0,2.3,16.9,63.0,78.31,62.01
2018,10,4,7,45,19.0,58.0,2.35,17.1,63.0,69.2,53.87
2018,10,4,8,0,6.0,61.0,2.4,17.3,63.0,55.72,41.87
2018,10,4,8,15,11.0,97.5,2.5,17.55,102.0,93.95,73.97
2018,10,4,8,30,16.0,134.0,2.6,17.8,141.0,134.02,106.97
2018,10,4,8,45,37.5,151.5,2.7,18.0,170.0,181.17,145.9
2018,10,4,9,0,59.0,169.0,2.8,18.2,199.0,215.7,173.95
2018,10,4,9,15,49.0,183.0,2.9,18.45,209.5,218.36,174.94
2018,10,4,9,30,39.0,197.0,3.0,18.7,220.0,220.8,175.86
2018,10,4,9,45,25.0,176.0,3.05,18.95,191.0,183.95,145.41
2018,10,4,10,0,11.0,155.0,3.1,19.2,162.0,141.12,110.18
2018,10,4,10,15,11.0,163.5,3.2,19.4,170.5,147.85,115.36
2018,10,4,10,30,11.0,172.0,3.3,19.6,179.0,154.46,120.36
2018,10,4,10,45,13.5,206.0,3.35,19.75,215.0,185.2,144.63
2018,10,4,11,0,16.0,240.0,3.4,19.9,251.0,215.21,168.05
2018,10,4,11,15,13.0,228.5,3.45,20.0,237.5,201.33,156.77
2018,10,4,11,30,10.0,217.0,3.5,20.1,224.0,188.06,146.09
2018,10,4,11,45,34.0,257.0,3.5,20.15,282.0,237.77,185.35
2018,10,4,12,0,58.0,297.0,3.5,20.2,340.0,278.74,216.98
2018,10,4,12,15,99.0,319.0,3.5,20.15,391.5,309.18,240.07
2018,10,4,12,30,140.0,341.0,3.5,20.1,443.0,333.97,258.12
2018,10,4,12,45,164.5,311.5,3.5,20.1,429.0,307.83,236.71
2018,10,4,13,0,189.0,282.0,3.5,20.1,415.0,280.14,213.62
2018,10,4,13,15,269.5,261.0,3.45,20.05,445.0,267.02,199.56
2018,10,4,13,30,350.0,240.0,3.4,20.0,475.0,248.93,180.56
2018,10,4,13,45,374.5,214.5,3.35,20.0,457.0,203.92,142.91
2018,10,4,14,0,399.0,189.0,3.3,20.0,439.0,161.81,110.2
2018,10,4,14,15,609.5,137.5,3.3,19.95,495.5,107.37,70.59
2018,10,4,14,30,820.0,86.0,3.3,19.9,552.0,66.38,51.64
2018,10,4,14,45,807.5,83.0,3.3,19.85,514.5,64.98,50.62
2018,10,4,15,0,795.0,80.0,3.3,19.8,477.0,63.56,49.55
2018,10,4,15,15,771.0,77.0,3.3,19.8,433.0,61.94,48.29
2018,10,4,15,30,747.0,74.0,3.3,19.8,389.0,60.31,47.02
2018,10,4,15,45,719.5,69.5,3.25,19.35,343.5,57.46,44.75
2018,10,4,16,0,692.0,65.0,3.2,18.9,298.0,54.55,42.37
2018,10,4,16,15,650.5,59.5,3.1,18.45,250.5,46.5,35.39
2018,10,4,16,30,609.0,54.0,3.0,18.0,203.0,42.84,32.14
2018,10,4,16,45,534.5,47.5,2.85,17.55,156.0,38.14,27.8
2018,10,4,17,0,460.0,41.0,2.7,17.1,109.0,33.49,23.27
2018,10,4,17,15,324.5,31.0,2.6,16.55,69.5,25.6,15.02
2018,10,4,17,30,189.0,21.0,2.5,16.0,30.0,17.71,0.0
2018,10,4,17,45,94.5,10.5,2.4,15.4,15.0,8.96,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,6,15,126.0,11.5,1.45,12.25,19.5,99.62,0.0
2018,10,5,6,30,252.0,23.0,1.4,12.9,39.0,250.82,75.56
2018,10,5,6,45,377.0,32.0,1.3,13.5,80.0,379.59,298.56
2018,10,5,7,0,502.0,41.0,1.2,14.1,121.0,497.34,400.71
2018,10,5,7,15,570.0,47.0,1.1,14.5,168.5,568.78,458.51
2018,10,5,7,30,638.0,53.0,1.0,14.9,216.0,634.78,508.42
2018,10,5,7,45,567.0,73.0,0.95,15.25,240.5,613.93,492.11
2018,10,5,8,0,496.0,93.0,0.9,15.6,265.0,580.7,466.32
2018,10,5,8,15,613.5,85.5,0.9,16.3,329.5,674.13,533.11
2018,10,5,8,30,731.0,78.0,0.9,17.0,394.0,760.46,590.55
2018,10,5,8,45,615.5,115.0,0.9,17.7,400.0,706.28,548.35
2018,10,5,9,0,500.0,152.0,0.9,18.4,406.0,632.71,493.04
2018,10,5,9,15,542.5,155.0,0.9,19.05,450.0,663.41,513.61
2018,10,5,9,30,585.0,158.0,0.9,19.7,494.0,699.61,536.16
2018,10,5,9,45,725.0,121.0,0.85,20.4,561.5,761.12,575.43
2018,10,5,10,0,865.0,84.0,0.8,21.1,629.0,803.56,599.87
2018,10,5,10,15,872.0,85.5,0.75,21.6,654.5,787.54,585.74
2018,10,5,10,30,879.0,87.0,0.7,22.1,680.0,768.04,570.26
2018,10,5,10,45,883.5,88.5,0.6,22.65,698.5,743.29,550.64
2018,10,5,11,0,888.0,90.0,0.5,23.2,717.0,715.3,528.45
2018,10,5,11,15,743.0,150.0,0.5,23.45,680.0,646.68,477.73
2018,10,5,11,30,598.0,210.0,0.5,23.7,643.0,575.0,425.21
2018,10,5,11,45,469.5,243.5,0.55,23.95,584.5,493.48,366.4
2018,10,5,12,0,341.0,277.0,0.6,24.2,526.0,419.24,312.06
2018,10,5,12,15,588.5,196.0,0.75,24.25,622.5,455.61,337.38
2018,10,5,12,30,836.0,115.0,0.9,24.3,719.0,462.85,337.59
2018,10,5,12,45,792.0,128.5,1.1,24.4,693.0,409.33,294.6
2018,10,5,13,0,748.0,142.0,1.3,24.5,667.0,354.39,250.08
2018,10,5,13,15,722.0,148.0,1.45,24.5,642.5,304.88,208.69
2018,10,5,13,30,696.0,154.0,1.6,24.5,618.0,257.16,169.09
2018,10,5,13,45,771.5,120.0,1.75,24.45,615.0,205.76,124.51
2018,10,5,14,0,847.0,86.0,1.9,24.4,612.0,148.32,80.8
2018,10,5,14,15,832.0,84.5,2.05,24.2,577.5,94.15,56.53
2018,10,5,14,30,817.0,83.0,2.2,24.0,543.0,64.43,49.14
2018,10,5,14,45,786.0,84.5,2.3,23.75,501.0,65.83,50.54
2018,10,5,15,0,755.0,86.0,2.4,23.5,459.0,67.45,52.11
2018,10,5,15,15,745.5,79.0,2.4,23.5,419.0,63.2,48.64
2018,10,5,15,30,736.0,72.0,2.4,23.5,379.0,58.76,44.99
2018,10,5,15,45,700.5,68.5,2.6,22.8,332.0,56.58,43.36
2018,10,5,16,0,665.0,65.0,2.8,22.1,285.0,49.95,37.83
2018,10,5,16,15,611.0,60.0,2.85,21.5,236.5,46.65,35.06
2018,10,5,16,30,557.0,55.0,2.9,20.9,188.0,43.38,32.18
2018,10,5,16,45,460.5,48.0,2.95,20.35,140.5,38.26,27.51
2018,10,5,17,0,364.0,41.0,3.0,19.8,93.0,33.23,22.67
2018,10,5,17,15,259.0,29.5,3.05,19.25,59.0,24.23,13.27
2018,10,5,17,30,154.0,18.0,3.1,18.7,25.0,15.01,0.0
2018,10,5,17,45,77.0,9.0,3.15,18.15,12.5,7.68,0.0
2018,10,5,18,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,15,139.5,11.0,2.05,13.9,19.0,108.47,0.0
2018,10,6,6,30,279.0,22.0,2.2,14.5,38.0,267.32,46.21
2018,10,6,6,45,410.0,29.5,2.3,15.15,80.0,400.78,312.77
2018,10,6,7,0,541.0,37.0,2.4,15.8,122.0,512.99,414.04
2018,10,6,7,15,612.5,42.0,2.4,16.4,171.0,588.16,476.47
2018,10,6,7,30,684.0,47.0,2.4,17.0,220.0,663.31,534.99
2018,10,6,7,45,729.5,50.5,2.4,17.65,270.0,713.89,571.91
2018,10,6,8,0,775.0,54.0,2.4,18.3,320.0,762.69,605.62
2018,10,6,8,15,805.5,56.0,2.5,19.0,368.0,785.17,619.5
2018,10,6,8,30,836.0,58.0,2.6,19.7,416.0,813.86,637.44
2018,10,6,8,45,858.0,60.5,2.65,20.4,461.0,832.79,647.61
2018,10,6,9,0,880.0,63.0,2.7,21.1,506.0,848.29,655.28
2018,10,6,9,15,892.0,65.0,2.7,21.55,544.5,850.89,654.21
2018,10,6,9,30,904.0,67.0,2.7,22.0,583.0,849.82,650.8
2018,10,6,9,45,910.5,71.0,2.65,22.4,616.0,842.77,643.21
2018,10,6,10,0,917.0,75.0,2.6,22.8,649.0,831.92,633.22
2018,10,6,10,15,925.5,75.5,2.6,23.1,675.5,814.94,619.8
2018,10,6,10,30,934.0,76.0,2.6,23.4,702.0,794.29,604.04
2018,10,6,10,45,940.0,76.0,2.6,23.65,721.0,767.66,584.37
2018,10,6,11,0,946.0,76.0,2.6,23.9,740.0,737.61,562.14
2018,10,6,11,15,949.0,76.5,2.65,24.1,751.5,702.76,535.12
2018,10,6,11,30,952.0,77.0,2.7,24.3,763.0,664.87,505.39
2018,10,6,11,45,953.0,77.0,2.75,24.5,766.0,622.48,471.73
2018,10,6,12,0,954.0,77.0,2.8,24.7,769.0,577.55,435.35
2018,10,6,12,15,951.5,77.0,2.9,24.8,763.5,528.58,395.3
2018,10,6,12,30,949.0,77.0,3.0,24.9,758.0,477.8,352.65
2018,10,6,12,45,945.5,76.5,3.05,25.05,745.0,424.6,306.84
2018,10,6,13,0,942.0,76.0,3.1,25.2,732.0,370.15,259.05
2018,10,6,13,15,937.0,75.0,3.15,25.25,711.5,313.86,209.49
2018,10,6,13,30,932.0,74.0,3.2,25.3,691.0,256.94,160.07
2018,10,6,13,45,922.5,73.0,3.25,25.3,662.5,198.94,112.98
2018,10,6,14,0,913.0,72.0,3.3,25.3,634.0,141.27,73.45
2018,10,6,14,15,901.5,70.5,3.35,25.25,599.5,83.76,49.12
2018,10,6,14,30,890.0,69.0,3.4,25.2,565.0,65.25,49.62
2018,10,6,14,45,874.0,67.0,3.45,25.15,525.0,63.57,48.36
2018,10,6,15,0,858.0,65.0,3.5,25.1,485.0,61.82,47.02
2018,10,6,15,15,835.5,63.0,3.5,25.1,440.0,59.89,45.53
2018,10,6,15,30,813.0,61.0,3.5,25.1,395.0,51.5,38.51
2018,10,6,15,45,780.0,58.0,3.5,24.65,346.5,49.35,36.84
2018,10,6,16,0,747.0,55.0,3.5,24.2,298.0,47.2,35.13
2018,10,6,16,15,696.0,51.5,3.3,23.55,248.5,44.52,32.9
2018,10,6,16,30,645.0,48.0,3.1,22.9,199.0,41.92,30.61
2018,10,6,16,45,565.0,42.5,2.9,22.25,151.0,37.48,26.56
2018,10,6,17,0,485.0,37.0,2.7,21.6,103.0,30.4,20.02
2018,10,6,17,15,338.5,27.5,2.7,21.0,64.0,22.79,11.48
2018,10,6,17,30,192.0,18.0,2.7,20.4,25.0,15.36,0.0
2018,10,6,17,45,96.0,9.0,2.75,19.8,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,143.5,11.0,3.65,15.85,19.0,110.96,0.0
2018,10,7,6,30,287.0,22.0,3.8,16.2,38.0,270.1,2.39
2018,10,7,6,45,419.0,29.5,3.9,16.55,80.0,406.63,315.15
2018,10,7,7,0,551.0,37.0,4.0,16.9,122.0,519.06,419.9
2018,10,7,7,15,620.5,42.5,4.15,17.4,171.0,593.33,483.44
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,667.44,543.17
2018,10,7,7,45,733.0,52.0,4.45,18.35,270.0,716.55,581.24
2018,10,7,8,0,776.0,56.0,4.6,18.8,320.0,763.75,616.14
2018,10,7,8,15,805.0,59.0,4.65,19.25,368.0,795.14,637.47
2018,10,7,8,30,834.0,62.0,4.7,19.7,416.0,814.73,649.46
2018,10,7,8,45,854.0,64.5,4.7,20.2,460.0,831.6,658.78
2018,10,7,9,0,874.0,67.0,4.7,20.7,504.0,845.08,665.49
2018,10,7,9,15,888.5,68.5,4.7,21.1,543.0,848.98,665.53
2018,10,7,9,30,903.0,70.0,4.7,21.5,582.0,849.2,663.09
2018,10,7,9,45,913.0,72.5,4.7,21.95,615.5,843.08,656.14
2018,10,7,10,0,923.0,75.0,4.7,22.4,649.0,833.13,646.67
2018,10,7,10,15,927.5,76.5,4.65,22.75,674.0,813.91,630.75
2018,10,7,10,30,932.0,78.0,4.6,23.1,699.0,791.18,612.54
2018,10,7,10,45,934.0,80.0,4.55,23.45,717.0,763.69,591.12
2018,10,7,11,0,936.0,82.0,4.5,23.8,735.0,732.94,566.79
2018,10,7,11,15,937.0,82.5,4.45,24.15,745.0,696.93,537.36
2018,10,7,11,30,938.0,83.0,4.4,24.5,755.0,658.08,505.5
2018,10,7,11,45,936.0,84.0,4.35,24.8,757.0,615.31,470.34
2018,10,7,12,0,934.0,85.0,4.3,25.1,759.0,570.26,432.78
2018,10,7,12,15,932.0,85.5,4.25,25.35,754.0,522.7,392.59
2018,10,7,12,30,930.0,86.0,4.2,25.6,749.0,473.28,350.04
2018,10,7,12,45,925.5,85.5,4.1,25.8,735.5,420.48,304.03
2018,10,7,13,0,921.0,85.0,4.0,26.0,722.0,366.56,256.37
2018,10,7,13,15,914.5,84.5,4.0,26.15,701.5,311.21,207.52
2018,10,7,13,30,908.0,84.0,4.0,26.3,681.0,255.41,159.19
2018,10,7,13,45,898.5,82.5,4.0,26.4,652.5,198.22,113.17
2018,10,7,14,0,889.0,81.0,4.0,26.5,624.0,141.42,74.99
2018,10,7,14,15,876.5,78.5,3.95,26.5,589.0,84.45,52.28
2018,10,7,14,30,864.0,76.0,3.9,26.5,554.0,69.49,52.92
2018,10,7,14,45,848.5,74.0,3.9,26.5,514.5,67.91,51.74
2018,10,7,15,0,833.0,72.0,3.9,26.5,475.0,58.71,44.15
2018,10,7,15,15,809.5,69.0,3.9,26.5,430.0,56.87,42.72
2018,10,7,15,30,786.0,66.0,3.9,26.5,385.0,55.01,41.26
2018,10,7,15,45,755.5,62.0,3.55,26.1,337.5,52.26,39.1
2018,10,7,16,0,725.0,58.0,3.2,25.7,290.0,49.48,36.85
2018,10,7,16,15,680.5,52.5,2.9,24.9,241.0,45.31,33.37
2018,10,7,16,30,636.0,47.0,2.6,24.1,192.0,41.08,29.71
2018,10,7,16,45,560.5,40.5,2.35,23.25,145.0,35.75,24.93
2018,10,7,17,0,485.0,34.0,2.1,22.4,98.0,27.94,17.8
2018,10,7,17,15,339.0,25.0,2.05,21.8,60.5,20.69,9.16
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,13.66,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.0,2.5,17.15,17.5,107.64,0.0
2018,10,8,6,30,281.0,20.0,2.6,17.7,35.0,261.75,0.0
2018,10,8,6,45,414.0,27.5,2.7,18.25,76.0,399.07,303.25
2018,10,8,7,0,547.0,35.0,2.8,18.8,117.0,512.01,408.44
2018,10,8,7,15,616.5,40.0,2.95,19.35,165.5,584.93,470.0
2018,10,8,7,30,686.0,45.0,3.1,19.9,214.0,657.83,527.8
2018,10,8,7,45,728.5,48.0,3.25,20.4,262.5,704.72,563.35
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,749.79,595.85
2018,10,8,8,15,799.5,54.0,3.45,21.4,358.0,771.74,609.75
2018,10,8,8,30,828.0,57.0,3.5,21.9,405.0,799.78,627.6
2018,10,8,8,45,847.5,59.0,3.55,22.4,448.0,815.62,636.22
2018,10,8,9,0,867.0,61.0,3.6,22.9,491.0,828.13,642.4
2018,10,8,9,15,881.5,62.5,3.6,23.35,529.5,832.18,642.48
2018,10,8,9,30,896.0,64.0,3.6,23.8,568.0,832.58,640.13
2018,10,8,9,45,906.5,65.0,3.6,24.25,600.5,825.31,632.57
2018,10,8,10,0,917.0,66.0,3.6,24.7,633.0,814.32,622.63
2018,10,8,10,15,924.5,67.0,3.55,25.05,659.0,797.24,608.62
2018,10,8,10,30,932.0,68.0,3.5,25.4,685.0,776.52,592.28
2018,10,8,10,45,936.5,69.0,3.45,25.75,703.5,750.05,572.06
2018,10,8,11,0,941.0,70.0,3.4,26.1,722.0,720.21,549.09
2018,10,8,11,15,943.0,70.0,3.3,26.35,732.0,684.48,520.45
2018,10,8,11,30,945.0,70.0,3.2,26.6,742.0,645.85,489.33
2018,10,8,11,45,945.5,70.0,3.15,26.9,745.0,603.62,455.1
2018,10,8,12,0,946.0,70.0,3.1,27.2,748.0,558.92,418.34
2018,10,8,12,15,944.0,70.5,3.0,27.35,743.0,511.2,378.6
2018,10,8,12,30,942.0,71.0,2.9,27.5,738.0,461.61,336.49
2018,10,8,12,45,937.5,71.0,2.8,27.7,725.0,409.0,291.13
2018,10,8,13,0,933.0,71.0,2.7,27.9,712.0,355.23,244.11
2018,10,8,13,15,927.5,70.5,2.65,27.95,691.5,299.87,195.82
2018,10,8,13,30,922.0,70.0,2.6,28.0,671.0,243.94,148.01
2018,10,8,13,45,913.0,69.0,2.5,28.05,643.5,186.77,102.77
2018,10,8,14,0,904.0,68.0,2.4,28.1,616.0,129.91,65.73
2018,10,8,14,15,891.0,66.5,2.4,28.05,581.0,73.11,45.3
2018,10,8,14,30,878.0,65.0,2.4,28.0,546.0,62.33,46.63
2018,10,8,14,45,861.5,63.5,2.35,27.9,506.5,60.94,45.62
2018,10,8,15,0,845.0,62.0,2.3,27.8,467.0,59.48,44.56
2018,10,8,15,15,822.0,60.0,2.3,27.8,423.0,57.52,43.03
2018,10,8,15,30,799.0,58.0,2.3,27.8,379.0,55.47,41.43
2018,10,8,15,45,766.5,55.5,2.15,27.3,331.5,47.4,34.78
2018,10,8,16,0,734.0,53.0,2.0,26.8,284.0,45.61,33.38
2018,10,8,16,15,684.5,48.5,1.85,25.9,235.0,42.08,30.47
2018,10,8,16,30,635.0,44.0,1.7,25.0,186.0,38.56,27.42
2018,10,8,16,45,554.0,38.5,1.6,24.15,139.5,34.02,23.31
2018,10,8,17,0,473.0,33.0,1.5,23.3,93.0,27.14,16.96
2018,10,8,17,15,317.0,24.0,1.55,22.5,56.5,19.86,7.61
2018,10,8,17,30,161.0,15.0,1.6,21.7,20.0,12.8,0.0
2018,10,8,17,45,80.5,7.5,1.7,20.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,6,15,114.5,10.5,0.7,14.4,16.0,89.45,0.0
2018,10,9,6,30,229.0,21.0,0.8,14.9,32.0,221.03,0.0
2018,10,9,6,45,361.5,29.0,0.95,15.4,71.0,360.1,271.26
2018,10,9,7,0,494.0,37.0,1.1,15.9,110.0,479.77,381.98
2018,10,9,7,15,552.5,44.5,1.2,16.55,155.0,544.28,436.24
2018,10,9,7,30,611.0,52.0,1.3,17.2,200.0,609.33,487.49
2018,10,9,7,45,675.0,54.5,1.35,17.8,251.5,666.4,529.66
2018,10,9,8,0,739.0,57.0,1.4,18.4,303.0,728.44,573.27
2018,10,9,8,15,770.5,60.0,1.35,19.1,350.0,761.4,593.17
2018,10,9,8,30,802.0,63.0,1.3,19.8,397.0,791.54,610.45
2018,10,9,8,45,824.0,65.0,1.2,20.5,440.5,800.42,611.86
2018,10,9,9,0,846.0,67.0,1.1,21.2,484.0,814.8,617.06
2018,10,9,9,15,861.5,69.0,1.0,21.8,522.5,820.17,616.17
2018,10,9,9,30,877.0,71.0,0.9,22.4,561.0,821.91,612.95
2018,10,9,9,45,890.0,72.0,0.8,23.05,594.0,816.66,605.08
2018,10,9,10,0,903.0,73.0,0.7,23.7,627.0,807.67,594.99
2018,10,9,10,15,911.5,74.0,0.65,24.3,653.5,791.39,581.26
2018,10,9,10,30,920.0,75.0,0.6,24.9,680.0,771.47,565.45
2018,10,9,10,45,925.5,75.5,0.55,25.55,698.5,745.27,545.63
2018,10,9,11,0,931.0,76.0,0.5,26.2,717.0,715.71,522.93
2018,10,9,11,15,930.5,78.0,0.65,26.5,727.0,680.53,498.81
2018,10,9,11,30,930.0,80.0,0.8,26.8,737.0,642.55,471.86
2018,10,9,11,45,896.0,94.0,1.0,27.1,729.5,594.2,436.89
2018,10,9,12,0,862.0,108.0,1.2,27.4,722.0,545.42,400.35
2018,10,9,12,15,873.5,103.0,1.45,27.4,721.5,502.39,367.16
2018,10,9,12,30,885.0,98.0,1.7,27.4,721.0,456.57,330.13
2018,10,9,12,45,875.5,100.0,1.9,27.4,706.5,405.98,288.14
2018,10,9,13,0,866.0,102.0,2.1,27.4,692.0,354.74,244.59
2018,10,9,13,15,880.0,93.0,2.35,27.25,677.5,301.03,198.09
