Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,0,932.0,84.0,1.1,27.8,704.0,522.21,380.39
2018,10,19,12,15,928.0,84.5,1.05,28.05,697.5,474.05,340.78
2018,10,19,12,30,924.0,85.0,1.0,28.3,691.0,424.28,299.07
2018,10,19,12,45,916.5,85.5,0.95,28.5,676.5,371.99,254.79
2018,10,19,13,0,909.0,86.0,0.9,28.7,662.0,318.89,209.46
2018,10,19,13,15,902.5,85.0,0.85,28.8,641.0,264.29,163.53
2018,10,19,13,30,896.0,84.0,0.8,28.9,620.0,209.31,119.64
2018,10,19,13,45,886.0,82.5,0.75,28.95,592.0,153.43,81.19
2018,10,19,14,0,876.0,81.0,0.7,29.0,564.0,98.01,55.58
2018,10,19,14,15,861.5,79.0,0.7,28.9,529.0,63.32,47.28
2018,10,19,14,30,847.0,77.0,0.7,28.8,494.0,62.32,46.65
2018,10,19,14,45,827.0,74.5,0.7,28.7,454.0,60.9,45.61
2018,10,19,15,0,807.0,72.0,0.7,28.6,414.0,59.49,44.57
2018,10,19,15,15,777.5,68.5,0.7,28.6,369.0,57.2,42.75
2018,10,19,15,30,748.0,65.0,0.7,28.6,324.0,54.9,40.9
2018,10,19,15,45,705.5,60.5,0.85,27.6,276.5,51.66,38.38
2018,10,19,16,0,663.0,56.0,1.0,26.6,229.0,48.42,35.74
2018,10,19,16,15,597.5,50.0,1.15,25.55,181.5,40.14,28.66
2018,10,19,16,30,532.0,44.0,1.3,24.5,134.0,35.83,24.75
2018,10,19,16,45,421.5,35.5,1.4,23.4,92.0,29.22,18.56
2018,10,19,17,0,311.0,27.0,1.5,22.3,50.0,22.67,8.48
2018,10,19,17,15,167.0,15.0,1.6,21.6,26.0,12.8,0.0
2018,10,19,17,30,23.0,3.0,1.7,20.9,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,20.15,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,5.5,0.95,12.2,6.0,0.0,0.0
2018,10,20,6,30,84.0,11.0,1.0,12.6,12.0,68.03,0.0
2018,10,20,6,45,226.0,23.0,1.0,13.05,44.0,226.43,71.91
2018,10,20,7,0,368.0,35.0,1.0,13.5,76.0,365.13,286.35
2018,10,20,7,15,458.5,43.5,1.0,14.05,120.0,450.78,363.86
2018,10,20,7,30,549.0,52.0,1.0,14.6,164.0,538.01,434.47
2018,10,20,7,45,550.5,63.5,0.95,15.2,200.5,558.56,450.71
2018,10,20,8,0,552.0,75.0,0.9,15.8,237.0,576.72,463.77
2018,10,20,8,15,647.0,73.5,0.85,16.55,293.5,652.34,517.42
2018,10,20,8,30,742.0,72.0,0.8,17.3,350.0,721.05,562.9
2018,10,20,8,45,769.0,75.0,0.7,18.0,393.0,742.64,573.1
2018,10,20,9,0,796.0,78.0,0.6,18.7,436.0,760.82,581.0
2018,10,20,9,15,817.0,80.0,0.6,19.45,474.0,769.35,583.59
2018,10,20,9,30,838.0,82.0,0.6,20.2,512.0,774.18,583.8
2018,10,20,9,45,853.5,83.0,0.55,20.95,544.5,769.71,577.06
2018,10,20,10,0,869.0,84.0,0.5,21.7,577.0,755.17,563.85
2018,10,20,10,15,878.5,85.5,0.55,22.4,602.5,739.92,552.2
2018,10,20,10,30,888.0,87.0,0.6,23.1,628.0,721.13,538.02
2018,10,20,10,45,894.5,87.5,0.65,23.8,646.0,695.76,518.2
2018,10,20,11,0,901.0,88.0,0.7,24.5,664.0,667.12,495.86
2018,10,20,11,15,905.0,88.0,0.8,25.0,674.5,633.32,470.44
2018,10,20,11,30,909.0,88.0,0.9,25.5,685.0,596.63,442.25
2018,10,20,11,45,910.5,88.0,0.95,26.0,687.5,555.89,409.91
2018,10,20,12,0,912.0,88.0,1.0,26.5,690.0,512.74,374.94
2018,10,20,12,15,911.0,88.0,1.1,26.65,685.0,466.29,337.29
2018,10,20,12,30,910.0,88.0,1.2,26.8,680.0,418.0,297.0
2018,10,20,12,45,907.0,87.0,1.25,27.0,667.0,366.64,253.15
2018,10,20,13,0,904.0,86.0,1.3,27.2,654.0,314.09,207.83
2018,10,20,13,15,897.0,85.0,1.4,27.15,633.0,259.72,161.91
2018,10,20,13,30,890.0,84.0,1.5,27.1,612.0,205.02,118.09
2018,10,20,13,45,880.0,82.0,1.55,27.1,583.5,149.21,79.69
2018,10,20,14,0,870.0,80.0,1.6,27.1,555.0,93.89,54.73
2018,10,20,14,15,855.5,78.0,1.65,26.9,520.5,62.63,47.19
2018,10,20,14,30,841.0,76.0,1.7,26.7,486.0,61.62,46.53
2018,10,20,14,45,820.5,73.5,1.7,26.5,446.0,60.18,45.48
2018,10,20,15,0,800.0,71.0,1.7,26.3,406.0,58.74,44.42
2018,10,20,15,15,770.0,68.0,1.7,26.3,361.5,56.81,42.89
2018,10,20,15,30,740.0,65.0,1.7,26.3,317.0,54.91,41.35
2018,10,20,15,45,697.5,60.0,1.7,25.25,270.0,51.27,38.44
2018,10,20,16,0,655.0,55.0,1.7,24.2,223.0,47.6,35.4
2018,10,20,16,15,589.5,49.5,1.65,23.1,176.5,39.78,28.64
2018,10,20,16,30,524.0,44.0,1.6,22.0,130.0,35.9,25.04
2018,10,20,16,45,397.0,35.0,1.6,20.9,87.5,28.82,18.32
2018,10,20,17,0,270.0,26.0,1.6,19.8,45.0,21.8,6.45
2018,10,20,17,15,145.5,14.5,1.65,19.15,23.5,12.38,0.0
2018,10,20,17,30,21.0,3.0,1.7,18.5,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.75,17.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.6,11.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.6,12.0,2.0,1.71,0.0
2018,10,21,6,45,33.0,9.0,1.6,12.45,12.5,41.46,3.21
2018,10,21,7,0,66.0,16.0,1.6,12.9,23.0,94.95,72.41
2018,10,21,7,15,106.0,23.0,1.65,13.6,41.0,134.32,109.81
2018,10,21,7,30,146.0,30.0,1.7,14.3,59.0,174.81,146.07
2018,10,21,7,45,84.5,36.5,1.75,14.95,54.5,118.33,97.76
2018,10,21,8,0,23.0,43.0,1.8,15.6,50.0,55.8,42.89
2018,10,21,8,15,11.5,66.5,1.75,16.25,70.0,64.52,49.74
2018,10,21,8,30,0.0,90.0,1.7,16.9,90.0,77.31,59.8
2018,10,21,8,45,0.5,113.0,1.65,17.5,113.0,99.31,77.83
2018,10,21,9,0,1.0,136.0,1.6,18.1,136.0,121.09,95.35
2018,10,21,9,15,3.0,150.5,1.55,18.75,152.0,135.19,106.38
2018,10,21,9,30,5.0,165.0,1.5,19.4,168.0,149.09,117.11
2018,10,21,9,45,33.0,199.0,1.4,20.0,217.5,214.23,169.23
2018,10,21,10,0,61.0,233.0,1.3,20.6,267.0,266.11,209.29
2018,10,21,10,15,172.0,245.0,1.25,21.15,347.5,365.4,286.34
2018,10,21,10,30,283.0,257.0,1.2,21.7,428.0,456.27,353.41
2018,10,21,10,45,524.0,195.5,1.15,22.25,524.0,553.33,424.54
2018,10,21,11,0,765.0,134.0,1.1,22.8,620.0,628.05,475.97
2018,10,21,11,15,835.0,113.5,1.15,23.25,651.5,615.63,464.14
2018,10,21,11,30,905.0,93.0,1.2,23.7,683.0,595.52,446.9
2018,10,21,11,45,906.0,92.5,1.25,24.15,685.0,554.12,413.41
2018,10,21,12,0,907.0,92.0,1.3,24.6,687.0,510.39,377.48
2018,10,21,12,15,903.0,93.0,1.4,24.75,681.0,463.69,338.98
2018,10,21,12,30,899.0,94.0,1.5,24.9,675.0,415.42,298.11
2018,10,21,12,45,891.5,94.5,1.6,25.05,660.5,364.27,254.15
2018,10,21,13,0,884.0,95.0,1.7,25.2,646.0,312.36,209.09
2018,10,21,13,15,876.5,93.5,1.9,25.15,624.5,253.08,159.14
2018,10,21,13,30,869.0,92.0,2.1,25.1,603.0,198.05,114.85
2018,10,21,13,45,857.0,90.5,2.25,25.1,574.5,142.68,76.83
2018,10,21,14,0,845.0,89.0,2.4,25.1,546.0,88.12,52.77
2018,10,21,14,15,829.5,86.0,2.55,24.8,511.0,68.0,52.2
2018,10,21,14,30,814.0,83.0,2.7,24.5,476.0,66.42,51.07
2018,10,21,14,45,792.5,80.5,2.8,24.2,436.5,65.13,50.16
2018,10,21,15,0,771.0,78.0,2.9,23.9,397.0,63.87,49.28
2018,10,21,15,15,739.0,74.0,2.9,23.9,352.5,61.33,47.21
2018,10,21,15,30,707.0,70.0,2.9,23.9,308.0,53.93,40.95
2018,10,21,15,45,662.0,65.0,3.0,22.7,261.5,50.71,38.39
2018,10,21,16,0,617.0,60.0,3.1,21.5,215.0,47.49,35.7
2018,10,21,16,15,546.0,53.0,3.05,20.55,168.5,42.49,31.26
2018,10,21,16,30,475.0,46.0,3.0,19.6,122.0,37.5,26.61
2018,10,21,16,45,356.5,36.0,2.95,18.7,82.0,29.71,19.07
2018,10,21,17,0,238.0,26.0,2.9,17.8,42.0,21.9,4.35
2018,10,21,17,15,125.0,14.0,2.8,17.2,22.0,11.95,0.0
2018,10,21,17,30,12.0,2.0,2.7,16.6,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,2.65,16.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,1.0,1.9,11.05,1.0,0.0,0.0
2018,10,22,6,30,5.0,2.0,2.0,11.6,2.0,5.17,0.0
2018,10,22,6,45,34.5,7.0,2.1,12.1,10.5,47.12,0.0
2018,10,22,7,0,64.0,12.0,2.2,12.6,19.0,83.19,62.51
2018,10,22,7,15,104.0,18.0,2.25,13.2,35.5,122.02,99.73
2018,10,22,7,30,144.0,24.0,2.3,13.8,52.0,161.65,135.53
2018,10,22,7,45,83.5,28.0,2.35,14.35,45.5,105.2,87.0
2018,10,22,8,0,23.0,32.0,2.4,14.9,39.0,45.53,34.27
2018,10,22,8,15,11.5,46.5,2.35,15.5,50.0,49.71,37.33
2018,10,22,8,30,0.0,61.0,2.3,16.1,61.0,50.52,37.4
2018,10,22,8,45,0.0,90.5,2.25,16.65,90.5,76.77,59.31
2018,10,22,9,0,0.0,120.0,2.2,17.2,120.0,104.38,81.98
2018,10,22,9,15,0.5,131.5,2.2,17.7,132.0,114.6,90.01
2018,10,22,9,30,1.0,143.0,2.2,18.2,144.0,124.74,97.92
2018,10,22,9,45,17.5,173.5,2.2,18.75,183.5,165.06,130.7
2018,10,22,10,0,34.0,204.0,2.2,19.3,223.0,215.88,171.1
2018,10,22,10,15,136.5,228.0,2.25,19.7,309.5,321.98,256.0
2018,10,22,10,30,239.0,252.0,2.3,20.1,396.0,419.82,331.12
2018,10,22,10,45,545.0,178.0,2.3,20.55,518.0,548.07,429.65
2018,10,22,11,0,851.0,104.0,2.3,21.0,640.0,648.23,502.3
2018,10,22,11,15,887.0,94.5,2.4,21.3,661.0,621.86,479.8
2018,10,22,11,30,923.0,85.0,2.5,21.6,682.0,594.37,456.52
2018,10,22,11,45,924.0,84.5,2.6,21.85,684.0,552.43,421.73
2018,10,22,12,0,925.0,84.0,2.7,22.1,686.0,508.12,384.26
2018,10,22,12,15,924.0,83.5,2.75,22.2,680.5,460.79,343.55
2018,10,22,12,30,923.0,83.0,2.8,22.3,675.0,411.63,300.36
2018,10,22,12,45,919.0,82.5,2.9,22.45,661.5,359.9,254.37
2018,10,22,13,0,915.0,82.0,3.0,22.6,648.0,307.05,207.12
2018,10,22,13,15,907.0,80.5,3.1,22.5,626.0,251.72,159.03
2018,10,22,13,30,899.0,79.0,3.2,22.4,604.0,196.19,113.76
2018,10,22,13,45,887.5,78.0,3.25,22.3,575.5,140.72,75.85
2018,10,22,14,0,876.0,77.0,3.3,22.2,547.0,85.84,53.08
2018,10,22,14,15,861.0,75.0,3.35,21.9,512.0,68.75,53.51
2018,10,22,14,30,846.0,73.0,3.4,21.6,477.0,59.72,45.96
2018,10,22,14,45,825.0,70.5,3.5,21.3,437.0,58.2,44.84
2018,10,22,15,0,804.0,68.0,3.6,21.0,397.0,56.68,43.69
2018,10,22,15,15,774.0,65.0,3.6,21.0,353.0,54.69,42.06
2018,10,22,15,30,744.0,62.0,3.6,21.0,309.0,52.71,40.4
2018,10,22,15,45,699.5,57.5,3.55,19.95,262.0,49.38,37.68
2018,10,22,16,0,655.0,53.0,3.5,18.9,215.0,46.07,34.84
2018,10,22,16,15,585.5,47.5,3.35,18.15,168.5,38.32,27.92
2018,10,22,16,30,516.0,42.0,3.2,17.4,122.0,34.38,24.12
2018,10,22,16,45,388.5,33.0,3.05,16.7,81.0,27.27,17.03
2018,10,22,17,0,261.0,24.0,2.9,16.0,40.0,20.22,0.83
2018,10,22,17,15,130.5,12.0,2.8,15.45,20.0,10.24,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,6,15,38.0,4.5,1.8,11.7,5.0,0.0,0.0
2018,10,23,6,30,76.0,9.0,1.8,12.1,10.0,60.07,0.0
2018,10,23,6,45,194.5,20.0,1.8,12.55,36.0,193.12,0.0
2018,10,23,7,0,313.0,31.0,1.8,13.0,62.0,316.57,244.25
2018,10,23,7,15,233.5,41.0,1.9,13.45,71.5,266.42,218.68
2018,10,23,7,30,154.0,51.0,2.0,13.9,81.0,197.96,164.8
2018,10,23,7,45,95.0,70.5,2.1,14.35,90.5,161.25,133.86
2018,10,23,8,0,36.0,90.0,2.2,14.8,100.0,121.89,99.18
2018,10,23,8,15,70.0,111.5,2.2,15.05,135.5,171.73,141.94
2018,10,23,8,30,104.0,133.0,2.2,15.3,171.0,236.21,195.51
2018,10,23,8,45,166.5,154.5,2.25,15.55,223.5,307.24,253.92
2018,10,23,9,0,229.0,176.0,2.3,15.8,276.0,392.7,321.85
2018,10,23,9,15,229.0,188.5,2.35,16.0,296.0,398.92,325.11
2018,10,23,9,30,229.0,201.0,2.4,16.2,316.0,403.96,327.79
2018,10,23,9,45,140.0,214.5,2.45,16.35,286.0,326.48,263.9
2018,10,23,10,0,51.0,228.0,2.5,16.5,256.0,253.42,203.13
2018,10,23,10,15,103.5,245.0,2.55,16.65,305.5,302.7,243.14
2018,10,23,10,30,156.0,262.0,2.6,16.8,355.0,359.93,288.01
2018,10,23,10,45,231.0,266.0,2.7,16.95,408.5,402.4,321.1
2018,10,23,11,0,306.0,270.0,2.8,17.1,462.0,448.55,356.06
2018,10,23,11,15,314.0,267.5,2.8,17.2,467.0,432.6,342.27
2018,10,23,11,30,322.0,265.0,2.8,17.3,472.0,415.32,327.55
2018,10,23,11,45,317.0,266.0,2.85,17.4,470.5,393.09,308.8
2018,10,23,12,0,312.0,267.0,2.9,17.5,469.0,370.42,289.5
2018,10,23,12,15,481.5,219.0,2.85,17.75,527.0,382.74,294.9
2018,10,23,12,30,651.0,171.0,2.8,18.0,585.0,377.44,283.85
2018,10,23,12,45,705.5,149.5,2.75,18.25,590.0,337.48,246.21
2018,10,23,13,0,760.0,128.0,2.7,18.5,595.0,291.57,203.04
2018,10,23,13,15,690.5,138.0,2.6,18.85,551.5,238.35,159.09
2018,10,23,13,30,621.0,148.0,2.5,19.2,508.0,191.68,123.53
2018,10,23,13,45,469.0,171.5,2.4,19.5,436.0,153.28,102.73
2018,10,23,14,0,317.0,195.0,2.3,19.8,364.0,137.05,103.41
2018,10,23,14,15,535.0,141.5,2.25,19.85,404.0,95.83,77.1
2018,10,23,14,30,753.0,88.0,2.2,19.9,444.0,69.54,54.76
2018,10,23,14,45,776.0,77.0,2.2,20.0,416.5,62.51,48.82
2018,10,23,15,0,799.0,66.0,2.2,20.1,389.0,55.18,42.57
2018,10,23,15,15,768.5,63.0,2.2,20.1,345.0,53.14,40.89
2018,10,23,15,30,738.0,60.0,2.2,20.1,301.0,51.11,39.18
2018,10,23,15,45,693.5,56.0,2.2,19.65,255.0,48.16,36.66
2018,10,23,16,0,649.0,52.0,2.2,19.2,209.0,45.25,34.07
2018,10,23,16,15,577.5,46.0,2.1,18.3,162.5,37.14,26.85
2018,10,23,16,30,506.0,40.0,2.0,17.4,116.0,32.73,22.66
2018,10,23,16,45,376.5,31.5,1.95,16.55,76.5,26.02,15.8
2018,10,23,17,0,247.0,23.0,1.9,15.7,37.0,19.4,0.0
2018,10,23,17,15,123.5,11.5,2.0,15.25,18.5,9.82,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.0,1.05,11.85,4.0,0.0,0.0
2018,10,24,6,30,68.0,8.0,1.0,12.1,8.0,53.5,0.0
2018,10,24,6,45,222.0,19.0,1.0,12.4,37.0,209.26,0.0
2018,10,24,7,0,376.0,30.0,1.0,12.7,66.0,360.63,272.42
2018,10,24,7,15,471.0,36.5,1.1,13.4,108.0,444.84,358.06
2018,10,24,7,30,566.0,43.0,1.2,14.1,150.0,524.05,424.53
2018,10,24,7,45,624.0,48.0,1.25,14.8,196.0,581.64,470.43
2018,10,24,8,0,682.0,53.0,1.3,15.5,242.0,637.72,512.67
2018,10,24,8,15,718.0,56.0,1.3,16.15,286.0,671.67,536.22
2018,10,24,8,30,754.0,59.0,1.3,16.8,330.0,702.94,556.82
2018,10,24,8,45,779.0,62.0,1.25,17.45,371.5,722.4,567.64
2018,10,24,9,0,804.0,65.0,1.2,18.1,413.0,738.59,575.8
2018,10,24,9,15,822.0,67.0,1.2,18.75,449.5,737.23,571.97
2018,10,24,9,30,840.0,69.0,1.2,19.4,486.0,739.96,571.27
2018,10,24,9,45,852.5,70.0,1.25,20.05,516.5,733.72,564.87
2018,10,24,10,0,865.0,71.0,1.3,20.7,547.0,723.96,556.2
2018,10,24,10,15,873.5,72.0,1.35,21.2,571.0,707.77,543.5
2018,10,24,10,30,882.0,73.0,1.4,21.7,595.0,688.16,528.03
2018,10,24,10,45,887.0,74.0,1.5,22.25,612.0,662.84,507.75
2018,10,24,11,0,892.0,75.0,1.6,22.8,629.0,634.38,484.82
2018,10,24,11,15,894.5,75.5,1.7,23.15,638.5,600.88,458.14
2018,10,24,11,30,897.0,76.0,1.8,23.5,648.0,564.64,428.76
2018,10,24,11,45,896.0,76.5,1.9,23.85,649.5,524.03,395.37
2018,10,24,12,0,895.0,77.0,2.0,24.2,651.0,481.25,359.42
2018,10,24,12,15,893.5,76.5,2.1,24.35,645.5,435.4,320.42
2018,10,24,12,30,892.0,76.0,2.2,24.5,640.0,387.85,279.05
2018,10,24,12,45,888.0,75.0,2.25,24.65,626.5,337.6,234.74
2018,10,24,13,0,884.0,74.0,2.3,24.8,613.0,286.31,189.38
2018,10,24,13,15,876.0,74.0,2.35,24.75,592.5,234.18,144.57
2018,10,24,13,30,868.0,74.0,2.4,24.7,572.0,181.82,102.81
2018,10,24,13,45,770.0,98.0,2.4,24.6,524.0,131.98,73.72
2018,10,24,14,0,672.0,122.0,2.4,24.5,476.0,91.15,62.63
2018,10,24,14,15,490.5,143.0,2.4,24.25,392.5,96.28,76.21
2018,10,24,14,30,309.0,164.0,2.4,24.0,309.0,113.91,91.29
2018,10,24,14,45,366.5,145.5,2.35,23.75,303.0,98.62,78.67
2018,10,24,15,0,424.0,127.0,2.3,23.5,297.0,88.49,70.36
2018,10,24,15,15,568.5,92.5,2.3,23.5,292.5,68.6,53.53
2018,10,24,15,30,713.0,58.0,2.3,23.5,288.0,49.33,37.07
2018,10,24,15,45,668.5,54.0,2.3,22.8,243.0,46.36,34.61
2018,10,24,16,0,624.0,50.0,2.3,22.1,198.0,43.43,32.05
2018,10,24,16,15,554.0,44.0,2.25,21.35,153.5,35.46,25.0
2018,10,24,16,30,484.0,38.0,2.2,20.6,109.0,31.03,20.82
2018,10,24,16,45,358.5,29.5,2.15,19.85,71.0,24.31,13.89
2018,10,24,17,0,233.0,21.0,2.1,19.1,33.0,17.64,0.0
2018,10,24,17,15,116.5,10.5,2.15,18.55,16.5,8.96,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.5,1.15,12.7,3.5,0.0,0.0
2018,10,25,6,30,57.0,7.0,1.1,13.1,7.0,44.93,0.0
2018,10,25,6,45,156.0,18.5,1.1,13.45,30.5,159.54,0.0
2018,10,25,7,0,255.0,30.0,1.1,13.8,54.0,270.84,201.26
2018,10,25,7,15,228.0,41.0,1.15,14.45,71.5,261.81,212.26
2018,10,25,7,30,201.0,52.0,1.2,15.1,89.0,254.79,209.9
2018,10,25,7,45,243.5,61.0,1.25,15.7,118.5,297.85,247.16
2018,10,25,8,0,286.0,70.0,1.3,16.3,148.0,341.29,282.99
2018,10,25,8,15,153.0,99.0,1.3,17.1,141.5,252.31,207.57
2018,10,25,8,30,20.0,128.0,1.3,17.9,135.0,135.11,107.75
2018,10,25,8,45,35.0,150.5,1.3,18.7,164.5,181.64,145.85
2018,10,25,9,0,50.0,173.0,1.3,19.5,194.0,214.78,171.86
2018,10,25,9,15,61.0,190.0,1.3,20.3,218.0,237.16,188.74
2018,10,25,9,30,72.0,207.0,1.3,21.1,242.0,258.71,204.68
2018,10,25,9,45,133.5,224.0,1.25,21.9,294.5,331.33,260.65
2018,10,25,10,0,195.0,241.0,1.2,22.7,347.0,385.81,300.83
2018,10,25,10,15,468.0,181.0,1.2,23.35,451.5,533.53,412.15
2018,10,25,10,30,741.0,121.0,1.2,24.0,556.0,646.41,491.98
2018,10,25,10,45,824.0,97.5,1.2,24.65,595.0,647.1,489.04
2018,10,25,11,0,907.0,74.0,1.2,25.3,634.0,639.15,480.63
2018,10,25,11,15,910.0,75.0,1.15,25.7,644.0,605.93,453.35
2018,10,25,11,30,913.0,76.0,1.1,26.1,654.0,569.85,423.78
2018,10,25,11,45,915.0,76.0,1.1,26.5,657.0,529.61,390.97
2018,10,25,12,0,917.0,76.0,1.1,26.9,660.0,486.92,355.56
2018,10,25,12,15,914.0,76.5,1.15,27.1,654.0,440.37,316.93
2018,10,25,12,30,911.0,77.0,1.2,27.3,648.0,392.16,276.0
2018,10,25,12,45,904.5,77.0,1.2,27.55,634.0,341.03,231.96
2018,10,25,13,0,898.0,77.0,1.2,27.8,620.0,289.04,187.09
2018,10,25,13,15,891.5,76.5,1.3,27.85,600.0,236.04,142.68
2018,10,25,13,30,885.0,76.0,1.4,27.9,580.0,182.64,101.2
2018,10,25,13,45,874.0,74.5,1.5,27.9,552.0,127.98,66.65
2018,10,25,14,0,863.0,73.0,1.6,27.9,524.0,73.89,56.29
2018,10,25,14,15,847.5,71.5,1.7,27.7,490.0,66.15,50.08
2018,10,25,14,30,832.0,70.0,1.8,27.5,456.0,57.6,43.08
2018,10,25,14,45,810.5,67.5,1.9,27.35,416.5,56.03,41.9
2018,10,25,15,0,789.0,65.0,2.0,27.2,377.0,54.45,40.69
2018,10,25,15,15,757.5,62.0,2.0,27.2,333.5,52.39,39.03
2018,10,25,15,30,726.0,59.0,2.0,27.2,290.0,50.34,37.33
2018,10,25,15,45,679.5,54.5,2.05,25.95,244.0,46.95,34.62
2018,10,25,16,0,633.0,50.0,2.1,24.7,198.0,43.58,31.79
2018,10,25,16,15,560.0,44.0,2.1,23.6,152.5,35.57,24.81
2018,10,25,16,30,487.0,38.0,2.1,22.5,107.0,31.14,20.65
2018,10,25,16,45,357.0,29.0,2.15,21.4,69.0,23.97,13.2
2018,10,25,17,0,227.0,20.0,2.2,20.3,31.0,16.82,0.0
2018,10,25,17,15,113.5,10.0,2.25,19.7,15.5,8.54,0.0
2018,10,25,17,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.0,0.85,13.3,3.0,0.0,0.0
2018,10,26,6,30,59.0,6.0,0.8,13.6,6.0,5.12,0.0
2018,10,26,6,45,215.0,17.0,0.75,13.95,33.5,165.57,0.0
2018,10,26,7,0,371.0,28.0,0.7,14.3,61.0,352.32,254.14
2018,10,26,7,15,457.0,34.5,0.7,14.85,100.5,428.5,340.15
2018,10,26,7,30,543.0,41.0,0.7,15.4,140.0,499.91,400.21
2018,10,26,7,45,436.0,63.5,0.7,16.0,157.5,456.91,369.73
2018,10,26,8,0,329.0,86.0,0.7,16.6,175.0,396.55,322.71
2018,10,26,8,15,316.5,107.5,0.65,17.35,205.5,411.24,333.0
2018,10,26,8,30,304.0,129.0,0.6,18.1,236.0,406.03,327.03
2018,10,26,8,45,339.0,141.0,0.55,18.8,274.0,442.23,353.07
2018,10,26,9,0,374.0,153.0,0.5,19.5,312.0,493.92,388.86
2018,10,26,9,15,463.0,147.5,0.45,20.2,362.0,548.3,426.73
2018,10,26,9,30,552.0,142.0,0.4,20.9,412.0,598.94,460.43
2018,10,26,9,45,548.5,153.5,0.35,21.55,436.0,594.67,453.34
2018,10,26,10,0,545.0,165.0,0.3,22.2,460.0,587.89,445.24
2018,10,26,10,15,611.0,152.5,0.3,22.75,497.5,609.88,458.89
2018,10,26,10,30,677.0,140.0,0.3,23.3,535.0,619.85,463.59
2018,10,26,10,45,697.0,138.0,0.25,23.9,555.0,604.49,449.55
2018,10,26,11,0,717.0,136.0,0.2,24.5,575.0,585.6,433.2
2018,10,26,11,15,745.5,128.5,0.2,24.9,591.5,562.74,414.81
2018,10,26,11,30,774.0,121.0,0.2,25.3,608.0,536.22,393.33
2018,10,26,11,45,780.0,119.5,0.2,25.75,611.5,500.39,364.61
2018,10,26,12,0,786.0,118.0,0.2,26.2,615.0,462.14,333.52
2018,10,26,12,15,725.0,138.0,0.3,26.5,593.0,410.83,293.95
2018,10,26,12,30,664.0,158.0,0.4,26.8,571.0,364.35,257.49
2018,10,26,12,45,668.5,152.0,0.45,27.1,560.5,320.84,221.23
2018,10,26,13,0,673.0,146.0,0.5,27.4,550.0,276.06,183.61
2018,10,26,13,15,757.5,114.5,0.55,27.6,554.5,231.44,143.58
2018,10,26,13,30,842.0,83.0,0.6,27.8,559.0,179.01,99.88
2018,10,26,13,45,794.5,91.0,0.65,27.95,522.5,123.6,66.37
2018,10,26,14,0,747.0,99.0,0.7,28.1,486.0,79.33,60.68
2018,10,26,14,15,711.5,98.0,0.75,28.0,447.0,69.25,52.57
2018,10,26,14,30,676.0,97.0,0.8,27.9,408.0,69.22,52.7
2018,10,26,14,45,699.0,85.0,0.85,27.85,381.5,62.29,47.05
2018,10,26,15,0,722.0,73.0,0.9,27.8,355.0,59.97,45.23
2018,10,26,15,15,666.5,72.0,0.9,27.8,309.0,54.6,40.78
2018,10,26,15,30,611.0,71.0,0.9,27.8,263.0,54.36,40.62
2018,10,26,15,45,565.5,64.0,0.95,26.8,219.5,49.71,36.82
2018,10,26,16,0,520.0,57.0,1.0,25.8,176.0,44.98,32.81
2018,10,26,16,15,434.5,50.0,1.05,24.85,133.5,39.97,28.37
2018,10,26,16,30,349.0,43.0,1.1,23.9,91.0,35.04,23.71
2018,10,26,16,45,228.0,30.0,1.15,22.95,56.5,23.31,12.22
2018,10,26,17,0,107.0,17.0,1.2,22.0,22.0,13.25,0.0
2018,10,26,17,15,53.5,8.5,1.3,21.45,11.0,7.26,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.5,14.15,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.5,14.5,5.0,0.0,0.0
2018,10,27,6,45,99.0,18.5,1.5,14.8,25.5,85.02,0.0
2018,10,27,7,0,168.0,32.0,1.5,15.1,46.0,209.24,146.9
2018,10,27,7,15,231.5,44.5,1.55,15.6,78.0,270.1,217.43
2018,10,27,7,30,295.0,57.0,1.6,16.1,110.0,333.44,273.44
2018,10,27,7,45,328.5,71.5,1.6,16.65,146.0,377.78,310.92
2018,10,27,8,0,362.0,86.0,1.6,17.2,182.0,421.31,345.98
2018,10,27,8,15,365.0,101.5,1.55,17.85,213.5,440.79,359.98
2018,10,27,8,30,368.0,117.0,1.5,18.5,245.0,458.25,371.69
2018,10,27,8,45,355.0,136.5,1.4,19.15,272.5,465.68,374.59
2018,10,27,9,0,342.0,156.0,1.3,19.8,300.0,454.11,363.22
2018,10,27,9,15,371.5,166.0,1.3,20.4,335.0,479.79,381.12
2018,10,27,9,30,401.0,176.0,1.3,21.0,370.0,519.27,408.18
2018,10,27,9,45,445.0,177.5,1.3,21.6,406.0,541.29,422.46
2018,10,27,10,0,489.0,179.0,1.3,22.2,442.0,559.9,434.02
2018,10,27,10,15,512.5,181.5,1.35,22.75,468.0,561.37,433.12
2018,10,27,10,30,536.0,184.0,1.4,23.3,494.0,559.69,429.93
2018,10,27,10,45,567.5,179.0,1.45,23.9,516.0,552.56,422.78
2018,10,27,11,0,599.0,174.0,1.5,24.5,538.0,547.04,416.4
2018,10,27,11,15,584.0,182.5,1.5,24.85,542.0,517.68,392.41
2018,10,27,11,30,569.0,191.0,1.5,25.2,546.0,483.37,364.81
2018,10,27,11,45,543.5,201.5,1.55,25.6,541.5,449.4,337.22
2018,10,27,12,0,518.0,212.0,1.6,26.0,537.0,415.66,309.5
2018,10,27,12,15,626.0,173.0,1.7,26.15,562.5,398.27,292.41
2018,10,27,12,30,734.0,134.0,1.8,26.3,588.0,366.64,262.7
2018,10,27,12,45,670.5,151.0,1.85,26.4,558.5,318.32,222.98
2018,10,27,13,0,607.0,168.0,1.9,26.5,529.0,274.81,187.73
2018,10,27,13,15,595.5,164.0,2.0,26.45,508.0,230.68,151.62
2018,10,27,13,30,584.0,160.0,2.1,26.4,487.0,187.39,118.67
2018,10,27,13,45,544.5,161.5,2.2,26.35,454.5,145.74,93.4
2018,10,27,14,0,505.0,163.0,2.3,26.3,422.0,108.98,85.97
2018,10,27,14,15,485.5,155.0,2.4,26.05,390.5,104.28,82.38
2018,10,27,14,30,466.0,147.0,2.5,25.8,359.0,100.13,79.2
2018,10,27,14,45,508.5,125.0,2.55,25.55,337.5,87.55,68.89
2018,10,27,15,0,551.0,103.0,2.6,25.3,316.0,75.26,58.72
2018,10,27,15,15,531.5,93.0,2.6,25.3,278.5,69.21,53.69
2018,10,27,15,30,512.0,83.0,2.6,25.3,241.0,62.96,48.41
2018,10,27,15,45,521.5,69.5,2.6,24.3,208.0,53.87,40.78
2018,10,27,16,0,531.0,56.0,2.6,23.3,175.0,44.36,32.61
2018,10,27,16,15,413.0,49.0,2.55,22.5,128.5,39.14,27.9
2018,10,27,16,30,295.0,42.0,2.5,21.7,82.0,32.38,21.62
2018,10,27,16,45,210.0,29.5,2.45,20.9,52.0,22.9,11.56
2018,10,27,17,0,125.0,17.0,2.4,20.1,22.0,14.51,0.0
2018,10,27,17,15,62.5,8.5,2.45,19.55,11.0,7.26,0.0
2018,10,27,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.05,14.2,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,10,28,6,45,198.0,16.5,2.15,14.95,30.5,151.91,0.0
2018,10,28,7,0,347.0,27.0,2.2,15.3,56.0,328.04,224.05
2018,10,28,7,15,450.0,34.0,2.3,15.85,97.0,419.65,335.76
2018,10,28,7,30,553.0,41.0,2.4,16.4,138.0,503.19,408.3
2018,10,28,7,45,614.0,46.0,2.45,16.95,183.0,562.1,457.07
2018,10,28,8,0,675.0,51.0,2.5,17.5,228.0,619.51,502.04
2018,10,28,8,15,683.5,58.5,2.6,18.05,266.0,636.99,515.0
2018,10,28,8,30,692.0,66.0,2.7,18.6,304.0,651.63,525.05
2018,10,28,8,45,665.5,77.5,2.75,19.1,329.5,645.14,518.55
2018,10,28,9,0,639.0,89.0,2.8,19.6,355.0,631.27,506.42
2018,10,28,9,15,677.0,92.5,2.8,20.05,397.0,654.67,522.06
2018,10,28,9,30,715.0,96.0,2.8,20.5,439.0,674.46,534.55
2018,10,28,9,45,775.0,87.5,2.85,20.95,481.5,690.17,544.18
2018,10,28,10,0,835.0,79.0,2.9,21.4,524.0,704.16,552.58
2018,10,28,10,15,843.0,80.5,2.95,21.7,547.5,682.75,535.35
2018,10,28,10,30,851.0,82.0,3.0,22.0,571.0,663.81,519.1
2018,10,28,10,45,856.0,83.0,3.05,22.25,587.5,639.15,498.5
2018,10,28,11,0,861.0,84.0,3.1,22.5,604.0,611.46,475.34
2018,10,28,11,15,864.0,85.0,3.15,22.65,613.5,579.67,448.87
2018,10,28,11,30,867.0,86.0,3.2,22.8,623.0,545.17,419.79
2018,10,28,11,45,859.5,88.5,3.25,22.9,622.5,504.37,385.38
2018,10,28,12,0,852.0,91.0,3.3,23.0,622.0,461.94,348.96
2018,10,28,12,15,724.0,129.0,3.35,23.0,577.5,397.68,296.88
2018,10,28,12,30,596.0,167.0,3.4,23.0,533.0,343.74,253.36
2018,10,28,12,45,531.0,187.0,3.5,23.0,507.5,301.42,218.33
2018,10,28,13,0,466.0,207.0,3.6,23.0,482.0,265.96,189.53
2018,10,28,13,15,491.0,190.0,3.6,22.8,471.0,226.57,155.6
2018,10,28,13,30,516.0,173.0,3.6,22.6,460.0,184.61,121.7
2018,10,28,13,45,396.5,188.5,3.65,22.4,402.5,150.97,104.54
2018,10,28,14,0,277.0,204.0,3.7,22.2,345.0,136.24,110.51
2018,10,28,14,15,251.5,191.0,3.65,21.85,312.5,128.87,104.69
2018,10,28,14,30,226.0,178.0,3.6,21.5,280.0,121.34,98.69
2018,10,28,14,45,240.5,160.5,3.6,21.2,260.0,111.43,90.59
2018,10,28,15,0,255.0,143.0,3.6,20.9,240.0,101.15,82.08
2018,10,28,15,15,352.5,116.5,3.6,20.9,233.5,82.35,66.04
2018,10,28,15,30,450.0,90.0,3.6,20.9,227.0,66.03,51.98
2018,10,28,15,45,384.0,80.5,3.5,20.1,184.0,59.51,46.41
2018,10,28,16,0,318.0,71.0,3.4,19.3,141.0,52.91,40.59
2018,10,28,16,15,255.0,58.0,3.25,18.8,105.5,43.68,32.24
2018,10,28,16,30,192.0,45.0,3.1,18.3,70.0,34.25,23.46
2018,10,28,16,45,133.0,30.0,2.95,17.8,44.0,23.1,11.31
2018,10,28,17,0,74.0,15.0,2.8,17.3,18.0,12.8,0.0
2018,10,28,17,15,37.0,7.5,2.75,16.85,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,2.3,12.45,1.5,0.0,0.0
2018,10,29,6,30,28.0,4.0,2.3,12.8,3.0,0.0,0.0
2018,10,29,6,45,60.0,16.5,2.25,13.1,19.5,55.65,0.0
2018,10,29,7,0,92.0,29.0,2.2,13.4,36.0,129.24,82.48
2018,10,29,7,15,142.5,45.0,2.2,13.75,65.0,188.51,151.62
2018,10,29,7,30,193.0,61.0,2.2,14.1,94.0,244.77,202.54
2018,10,29,7,45,234.0,76.0,2.2,14.45,128.0,292.79,244.47
2018,10,29,8,0,275.0,91.0,2.2,14.8,162.0,340.83,284.94
2018,10,29,8,15,322.5,103.0,2.25,15.1,201.5,407.0,338.46
2018,10,29,8,30,370.0,115.0,2.3,15.4,241.0,454.72,376.07
2018,10,29,8,45,382.0,129.0,2.35,15.65,273.5,475.32,391.01
2018,10,29,9,0,394.0,143.0,2.4,15.9,306.0,493.78,404.01
2018,10,29,9,15,383.5,160.5,2.5,16.25,331.0,496.54,404.16
2018,10,29,9,30,373.0,178.0,2.6,16.6,356.0,481.66,391.04
2018,10,29,9,45,396.5,186.0,2.75,16.95,386.0,510.96,412.26
2018,10,29,10,0,420.0,194.0,2.9,17.3,416.0,522.03,419.33
2018,10,29,10,15,449.5,196.5,2.9,17.55,444.0,528.84,423.03
2018,10,29,10,30,479.0,199.0,2.9,17.8,472.0,532.38,424.08
