Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,45,507.0,196.0,2.9,18.1,492.5,526.25,417.61
2018,10,29,11,0,535.0,193.0,2.9,18.4,513.0,516.76,408.37
2018,10,29,11,15,668.5,152.0,2.9,18.7,559.0,533.24,419.1
2018,10,29,11,30,802.0,111.0,2.9,19.0,605.0,533.09,415.86
2018,10,29,11,45,857.5,93.5,2.9,19.3,623.0,505.27,390.39
2018,10,29,12,0,913.0,76.0,2.9,19.6,641.0,472.13,359.76
2018,10,29,12,15,898.0,80.0,2.85,19.95,631.5,424.39,317.35
2018,10,29,12,30,883.0,84.0,2.8,20.3,622.0,375.96,273.83
2018,10,29,12,45,893.0,80.0,2.75,20.7,613.5,327.84,229.45
2018,10,29,13,0,903.0,76.0,2.7,21.1,605.0,277.36,183.25
2018,10,29,13,15,896.0,74.5,2.65,21.25,584.0,223.53,136.78
2018,10,29,13,30,889.0,73.0,2.6,21.4,563.0,169.42,94.46
2018,10,29,13,45,878.5,71.0,2.55,21.6,535.0,114.63,61.18
2018,10,29,14,0,868.0,69.0,2.5,21.8,507.0,64.78,50.12
2018,10,29,14,15,835.5,71.0,2.5,21.8,469.0,58.17,44.6
2018,10,29,14,30,803.0,73.0,2.5,21.8,431.0,59.74,46.07
2018,10,29,14,45,798.5,67.0,2.5,21.8,396.0,55.8,42.77
2018,10,29,15,0,794.0,61.0,2.5,21.8,361.0,51.7,39.33
2018,10,29,15,15,761.5,58.0,2.5,21.8,317.5,49.53,37.51
2018,10,29,15,30,729.0,55.0,2.5,21.8,274.0,47.38,35.66
2018,10,29,15,45,680.5,50.5,2.4,21.2,228.5,43.88,32.65
2018,10,29,16,0,632.0,46.0,2.3,20.6,183.0,40.39,29.52
2018,10,29,16,15,553.0,40.5,2.3,19.65,139.0,35.89,25.38
2018,10,29,16,30,474.0,35.0,2.3,18.7,95.0,28.88,18.79
2018,10,29,16,45,328.5,26.0,2.3,17.75,59.0,21.63,9.53
2018,10,29,17,0,183.0,17.0,2.3,16.8,23.0,14.51,0.0
2018,10,29,17,15,91.5,8.5,2.35,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,2.95,11.95,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.0,12.2,3.0,0.0,0.0
2018,10,30,6,45,214.5,14.5,3.1,12.45,29.0,160.3,0.0
2018,10,30,7,0,395.0,25.0,3.2,12.7,55.0,340.91,211.17
2018,10,30,7,15,501.0,31.5,3.35,13.3,97.5,441.53,355.2
2018,10,30,7,30,607.0,38.0,3.5,13.9,140.0,536.11,439.34
2018,10,30,7,45,668.0,43.0,3.65,14.55,187.0,594.95,489.55
2018,10,30,8,0,729.0,48.0,3.8,15.2,234.0,652.28,535.73
2018,10,30,8,15,767.5,51.0,3.9,15.9,279.5,687.45,562.38
2018,10,30,8,30,806.0,54.0,4.0,16.6,325.0,719.84,585.61
2018,10,30,8,45,830.5,56.5,4.1,17.25,366.5,730.13,591.36
2018,10,30,9,0,855.0,59.0,4.2,17.9,408.0,744.65,600.03
2018,10,30,9,15,872.5,61.0,4.15,18.5,445.5,749.67,600.94
2018,10,30,9,30,890.0,63.0,4.1,19.1,483.0,751.09,599.18
2018,10,30,9,45,902.5,64.5,4.05,19.7,514.5,744.48,591.57
2018,10,30,10,0,915.0,66.0,4.0,20.3,546.0,734.18,581.43
2018,10,30,10,15,924.5,67.0,3.95,20.75,571.0,717.48,567.11
2018,10,30,10,30,934.0,68.0,3.9,21.2,596.0,697.17,548.9
2018,10,30,10,45,941.0,67.5,3.85,21.6,613.5,670.06,525.46
2018,10,30,11,0,948.0,67.0,3.8,22.0,631.0,639.61,499.27
2018,10,30,11,15,951.5,67.5,3.75,22.35,641.0,604.97,469.59
2018,10,30,11,30,955.0,68.0,3.7,22.7,651.0,567.35,437.12
2018,10,30,11,45,956.5,68.0,3.65,23.0,653.5,525.47,400.86
2018,10,30,12,0,958.0,68.0,3.6,23.3,656.0,481.09,361.88
2018,10,30,12,15,954.5,68.0,3.6,23.5,649.5,432.48,319.04
2018,10,30,12,30,951.0,68.0,3.6,23.7,643.0,382.21,274.06
2018,10,30,12,45,944.5,69.0,3.55,23.9,629.5,330.47,227.43
2018,10,30,13,0,938.0,70.0,3.5,24.1,616.0,277.77,180.31
2018,10,30,13,15,931.0,69.0,3.5,24.15,594.5,222.67,133.26
2018,10,30,13,30,924.0,68.0,3.5,24.2,573.0,167.21,90.62
2018,10,30,13,45,913.0,66.5,3.45,24.25,544.5,111.0,57.59
2018,10,30,14,0,902.0,65.0,3.4,24.3,516.0,62.51,47.7
2018,10,30,14,15,886.0,63.5,3.35,24.2,481.0,61.06,46.63
2018,10,30,14,30,870.0,62.0,3.3,24.1,446.0,59.56,45.48
2018,10,30,14,45,813.0,65.5,3.3,24.0,398.5,54.91,41.62
2018,10,30,15,0,756.0,69.0,3.3,23.9,351.0,57.6,44.04
2018,10,30,15,15,660.0,70.5,3.3,23.9,295.0,53.85,40.88
2018,10,30,15,30,564.0,72.0,3.3,23.9,239.0,55.23,42.07
2018,10,30,15,45,559.0,60.5,2.95,23.05,203.0,47.35,35.35
2018,10,30,16,0,554.0,49.0,2.6,22.2,167.0,39.13,28.19
2018,10,30,16,15,527.5,41.5,2.45,21.1,131.0,33.74,23.33
2018,10,30,16,30,501.0,34.0,2.3,20.0,95.0,30.74,20.14
2018,10,30,16,45,335.0,24.5,2.15,18.95,57.5,20.39,7.74
2018,10,30,17,0,169.0,15.0,2.0,17.9,20.0,12.8,0.0
2018,10,30,17,15,84.5,7.5,2.1,17.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.65,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,13.0,3.0,0.0,0.0
2018,10,31,6,45,55.0,14.5,1.55,13.35,17.0,50.13,0.0
2018,10,31,7,0,80.0,25.0,1.5,13.7,31.0,110.09,59.17
2018,10,31,7,15,109.0,42.0,1.65,14.45,56.5,159.21,125.69
2018,10,31,7,30,138.0,59.0,1.8,15.2,82.0,200.53,163.82
2018,10,31,7,45,172.5,76.0,1.95,15.95,113.5,245.76,203.1
2018,10,31,8,0,207.0,93.0,2.1,16.7,145.0,290.63,240.77
2018,10,31,8,15,245.5,108.0,2.2,17.2,181.0,335.02,277.16
2018,10,31,8,30,284.0,123.0,2.3,17.7,217.0,378.53,311.75
2018,10,31,8,45,398.0,119.5,2.4,18.25,270.0,473.6,386.98
2018,10,31,9,0,512.0,116.0,2.5,18.8,323.0,549.78,445.31
2018,10,31,9,15,622.5,104.0,2.55,19.35,379.0,619.12,496.56
2018,10,31,9,30,733.0,92.0,2.6,19.9,435.0,675.0,535.98
2018,10,31,9,45,706.0,107.0,2.65,20.45,455.0,656.12,519.05
2018,10,31,10,0,679.0,122.0,2.7,21.0,475.0,634.45,500.02
2018,10,31,10,15,643.5,139.0,2.75,21.55,486.0,606.64,476.38
2018,10,31,10,30,608.0,156.0,2.8,22.1,497.0,577.18,451.55
2018,10,31,10,45,641.0,150.5,2.85,22.65,520.0,568.41,442.86
2018,10,31,11,0,674.0,145.0,2.9,23.2,543.0,555.42,430.57
2018,10,31,11,15,715.0,135.0,2.9,23.6,563.0,538.32,414.99
2018,10,31,11,30,756.0,125.0,2.9,24.0,583.0,516.32,395.15
2018,10,31,11,45,733.5,131.5,2.95,24.4,577.5,474.32,359.95
2018,10,31,12,0,711.0,138.0,3.0,24.8,572.0,432.06,324.14
2018,10,31,12,15,635.0,162.5,2.95,25.05,547.0,384.47,284.65
2018,10,31,12,30,559.0,187.0,2.9,25.3,522.0,338.78,247.05
2018,10,31,12,45,606.5,166.0,2.85,25.55,522.5,303.41,214.5
2018,10,31,13,0,654.0,145.0,2.8,25.8,523.0,260.05,175.31
2018,10,31,13,15,651.5,139.5,2.75,25.9,504.5,214.53,137.34
2018,10,31,13,30,649.0,134.0,2.7,26.0,486.0,168.82,102.61
2018,10,31,13,45,529.0,156.0,2.7,26.1,433.5,134.34,87.39
2018,10,31,14,0,409.0,178.0,2.7,26.2,381.0,117.17,92.97
2018,10,31,14,15,417.5,163.0,2.65,26.1,357.5,109.16,86.56
2018,10,31,14,30,426.0,148.0,2.6,26.0,334.0,100.93,79.9
2018,10,31,14,45,443.0,131.0,2.6,25.95,309.0,91.21,71.93
2018,10,31,15,0,460.0,114.0,2.6,25.9,284.0,81.12,63.58
2018,10,31,15,15,393.0,107.5,2.6,25.9,240.0,76.96,60.15
2018,10,31,15,30,326.0,101.0,2.6,25.9,196.0,72.82,56.64
2018,10,31,15,45,304.0,85.5,2.15,25.15,162.5,62.65,48.04
2018,10,31,16,0,282.0,70.0,1.7,24.4,129.0,52.14,38.96
2018,10,31,16,15,234.0,55.5,1.6,23.4,96.0,41.87,29.92
2018,10,31,16,30,186.0,41.0,1.5,22.4,63.0,31.33,20.28
2018,10,31,16,45,125.0,26.5,1.45,21.45,38.5,20.48,6.59
2018,10,31,17,0,64.0,12.0,1.4,20.5,14.0,10.24,0.0
2018,10,31,17,15,32.0,6.0,1.4,20.15,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.95,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,83.0,14.0,1.4,15.45,18.5,68.65,0.0
2018,11,1,7,0,140.0,25.0,1.4,15.7,35.0,166.3,80.0
2018,11,1,7,15,193.0,39.5,1.55,16.35,64.0,232.79,182.96
2018,11,1,7,30,246.0,54.0,1.7,17.0,93.0,289.22,235.07
2018,11,1,7,45,278.0,68.5,1.8,17.6,126.5,330.76,271.21
2018,11,1,8,0,310.0,83.0,1.9,18.2,160.0,371.81,305.26
2018,11,1,8,15,314.0,100.0,1.95,18.8,190.5,393.42,321.96
2018,11,1,8,30,318.0,117.0,2.0,19.4,221.0,396.04,323.36
2018,11,1,8,45,338.0,131.0,2.05,20.0,254.5,422.7,343.11
2018,11,1,9,0,358.0,145.0,2.1,20.6,288.0,447.56,360.77
2018,11,1,9,15,392.5,153.5,2.1,21.25,324.0,491.24,392.07
2018,11,1,9,30,427.0,162.0,2.1,21.9,360.0,515.75,408.44
2018,11,1,9,45,619.5,121.5,2.1,22.55,430.0,606.75,476.31
2018,11,1,10,0,812.0,81.0,2.1,23.2,500.0,677.89,526.92
2018,11,1,10,15,850.5,74.0,2.15,23.8,531.0,668.4,517.18
2018,11,1,10,30,889.0,67.0,2.2,24.4,562.0,660.03,508.47
2018,11,1,10,45,882.5,72.0,2.2,25.0,576.0,631.83,484.5
2018,11,1,11,0,876.0,77.0,2.2,25.6,590.0,600.96,458.52
2018,11,1,11,15,810.0,100.5,2.2,26.05,581.0,555.0,421.2
2018,11,1,11,30,744.0,124.0,2.2,26.5,572.0,506.65,382.13
2018,11,1,11,45,684.0,144.5,2.2,27.0,557.5,460.21,344.27
2018,11,1,12,0,624.0,165.0,2.2,27.5,543.0,415.86,307.85
2018,11,1,12,15,652.5,154.5,2.15,27.8,546.5,382.39,278.47
2018,11,1,12,30,681.0,144.0,2.1,28.1,550.0,345.23,245.39
2018,11,1,12,45,737.5,123.5,2.05,28.45,554.0,304.23,207.87
2018,11,1,13,0,794.0,103.0,2.0,28.8,558.0,261.32,168.39
2018,11,1,13,15,809.5,94.5,1.95,28.95,544.0,210.46,125.66
2018,11,1,13,30,825.0,86.0,1.9,29.1,530.0,157.33,85.41
2018,11,1,13,45,837.0,78.0,1.85,29.2,508.5,102.25,53.38
2018,11,1,14,0,849.0,70.0,1.8,29.3,487.0,65.14,48.88
2018,11,1,14,15,792.5,74.5,1.8,29.25,442.5,60.35,45.04
2018,11,1,14,30,736.0,79.0,1.8,29.2,398.0,63.7,47.95
2018,11,1,14,45,717.5,73.5,1.75,29.1,360.5,60.08,45.05
2018,11,1,15,0,699.0,68.0,1.7,29.0,323.0,56.38,42.05
2018,11,1,15,15,674.0,64.5,1.7,29.0,285.5,54.15,40.23
2018,11,1,15,30,649.0,61.0,1.7,29.0,248.0,47.67,34.77
2018,11,1,15,45,544.0,58.5,1.5,27.65,197.0,45.86,33.36
2018,11,1,16,0,439.0,56.0,1.3,26.3,146.0,44.4,32.08
2018,11,1,16,15,411.5,46.0,1.35,25.35,113.0,37.2,25.69
2018,11,1,16,30,384.0,36.0,1.4,24.4,80.0,29.74,18.66
2018,11,1,16,45,214.5,23.5,1.45,23.45,46.0,19.43,4.56
2018,11,1,17,0,45.0,11.0,1.5,22.5,12.0,9.39,0.0
2018,11,1,17,15,22.5,5.5,1.55,22.05,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,159.5,13.5,0.95,14.75,23.0,119.98,0.0
2018,11,2,7,0,299.0,24.0,0.9,14.9,44.0,273.79,111.03
2018,11,2,7,15,414.5,31.5,0.95,15.5,83.0,383.26,297.91
2018,11,2,7,30,530.0,39.0,1.0,16.1,122.0,481.45,384.01
2018,11,2,7,45,559.0,47.0,1.05,16.75,160.0,517.29,415.17
2018,11,2,8,0,588.0,55.0,1.1,17.4,198.0,551.77,443.04
2018,11,2,8,15,650.5,58.5,1.05,18.05,245.5,603.86,481.22
2018,11,2,8,30,713.0,62.0,1.0,18.7,293.0,649.83,512.79
2018,11,2,8,45,761.5,62.0,0.95,19.4,338.0,682.75,533.53
2018,11,2,9,0,810.0,62.0,0.9,20.1,383.0,712.16,551.06
2018,11,2,9,15,796.5,71.0,0.9,20.85,411.5,702.45,541.28
2018,11,2,9,30,783.0,80.0,0.9,21.6,440.0,689.45,529.69
2018,11,2,9,45,808.0,80.5,0.9,22.4,473.5,691.51,528.64
2018,11,2,10,0,833.0,81.0,0.9,23.2,507.0,689.65,524.64
2018,11,2,10,15,827.5,87.0,0.95,23.7,527.0,669.19,507.85
2018,11,2,10,30,822.0,93.0,1.0,24.2,547.0,645.82,489.04
2018,11,2,10,45,843.5,90.0,1.05,24.75,568.5,627.1,473.43
2018,11,2,11,0,865.0,87.0,1.1,25.3,590.0,601.61,452.66
2018,11,2,11,15,864.0,89.0,1.2,25.7,598.5,568.48,426.42
2018,11,2,11,30,863.0,91.0,1.3,26.1,607.0,534.06,398.54
2018,11,2,11,45,840.5,99.0,1.4,26.5,602.5,490.88,363.63
2018,11,2,12,0,818.0,107.0,1.5,26.9,598.0,447.07,327.53
2018,11,2,12,15,848.0,96.5,1.6,27.05,601.5,406.59,292.65
2018,11,2,12,30,878.0,86.0,1.7,27.2,605.0,364.72,255.37
2018,11,2,12,45,755.5,118.0,1.75,27.3,557.5,302.56,206.37
2018,11,2,13,0,633.0,150.0,1.8,27.4,510.0,255.39,170.42
2018,11,2,13,15,702.5,125.5,1.8,27.35,511.5,208.82,129.55
2018,11,2,13,30,772.0,101.0,1.8,27.3,513.0,160.55,90.97
2018,11,2,13,45,818.5,85.5,1.8,27.2,502.0,104.45,57.0
2018,11,2,14,0,865.0,70.0,1.8,27.1,491.0,65.35,49.54
2018,11,2,14,15,842.0,69.5,1.75,27.05,455.5,57.46,43.06
2018,11,2,14,30,819.0,69.0,1.7,27.0,420.0,57.29,43.03
2018,11,2,14,45,798.5,65.0,1.7,26.9,381.0,54.55,40.83
2018,11,2,15,0,778.0,61.0,1.7,26.8,342.0,51.77,38.56
2018,11,2,15,15,643.5,70.0,1.7,26.8,283.0,53.63,40.19
2018,11,2,15,30,509.0,79.0,1.7,26.8,224.0,60.79,46.24
2018,11,2,15,45,390.5,73.5,1.5,25.85,173.5,54.89,41.28
2018,11,2,16,0,272.0,68.0,1.3,24.9,123.0,50.74,37.62
2018,11,2,16,15,231.0,53.0,1.4,24.0,91.0,40.1,28.23
2018,11,2,16,30,190.0,38.0,1.5,23.1,59.0,29.15,18.14
2018,11,2,16,45,142.5,25.0,1.6,22.15,36.5,19.4,2.95
2018,11,2,17,0,95.0,12.0,1.7,21.2,14.0,10.24,0.0
2018,11,2,17,15,47.5,6.0,1.8,20.7,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,6,45,87.0,10.5,1.65,14.85,16.0,67.84,0.0
2018,11,3,7,0,174.0,21.0,1.6,15.1,32.0,181.06,52.06
2018,11,3,7,15,379.5,28.5,1.8,15.9,78.5,352.87,275.07
2018,11,3,7,30,585.0,36.0,2.0,16.7,125.0,508.44,407.44
2018,11,3,7,45,608.5,43.5,2.15,17.55,163.5,541.09,436.81
2018,11,3,8,0,632.0,51.0,2.3,18.4,202.0,571.78,462.44
2018,11,3,8,15,713.0,51.0,2.4,19.1,253.5,634.72,510.43
2018,11,3,8,30,794.0,51.0,2.5,19.8,305.0,694.88,554.1
2018,11,3,8,45,821.0,53.0,2.6,20.55,346.5,706.24,560.47
2018,11,3,9,0,848.0,55.0,2.7,21.3,388.0,721.77,569.77
2018,11,3,9,15,866.5,57.0,2.75,22.0,425.0,727.48,571.47
2018,11,3,9,30,885.0,59.0,2.8,22.7,462.0,729.62,570.57
2018,11,3,9,45,897.5,60.5,2.8,23.4,493.0,723.09,563.23
2018,11,3,10,0,910.0,62.0,2.8,24.1,524.0,712.91,553.45
2018,11,3,10,15,913.0,65.0,2.85,24.65,547.0,694.33,537.84
2018,11,3,10,30,916.0,68.0,2.9,25.2,570.0,672.39,518.82
2018,11,3,10,45,888.5,78.0,2.9,25.75,577.5,635.78,488.56
2018,11,3,11,0,861.0,88.0,2.9,26.3,585.0,600.21,458.86
2018,11,3,11,15,903.0,77.5,2.9,26.7,606.5,575.64,437.55
2018,11,3,11,30,945.0,67.0,2.9,27.1,628.0,548.51,413.43
2018,11,3,11,45,932.0,72.0,2.85,27.45,626.5,505.31,376.77
2018,11,3,12,0,919.0,77.0,2.8,27.8,625.0,460.61,338.39
2018,11,3,12,15,708.5,137.0,2.75,28.0,557.0,384.46,279.3
2018,11,3,12,30,498.0,197.0,2.7,28.2,489.0,321.52,231.98
2018,11,3,12,45,401.0,216.0,2.65,28.4,448.0,277.34,197.98
2018,11,3,13,0,304.0,235.0,2.6,28.6,407.0,242.72,172.69
2018,11,3,13,15,423.5,197.5,2.55,28.6,427.0,211.44,142.83
2018,11,3,13,30,543.0,160.0,2.5,28.6,447.0,169.38,106.84
2018,11,3,13,45,517.5,156.5,2.45,28.65,418.5,129.53,84.75
2018,11,3,14,0,492.0,153.0,2.4,28.7,390.0,103.22,80.6
2018,11,3,14,15,348.0,163.0,2.4,28.55,325.0,113.99,89.75
2018,11,3,14,30,204.0,173.0,2.4,28.4,260.0,123.11,97.51
2018,11,3,14,45,227.0,154.5,2.35,28.2,242.5,107.8,85.07
2018,11,3,15,0,250.0,136.0,2.3,28.0,225.0,96.82,76.15
2018,11,3,15,15,287.5,114.5,2.3,28.0,204.5,83.63,65.19
2018,11,3,15,30,325.0,93.0,2.3,28.0,184.0,67.5,51.63
2018,11,3,15,45,445.5,70.0,2.0,26.35,171.0,54.82,41.11
2018,11,3,16,0,566.0,47.0,1.7,24.7,158.0,37.9,26.72
2018,11,3,16,15,516.5,39.5,1.7,23.6,120.0,32.32,21.69
2018,11,3,16,30,467.0,32.0,1.7,22.5,82.0,26.66,16.02
2018,11,3,16,45,291.5,21.5,1.65,21.4,47.5,17.95,0.38
2018,11,3,17,0,116.0,11.0,1.6,20.3,13.0,9.39,0.0
2018,11,3,17,15,58.0,5.5,1.65,19.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,6,45,51.5,10.5,1.75,12.75,13.5,43.66,0.0
2018,11,4,7,0,103.0,21.0,1.7,12.9,27.0,127.96,16.84
2018,11,4,7,15,154.0,36.0,1.7,13.55,54.5,198.98,154.12
2018,11,4,7,30,205.0,51.0,1.7,14.2,82.0,253.34,206.92
2018,11,4,7,45,275.5,63.0,1.7,14.9,119.5,318.88,263.69
2018,11,4,8,0,346.0,75.0,1.7,15.6,157.0,385.27,318.84
2018,11,4,8,15,372.0,88.0,1.6,16.2,192.0,418.93,345.23
2018,11,4,8,30,398.0,101.0,1.5,16.8,227.0,450.99,369.21
2018,11,4,8,45,401.5,116.5,1.4,17.4,258.0,467.04,379.41
2018,11,4,9,0,405.0,132.0,1.3,18.0,289.0,480.78,387.4
2018,11,4,9,15,416.0,144.0,1.25,18.7,319.0,493.85,394.81
2018,11,4,9,30,427.0,156.0,1.2,19.4,349.0,504.56,400.18
2018,11,4,9,45,476.0,156.0,1.2,20.15,384.5,527.16,415.1
2018,11,4,10,0,525.0,156.0,1.2,20.9,420.0,546.2,426.84
2018,11,4,10,15,613.0,140.5,1.2,21.45,463.0,578.23,448.44
2018,11,4,10,30,701.0,125.0,1.2,22.0,506.0,597.4,460.03
2018,11,4,10,45,821.0,99.0,1.25,22.55,559.0,616.86,471.97
2018,11,4,11,0,941.0,73.0,1.3,23.1,612.0,625.6,475.31
2018,11,4,11,15,935.0,75.5,1.4,23.5,618.5,588.04,445.02
2018,11,4,11,30,929.0,78.0,1.5,23.9,625.0,548.18,412.66
2018,11,4,11,45,902.5,84.5,1.6,24.3,617.5,500.48,373.81
2018,11,4,12,0,876.0,91.0,1.7,24.7,610.0,451.65,333.33
2018,11,4,12,15,907.5,83.5,1.8,24.85,616.5,413.8,299.49
2018,11,4,12,30,939.0,76.0,1.9,25.0,623.0,370.6,260.3
2018,11,4,12,45,882.0,88.5,2.05,25.2,593.0,311.73,211.01
2018,11,4,13,0,825.0,101.0,2.2,25.4,563.0,259.66,167.81
2018,11,4,13,15,824.0,93.5,2.3,25.35,540.5,205.31,122.97
2018,11,4,13,30,823.0,86.0,2.4,25.3,518.0,150.44,82.44
2018,11,4,13,45,817.0,84.0,2.5,25.3,494.0,99.05,55.12
2018,11,4,14,0,811.0,82.0,2.6,25.3,470.0,65.76,50.32
2018,11,4,14,15,810.0,75.0,2.6,25.15,439.0,61.22,46.64
2018,11,4,14,30,809.0,68.0,2.6,25.0,408.0,56.55,42.8
2018,11,4,14,45,729.5,72.0,2.65,24.8,357.0,59.34,45.31
2018,11,4,15,0,650.0,76.0,2.7,24.6,306.0,57.37,43.75
2018,11,4,15,15,603.5,72.0,2.7,24.6,264.0,54.98,41.74
2018,11,4,15,30,557.0,68.0,2.7,24.6,222.0,52.66,39.71
2018,11,4,15,45,519.0,59.0,2.7,23.35,182.5,46.4,34.41
2018,11,4,16,0,481.0,50.0,2.7,22.1,143.0,39.97,28.78
2018,11,4,16,15,396.5,42.0,2.75,21.2,104.5,34.01,23.31
2018,11,4,16,30,312.0,34.0,2.8,20.3,66.0,28.06,17.14
2018,11,4,16,45,187.5,21.5,2.85,19.35,38.0,17.85,0.0
2018,11,4,17,0,63.0,9.0,2.9,18.4,10.0,7.68,0.0
2018,11,4,17,15,31.5,4.5,2.95,17.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,145.0,10.5,2.05,12.9,18.5,106.2,0.0
2018,11,5,7,0,290.0,21.0,2.1,13.2,37.0,255.69,0.0
2018,11,5,7,15,419.0,27.5,2.15,13.8,75.5,367.44,282.87
2018,11,5,7,30,548.0,34.0,2.2,14.4,114.0,474.97,384.18
2018,11,5,7,45,615.5,39.0,2.3,14.95,158.0,536.42,437.43
2018,11,5,8,0,683.0,44.0,2.4,15.5,202.0,596.7,486.62
2018,11,5,8,15,726.5,46.5,2.4,16.15,245.5,633.79,515.05
2018,11,5,8,30,770.0,49.0,2.4,16.8,289.0,668.34,540.04
2018,11,5,8,45,799.5,51.0,2.45,17.45,330.0,681.55,548.26
2018,11,5,9,0,829.0,53.0,2.5,18.1,371.0,698.95,559.22
2018,11,5,9,15,845.0,55.5,2.5,18.85,407.0,703.59,559.92
2018,11,5,9,30,861.0,58.0,2.5,19.6,443.0,704.78,558.1
2018,11,5,9,45,871.5,61.5,2.55,20.3,474.0,699.64,552.08
2018,11,5,10,0,882.0,65.0,2.6,21.0,505.0,690.89,543.56
2018,11,5,10,15,892.5,66.0,2.55,21.45,529.5,675.62,529.51
2018,11,5,10,30,903.0,67.0,2.5,21.9,554.0,656.83,512.42
2018,11,5,10,45,910.0,67.5,2.5,22.35,571.5,631.84,490.84
2018,11,5,11,0,917.0,68.0,2.5,22.8,589.0,603.59,466.54
2018,11,5,11,15,921.5,68.5,2.45,23.1,599.5,570.79,438.53
2018,11,5,11,30,926.0,69.0,2.4,23.4,610.0,535.05,407.77
2018,11,5,11,45,927.0,68.5,2.35,23.7,612.0,493.95,372.37
2018,11,5,12,0,928.0,68.0,2.3,24.0,614.0,450.52,334.42
2018,11,5,12,15,926.5,68.5,2.35,24.15,609.0,404.92,294.35
2018,11,5,12,30,925.0,69.0,2.4,24.3,604.0,357.5,252.05
2018,11,5,12,45,920.5,68.5,2.4,24.45,590.5,306.83,206.85
2018,11,5,13,0,916.0,68.0,2.4,24.6,577.0,255.11,161.33
2018,11,5,13,15,909.0,67.5,2.4,24.6,557.0,202.15,117.31
2018,11,5,13,30,902.0,67.0,2.4,24.6,537.0,148.81,78.62
2018,11,5,13,45,890.5,66.0,2.4,24.65,509.5,94.75,51.09
2018,11,5,14,0,879.0,65.0,2.4,24.7,482.0,62.03,47.31
2018,11,5,14,15,862.0,63.5,2.4,24.55,448.0,60.56,46.22
2018,11,5,14,30,845.0,62.0,2.4,24.4,414.0,59.03,45.05
2018,11,5,14,45,821.5,60.0,2.4,24.25,375.5,51.16,38.43
2018,11,5,15,0,798.0,58.0,2.4,24.1,337.0,49.78,37.34
2018,11,5,15,15,763.0,54.5,2.4,24.1,293.5,47.12,35.08
2018,11,5,15,30,728.0,51.0,2.4,24.1,250.0,44.47,32.77
2018,11,5,15,45,672.0,47.0,2.2,22.9,205.0,41.26,30.05
2018,11,5,16,0,616.0,43.0,2.0,21.7,160.0,38.13,27.23
2018,11,5,16,15,522.0,37.5,2.0,20.65,117.5,30.8,20.6
2018,11,5,16,30,428.0,32.0,2.0,19.6,75.0,26.72,15.9
2018,11,5,16,45,264.0,21.0,2.0,18.5,43.0,17.62,0.0
2018,11,5,17,0,100.0,10.0,2.0,17.4,11.0,8.54,0.0
2018,11,5,17,15,50.0,5.0,2.05,17.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,96.5,10.5,1.8,10.75,15.5,73.38,0.0
2018,11,6,7,0,193.0,21.0,1.8,10.9,31.0,185.59,0.0
2018,11,6,7,15,376.0,29.0,1.85,11.65,73.5,347.49,266.14
2018,11,6,7,30,559.0,37.0,1.9,12.4,116.0,483.42,391.97
2018,11,6,7,45,629.5,41.5,1.95,13.15,161.0,547.42,446.99
2018,11,6,8,0,700.0,46.0,2.0,13.9,206.0,609.48,497.1
2018,11,6,8,15,744.0,49.5,2.1,14.6,251.0,648.39,527.35
2018,11,6,8,30,788.0,53.0,2.2,15.3,296.0,684.59,554.05
2018,11,6,8,45,817.0,55.5,2.3,16.0,338.0,705.12,567.93
2018,11,6,9,0,846.0,58.0,2.4,16.7,380.0,715.44,573.75
2018,11,6,9,15,863.5,61.0,2.35,17.35,417.0,721.39,575.35
2018,11,6,9,30,881.0,64.0,2.3,18.0,454.0,723.76,574.24
2018,11,6,9,45,892.0,65.5,2.3,18.65,484.0,715.99,566.09
2018,11,6,10,0,903.0,67.0,2.3,19.3,514.0,704.66,555.54
2018,11,6,10,15,913.0,68.5,2.25,19.85,539.0,689.07,540.79
2018,11,6,10,30,923.0,70.0,2.2,20.4,564.0,669.88,523.12
2018,11,6,10,45,930.0,70.0,2.15,21.0,581.5,643.68,500.1
2018,11,6,11,0,937.0,70.0,2.1,21.6,599.0,614.19,474.4
2018,11,6,11,15,940.5,70.5,2.15,22.1,609.0,580.1,445.54
2018,11,6,11,30,944.0,71.0,2.2,22.6,619.0,543.11,413.89
2018,11,6,11,45,945.5,71.0,2.2,23.1,621.5,501.96,378.23
2018,11,6,12,0,947.0,71.0,2.2,23.6,624.0,458.36,339.92
2018,11,6,12,15,943.0,71.5,2.2,23.9,617.5,410.94,298.2
2018,11,6,12,30,939.0,72.0,2.2,24.2,611.0,361.92,254.51
2018,11,6,12,45,931.0,73.0,2.2,24.5,597.0,310.85,209.04
2018,11,6,13,0,923.0,74.0,2.2,24.8,583.0,258.99,163.6
2018,11,6,13,15,916.0,72.5,2.2,24.9,562.0,204.79,118.87
2018,11,6,13,30,909.0,71.0,2.2,25.0,541.0,150.26,79.71
2018,11,6,13,45,897.5,69.5,2.15,25.1,513.0,95.42,52.39
2018,11,6,14,0,886.0,68.0,2.1,25.2,485.0,64.18,49.04
2018,11,6,14,15,870.0,65.5,2.05,25.1,450.5,62.04,47.37
2018,11,6,14,30,854.0,63.0,2.0,25.0,416.0,59.82,45.6
2018,11,6,14,45,831.0,60.5,1.95,24.9,376.5,51.7,38.79
2018,11,6,15,0,808.0,58.0,1.9,24.8,337.0,49.93,37.36
2018,11,6,15,15,772.5,54.5,1.9,24.8,293.5,47.26,35.09
2018,11,6,15,30,737.0,51.0,1.9,24.8,250.0,44.59,32.76
2018,11,6,15,45,683.5,47.0,1.6,23.15,205.0,41.39,30.12
2018,11,6,16,0,630.0,43.0,1.3,21.5,160.0,38.27,27.36
2018,11,6,16,15,538.0,36.5,1.4,20.55,116.5,32.77,22.24
2018,11,6,16,30,446.0,30.0,1.5,19.6,73.0,25.07,14.35
2018,11,6,16,45,277.5,20.0,1.6,18.65,42.0,16.8,0.0
2018,11,6,17,0,109.0,10.0,1.7,17.7,11.0,8.54,0.0
2018,11,6,17,15,54.5,5.0,1.75,17.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,135.5,10.0,0.8,11.6,16.5,98.58,0.0
2018,11,7,7,0,271.0,20.0,0.8,11.7,33.0,235.62,0.0
2018,11,7,7,15,403.5,28.0,0.85,12.4,71.5,364.48,270.92
2018,11,7,7,30,536.0,36.0,0.9,13.1,110.0,463.73,370.62
2018,11,7,7,45,607.0,41.0,0.95,13.8,154.0,528.03,425.32
2018,11,7,8,0,678.0,46.0,1.0,14.5,198.0,590.64,475.07
2018,11,7,8,15,722.5,49.5,1.1,15.2,242.0,629.69,505.13
2018,11,7,8,30,767.0,53.0,1.2,15.9,286.0,666.1,531.8
2018,11,7,8,45,797.0,55.0,1.3,16.6,327.0,686.68,545.79
2018,11,7,9,0,827.0,57.0,1.4,17.3,368.0,697.16,551.99
2018,11,7,9,15,846.5,59.5,1.5,17.95,405.0,704.11,555.52
2018,11,7,9,30,866.0,62.0,1.6,18.6,442.0,707.54,556.4
2018,11,7,9,45,879.0,63.5,1.65,19.2,472.5,701.48,550.14
2018,11,7,10,0,892.0,65.0,1.7,19.8,503.0,691.84,541.46
2018,11,7,10,15,901.5,66.0,1.7,20.3,527.0,675.68,526.77
2018,11,7,10,30,911.0,67.0,1.7,20.8,551.0,656.03,509.38
2018,11,7,10,45,917.5,67.0,1.7,21.3,568.0,630.01,487.16
2018,11,7,11,0,924.0,67.0,1.7,21.8,585.0,600.77,462.29
2018,11,7,11,15,928.0,67.5,1.7,22.15,595.0,567.57,434.29
2018,11,7,11,30,932.0,68.0,1.7,22.5,605.0,531.46,403.53
2018,11,7,11,45,933.0,68.0,1.65,22.85,607.0,490.73,368.44
2018,11,7,12,0,934.0,68.0,1.6,23.2,609.0,447.63,330.78
2018,11,7,12,15,932.0,67.5,1.6,23.4,603.0,400.81,289.86
2018,11,7,12,30,930.0,67.0,1.6,23.6,597.0,352.28,246.82
2018,11,7,12,45,925.5,66.5,1.65,23.8,583.5,301.58,201.86
2018,11,7,13,0,921.0,66.0,1.7,24.0,570.0,249.82,156.59
2018,11,7,13,15,913.5,65.0,1.75,24.0,549.5,196.35,112.64
2018,11,7,13,30,906.0,64.0,1.8,24.0,529.0,142.59,74.36
2018,11,7,13,45,894.5,63.0,1.85,24.05,501.5,88.58,48.19
2018,11,7,14,0,883.0,62.0,1.9,24.1,474.0,59.93,45.67
2018,11,7,14,15,868.0,60.0,1.9,23.95,440.5,58.1,44.26
2018,11,7,14,30,853.0,58.0,1.9,23.8,407.0,56.19,42.76
2018,11,7,14,45,830.0,56.0,1.95,23.65,368.5,54.13,41.1
2018,11,7,15,0,807.0,54.0,2.0,23.5,330.0,46.82,34.9
2018,11,7,15,15,771.5,51.0,2.0,23.5,287.0,44.46,32.88
2018,11,7,15,30,736.0,48.0,2.0,23.5,244.0,42.12,30.82
2018,11,7,15,45,683.0,44.0,1.65,22.2,199.5,38.85,28.03
2018,11,7,16,0,630.0,40.0,1.3,20.9,155.0,35.63,25.14
2018,11,7,16,15,540.0,34.5,1.35,19.8,113.0,30.98,20.74
2018,11,7,16,30,450.0,29.0,1.4,18.7,71.0,26.48,15.25
2018,11,7,16,45,281.0,19.0,1.5,17.6,40.5,15.96,0.0
2018,11,7,17,0,112.0,9.0,1.6,16.5,10.0,7.68,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,6,45,70.0,9.5,2.85,10.4,12.5,54.42,0.0
2018,11,8,7,0,140.0,19.0,2.9,10.5,25.0,144.03,0.0
2018,11,8,7,15,285.5,32.0,3.05,11.05,64.0,283.33,210.3
2018,11,8,7,30,431.0,45.0,3.2,11.6,103.0,404.77,332.37
2018,11,8,7,45,513.0,53.5,3.35,12.15,148.0,479.25,398.6
2018,11,8,8,0,595.0,62.0,3.5,12.7,193.0,552.77,460.36
2018,11,8,8,15,648.0,67.5,3.65,13.35,238.5,599.74,498.45
2018,11,8,8,30,701.0,73.0,3.8,14.0,284.0,644.14,532.87
2018,11,8,8,45,738.0,77.0,3.95,14.65,326.5,671.83,553.1
2018,11,8,9,0,775.0,81.0,4.1,15.3,369.0,696.22,570.15
2018,11,8,9,15,800.0,83.5,4.05,15.95,407.0,702.38,572.21
2018,11,8,9,30,825.0,86.0,4.0,16.6,445.0,709.63,575.08
2018,11,8,9,45,848.5,88.5,4.0,17.2,480.0,711.85,574.08
2018,11,8,10,0,872.0,91.0,4.0,17.8,515.0,709.98,569.37
2018,11,8,10,15,882.0,94.0,3.95,18.25,541.0,695.55,555.18
2018,11,8,10,30,892.0,97.0,3.9,18.7,567.0,677.46,538.15
2018,11,8,10,45,895.5,99.0,3.85,19.2,584.0,650.81,514.42
2018,11,8,11,0,899.0,101.0,3.8,19.7,601.0,621.01,488.07
2018,11,8,11,15,900.5,103.0,3.75,20.05,611.0,587.12,458.51
2018,11,8,11,30,902.0,105.0,3.7,20.4,621.0,550.47,426.32
2018,11,8,11,45,899.5,106.0,3.65,20.75,622.0,508.5,389.5
2018,11,8,12,0,897.0,107.0,3.6,21.1,623.0,464.49,350.39
2018,11,8,12,15,902.0,104.5,3.55,21.35,619.0,418.27,308.83
2018,11,8,12,30,907.0,102.0,3.5,21.6,615.0,369.83,264.81
2018,11,8,12,45,911.5,97.5,3.5,21.85,603.0,317.55,217.53
