Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,0,916.0,93.0,3.5,22.1,591.0,263.52,169.49
2018,11,8,13,15,895.0,95.0,3.4,22.25,566.5,209.19,124.92
2018,11,8,13,30,874.0,97.0,3.3,22.4,542.0,156.04,87.47
2018,11,8,13,45,844.0,99.5,3.25,22.55,510.5,104.4,63.41
2018,11,8,14,0,814.0,102.0,3.2,22.7,479.0,74.43,58.35
2018,11,8,14,15,781.0,101.5,3.1,22.65,441.5,74.7,58.73
2018,11,8,14,30,748.0,101.0,3.0,22.6,404.0,75.15,59.25
2018,11,8,14,45,700.5,99.5,2.85,22.55,361.5,74.9,59.15
2018,11,8,15,0,653.0,98.0,2.7,22.5,319.0,74.88,59.22
2018,11,8,15,15,607.5,90.5,2.7,22.5,275.0,70.23,55.23
2018,11,8,15,30,562.0,83.0,2.7,22.5,231.0,65.55,51.13
2018,11,8,15,45,483.5,74.5,2.2,20.8,185.0,59.77,46.26
2018,11,8,16,0,405.0,66.0,1.7,19.1,139.0,50.28,37.94
2018,11,8,16,15,297.0,51.5,1.7,18.1,96.5,39.46,28.05
2018,11,8,16,30,189.0,37.0,1.7,17.1,54.0,28.52,16.62
2018,11,8,16,45,102.5,20.5,1.75,16.15,29.0,15.94,0.0
2018,11,8,17,0,16.0,4.0,1.8,15.2,4.0,3.41,0.0
2018,11,8,17,15,8.0,2.0,1.9,14.8,2.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,6,45,19.5,7.5,2.05,8.1,8.5,6.4,0.0
2018,11,9,7,0,39.0,15.0,2.0,8.3,17.0,39.2,0.0
2018,11,9,7,15,142.0,32.0,2.05,9.1,49.0,184.55,132.62
2018,11,9,7,30,245.0,49.0,2.1,9.9,81.0,277.72,228.26
2018,11,9,7,45,392.0,57.5,2.15,10.7,132.0,392.2,327.73
2018,11,9,8,0,539.0,66.0,2.2,11.5,183.0,513.48,427.85
2018,11,9,8,15,593.0,73.0,2.25,12.15,227.5,562.86,467.17
2018,11,9,8,30,647.0,80.0,2.3,12.8,272.0,609.72,503.14
2018,11,9,8,45,685.0,85.5,2.35,13.5,314.5,640.1,525.0
2018,11,9,9,0,723.0,91.0,2.4,14.2,357.0,667.2,543.68
2018,11,9,9,15,699.0,107.0,2.3,14.7,385.5,657.28,532.83
2018,11,9,9,30,675.0,123.0,2.2,15.2,414.0,644.16,519.41
2018,11,9,9,45,623.5,148.0,2.15,15.7,431.5,613.12,492.48
2018,11,9,10,0,572.0,173.0,2.1,16.2,449.0,586.66,469.03
2018,11,9,10,15,583.5,179.0,2.0,16.65,472.5,581.12,462.12
2018,11,9,10,30,595.0,185.0,1.9,17.1,496.0,572.7,452.75
2018,11,9,10,45,601.0,189.0,1.8,17.55,512.0,556.17,437.23
2018,11,9,11,0,607.0,193.0,1.7,18.0,528.0,537.13,419.71
2018,11,9,11,15,608.5,196.0,1.65,18.35,536.5,512.35,398.1
2018,11,9,11,30,610.0,199.0,1.6,18.7,545.0,485.53,374.66
2018,11,9,11,45,606.5,201.0,1.5,19.1,546.0,453.71,346.88
2018,11,9,12,0,603.0,203.0,1.4,19.5,547.0,420.55,317.73
2018,11,9,12,15,617.5,196.0,1.35,19.85,545.5,385.45,286.64
2018,11,9,12,30,632.0,189.0,1.3,20.2,544.0,348.0,253.16
2018,11,9,12,45,647.5,179.5,1.2,20.5,536.0,309.76,218.66
2018,11,9,13,0,663.0,170.0,1.1,20.8,528.0,265.82,180.19
2018,11,9,13,15,648.0,167.5,1.0,20.9,506.5,220.52,143.94
2018,11,9,13,30,633.0,165.0,0.9,21.0,485.0,173.23,110.6
2018,11,9,13,45,604.5,161.5,0.85,21.1,453.5,128.68,88.44
2018,11,9,14,0,576.0,158.0,0.8,21.2,422.0,108.49,87.48
2018,11,9,14,15,553.5,151.0,0.7,21.0,389.5,104.71,84.55
2018,11,9,14,30,531.0,144.0,0.6,20.8,357.0,100.9,81.53
2018,11,9,14,45,491.0,134.5,0.5,20.55,316.5,95.19,76.86
2018,11,9,15,0,451.0,125.0,0.4,20.3,276.0,89.39,72.06
2018,11,9,15,15,408.0,112.5,0.4,20.3,235.5,81.38,65.23
2018,11,9,15,30,365.0,100.0,0.4,20.3,195.0,73.2,58.11
2018,11,9,15,45,305.5,84.0,0.6,19.0,153.0,62.21,48.67
2018,11,9,16,0,246.0,68.0,0.8,17.7,111.0,51.52,39.21
2018,11,9,16,15,176.5,49.5,0.9,17.0,75.5,37.99,26.88
2018,11,9,16,30,107.0,31.0,1.0,16.3,40.0,24.2,12.95
2018,11,9,16,45,58.5,17.0,1.15,15.65,21.5,13.46,0.0
2018,11,9,17,0,10.0,3.0,1.3,15.0,3.0,2.56,0.0
2018,11,9,17,15,5.0,1.5,1.35,14.6,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,10,6,45,24.5,6.0,1.65,6.35,7.0,5.12,0.0
2018,11,10,7,0,49.0,12.0,1.7,6.3,14.0,43.26,0.0
2018,11,10,7,15,111.5,30.0,1.75,7.0,42.0,141.72,98.26
2018,11,10,7,30,174.0,48.0,1.8,7.7,70.0,210.59,173.59
2018,11,10,7,45,221.0,64.0,1.85,8.35,103.5,262.21,221.04
2018,11,10,8,0,268.0,80.0,1.9,9.0,137.0,313.93,266.37
2018,11,10,8,15,295.0,91.0,1.9,9.6,166.5,359.16,304.17
2018,11,10,8,30,322.0,102.0,1.9,10.2,196.0,388.38,327.88
2018,11,10,8,45,347.0,115.0,1.95,10.85,229.5,417.08,350.27
2018,11,10,9,0,372.0,128.0,2.0,11.5,263.0,443.82,370.34
2018,11,10,9,15,392.5,139.0,1.95,12.15,294.5,462.78,383.37
2018,11,10,9,30,413.0,150.0,1.9,12.8,326.0,479.37,394.17
2018,11,10,9,45,448.5,156.0,1.8,13.5,360.0,498.45,406.59
2018,11,10,10,0,484.0,162.0,1.7,14.2,394.0,514.35,416.1
2018,11,10,10,15,509.5,165.5,1.7,14.85,420.5,517.71,416.19
2018,11,10,10,30,535.0,169.0,1.7,15.5,447.0,517.88,413.74
2018,11,10,10,45,552.5,179.5,1.65,16.15,474.5,516.61,409.57
2018,11,10,11,0,570.0,190.0,1.6,16.8,502.0,511.89,402.54
2018,11,10,11,15,572.5,192.5,1.55,17.25,510.5,488.64,381.81
2018,11,10,11,30,575.0,195.0,1.5,17.7,519.0,463.41,359.41
2018,11,10,11,45,572.0,197.0,1.45,18.15,520.5,433.43,333.11
2018,11,10,12,0,569.0,199.0,1.4,18.6,522.0,402.16,305.48
2018,11,10,12,15,545.5,204.0,1.35,18.75,511.0,364.89,273.62
2018,11,10,12,30,522.0,209.0,1.3,18.9,500.0,328.42,242.31
2018,11,10,12,45,488.0,213.5,1.25,19.05,480.5,289.98,210.07
2018,11,10,13,0,454.0,218.0,1.2,19.2,461.0,253.97,180.59
2018,11,10,13,15,444.0,211.5,1.15,19.3,442.0,216.65,150.79
2018,11,10,13,30,434.0,205.0,1.1,19.4,423.0,180.15,124.81
2018,11,10,13,45,420.0,196.0,1.05,19.45,397.5,146.86,107.66
2018,11,10,14,0,406.0,187.0,1.0,19.5,372.0,128.94,105.45
2018,11,10,14,15,386.5,176.0,0.85,19.2,341.5,122.4,100.22
2018,11,10,14,30,367.0,165.0,0.7,18.9,311.0,115.7,94.79
2018,11,10,14,45,341.5,151.0,0.6,18.65,276.5,106.97,87.56
2018,11,10,15,0,316.0,137.0,0.5,18.4,242.0,98.02,80.05
2018,11,10,15,15,282.0,120.0,0.5,18.4,204.0,86.9,70.5
2018,11,10,15,30,248.0,103.0,0.5,18.4,166.0,75.49,60.53
2018,11,10,15,45,208.0,83.0,0.6,17.55,129.0,61.79,48.58
2018,11,10,16,0,168.0,63.0,0.7,16.7,92.0,47.73,36.04
2018,11,10,16,15,122.5,43.5,0.8,16.2,61.5,33.59,23.15
2018,11,10,16,30,77.0,24.0,0.9,15.7,31.0,19.03,8.69
2018,11,10,16,45,42.0,13.0,1.0,15.25,16.5,11.1,0.0
2018,11,10,17,0,7.0,2.0,1.1,14.8,2.0,1.71,0.0
2018,11,10,17,15,3.5,1.0,1.2,14.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,45,57.0,8.0,2.55,8.65,10.0,0.0,0.0
2018,11,11,7,0,114.0,16.0,2.6,8.8,20.0,90.1,0.0
2018,11,11,7,15,252.5,29.5,2.7,9.6,55.5,249.59,166.82
2018,11,11,7,30,391.0,43.0,2.8,10.4,91.0,369.01,301.41
2018,11,11,7,45,475.5,51.5,2.9,11.2,134.0,444.22,369.67
2018,11,11,8,0,560.0,60.0,3.0,12.0,177.0,518.47,432.39
2018,11,11,8,15,614.5,66.0,3.15,12.75,221.0,566.5,471.72
2018,11,11,8,30,669.0,72.0,3.3,13.5,265.0,612.11,507.41
2018,11,11,8,45,709.0,76.5,3.45,14.25,308.0,642.41,529.85
2018,11,11,9,0,749.0,81.0,3.6,15.0,351.0,669.48,549.05
2018,11,11,9,15,765.0,87.5,3.55,15.6,387.5,678.07,553.23
2018,11,11,9,30,781.0,94.0,3.5,16.2,424.0,683.16,554.11
2018,11,11,9,45,783.5,100.5,3.45,16.8,452.0,675.27,544.77
2018,11,11,10,0,786.0,107.0,3.4,17.4,480.0,664.13,532.96
2018,11,11,10,15,772.0,113.0,3.25,17.85,495.0,638.57,510.13
2018,11,11,10,30,758.0,119.0,3.1,18.3,510.0,610.74,485.62
2018,11,11,10,45,764.5,120.0,2.95,18.75,525.0,587.95,464.95
2018,11,11,11,0,771.0,121.0,2.8,19.2,540.0,562.25,441.8
2018,11,11,11,15,763.0,125.5,2.8,19.55,546.5,529.52,413.59
2018,11,11,11,30,755.0,130.0,2.8,19.9,553.0,494.96,383.59
2018,11,11,11,45,728.5,130.0,2.75,20.2,539.0,446.63,342.84
2018,11,11,12,0,702.0,130.0,2.7,20.5,525.0,398.77,302.01
2018,11,11,12,15,723.0,122.0,2.65,20.7,525.5,361.5,268.09
2018,11,11,12,30,744.0,114.0,2.6,20.9,526.0,321.14,230.94
2018,11,11,12,45,739.5,117.0,2.6,21.05,518.5,280.19,193.85
2018,11,11,13,0,735.0,120.0,2.6,21.2,511.0,238.35,156.85
2018,11,11,13,15,782.5,111.0,2.5,21.2,513.0,194.37,118.4
2018,11,11,13,30,830.0,102.0,2.4,21.2,515.0,150.6,86.21
2018,11,11,13,45,816.0,99.5,2.35,21.25,487.0,98.51,62.2
2018,11,11,14,0,802.0,97.0,2.3,21.3,459.0,71.18,55.93
2018,11,11,14,15,780.5,93.5,2.2,21.1,424.5,69.37,54.55
2018,11,11,14,30,759.0,90.0,2.1,20.9,390.0,67.58,53.17
2018,11,11,14,45,728.5,86.0,2.0,20.75,350.5,65.36,51.37
2018,11,11,15,0,698.0,82.0,1.9,20.6,311.0,63.18,49.56
2018,11,11,15,15,654.5,76.0,1.9,20.6,267.5,59.34,46.23
2018,11,11,15,30,611.0,70.0,1.9,20.6,224.0,55.49,42.8
2018,11,11,15,45,544.0,62.5,1.5,18.95,180.0,50.24,38.28
2018,11,11,16,0,477.0,55.0,1.1,17.3,136.0,45.0,33.55
2018,11,11,16,15,373.0,43.5,1.15,16.65,95.0,36.02,25.09
2018,11,11,16,30,269.0,32.0,1.2,16.0,54.0,26.92,14.02
2018,11,11,16,45,150.5,18.5,1.3,15.4,29.5,15.79,0.0
2018,11,11,17,0,32.0,5.0,1.4,14.8,5.0,4.27,0.0
2018,11,11,17,15,16.0,2.5,1.4,14.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,12,6,45,29.0,6.0,2.7,6.75,7.0,0.0,0.0
2018,11,12,7,0,58.0,12.0,2.7,6.9,14.0,48.95,0.0
2018,11,12,7,15,176.5,28.0,2.75,7.7,46.5,195.19,122.64
2018,11,12,7,30,295.0,44.0,2.8,8.5,79.0,304.17,249.37
2018,11,12,7,45,404.5,53.5,2.85,9.35,124.0,393.21,329.89
2018,11,12,8,0,514.0,63.0,2.9,10.2,169.0,486.08,408.81
2018,11,12,8,15,566.5,71.0,2.95,10.95,212.0,534.81,449.08
2018,11,12,8,30,619.0,79.0,3.0,11.7,255.0,581.19,485.61
2018,11,12,8,45,654.0,84.5,3.0,12.45,295.5,609.21,506.13
2018,11,12,9,0,689.0,90.0,3.0,13.2,336.0,634.07,523.28
2018,11,12,9,15,698.0,98.5,2.95,13.85,369.5,640.22,525.06
2018,11,12,9,30,707.0,107.0,2.9,14.5,403.0,643.14,524.15
2018,11,12,9,45,703.5,117.0,2.8,15.15,429.5,635.73,514.89
2018,11,12,10,0,700.0,127.0,2.7,15.8,456.0,625.34,503.37
2018,11,12,10,15,715.0,130.0,2.6,16.35,481.0,617.04,493.84
2018,11,12,10,30,730.0,133.0,2.5,16.9,506.0,605.3,481.53
2018,11,12,10,45,740.0,134.5,2.4,17.45,523.5,585.7,463.16
2018,11,12,11,0,750.0,136.0,2.3,18.0,541.0,562.98,442.25
2018,11,12,11,15,756.5,137.0,2.2,18.45,551.5,534.92,417.19
2018,11,12,11,30,763.0,138.0,2.1,18.9,562.0,504.14,389.66
2018,11,12,11,45,766.5,137.0,2.0,19.4,564.5,467.66,357.3
2018,11,12,12,0,770.0,136.0,1.9,19.9,567.0,429.02,322.73
2018,11,12,12,15,754.5,139.5,1.85,20.15,558.5,385.57,284.66
2018,11,12,12,30,739.0,143.0,1.8,20.4,550.0,341.87,246.08
2018,11,12,12,45,715.0,147.0,1.7,20.7,533.0,296.52,206.5
2018,11,12,13,0,691.0,151.0,1.6,21.0,516.0,252.38,168.94
2018,11,12,13,15,681.0,147.5,1.5,21.1,496.0,206.04,131.67
2018,11,12,13,30,671.0,144.0,1.4,21.2,476.0,160.22,99.93
2018,11,12,13,45,656.0,139.5,1.35,21.3,449.0,114.21,78.13
2018,11,12,14,0,641.0,135.0,1.3,21.4,422.0,96.94,77.83
2018,11,12,14,15,618.5,129.0,1.15,21.2,389.0,93.95,75.51
2018,11,12,14,30,596.0,123.0,1.0,21.0,356.0,91.02,73.19
2018,11,12,14,45,565.0,115.0,0.9,20.8,318.5,83.15,66.62
2018,11,12,15,0,534.0,107.0,0.8,20.6,281.0,78.14,62.43
2018,11,12,15,15,488.5,97.5,0.8,20.6,240.0,71.86,57.01
2018,11,12,15,30,443.0,88.0,0.8,20.6,199.0,65.47,51.39
2018,11,12,15,45,382.0,75.5,0.8,19.35,158.0,56.71,43.78
2018,11,12,16,0,321.0,63.0,0.8,18.1,117.0,47.78,35.78
2018,11,12,16,15,239.0,46.5,0.8,17.7,80.0,35.6,24.53
2018,11,12,16,30,157.0,30.0,0.8,17.3,43.0,23.18,10.66
2018,11,12,16,45,86.0,16.5,0.8,16.9,23.0,14.08,0.0
2018,11,12,17,0,15.0,3.0,0.8,16.5,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.8,16.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,2.05,8.2,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,2.1,8.2,6.0,9.77,0.0
2018,11,13,7,15,3.5,16.0,2.15,8.65,16.0,15.58,3.7
2018,11,13,7,30,0.0,26.0,2.2,9.1,26.0,21.47,12.19
2018,11,13,7,45,0.0,37.5,2.25,9.55,37.5,31.2,21.07
2018,11,13,8,0,0.0,49.0,2.3,10.0,49.0,41.73,30.44
2018,11,13,8,15,2.0,69.0,2.35,10.55,69.5,63.09,49.1
2018,11,13,8,30,4.0,89.0,2.4,11.1,90.0,84.02,67.16
2018,11,13,8,45,2.0,91.5,2.45,11.7,92.0,82.3,65.47
2018,11,13,9,0,0.0,94.0,2.5,12.3,94.0,81.49,64.51
2018,11,13,9,15,49.0,124.0,2.5,13.0,144.5,154.5,127.31
2018,11,13,9,30,98.0,154.0,2.5,13.7,195.0,231.21,191.13
2018,11,13,9,45,113.0,169.0,2.5,14.4,219.5,251.95,207.07
2018,11,13,10,0,128.0,184.0,2.5,15.1,244.0,271.22,221.67
2018,11,13,10,15,95.0,196.0,2.45,15.45,241.5,243.79,197.89
2018,11,13,10,30,62.0,208.0,2.4,15.8,239.0,229.34,184.88
2018,11,13,10,45,53.0,212.0,2.35,16.15,239.5,222.47,178.55
2018,11,13,11,0,44.0,216.0,2.3,16.5,240.0,216.1,172.7
2018,11,13,11,15,79.5,223.0,2.25,16.55,266.5,235.81,188.3
2018,11,13,11,30,115.0,230.0,2.2,16.6,293.0,258.17,205.43
2018,11,13,11,45,136.5,235.5,2.1,16.7,311.0,262.62,207.82
2018,11,13,12,0,158.0,241.0,2.0,16.8,329.0,264.54,207.91
2018,11,13,12,15,119.5,239.5,1.9,16.8,305.5,237.7,186.18
2018,11,13,12,30,81.0,238.0,1.8,16.8,282.0,213.71,167.29
2018,11,13,12,45,127.5,235.0,1.7,16.8,302.5,214.11,165.45
2018,11,13,13,0,174.0,232.0,1.6,16.8,323.0,208.98,158.72
2018,11,13,13,15,206.5,218.0,1.5,16.7,322.0,189.69,141.67
2018,11,13,13,30,239.0,204.0,1.4,16.6,321.0,162.87,120.36
2018,11,13,13,45,289.5,187.5,1.3,16.55,321.5,134.98,102.64
2018,11,13,14,0,340.0,171.0,1.2,16.5,322.0,118.75,98.14
2018,11,13,14,15,279.0,164.5,1.15,16.15,282.5,114.3,94.63
2018,11,13,14,30,218.0,158.0,1.1,15.8,243.0,109.82,91.05
2018,11,13,14,45,214.5,141.5,1.0,15.45,218.0,99.83,82.62
2018,11,13,15,0,211.0,125.0,0.9,15.1,193.0,89.54,73.82
2018,11,13,15,15,177.5,109.0,0.9,15.1,161.0,79.0,64.57
2018,11,13,15,30,144.0,93.0,0.9,15.1,129.0,69.93,56.47
2018,11,13,15,45,151.5,75.5,1.0,14.25,106.5,56.39,44.41
2018,11,13,16,0,159.0,58.0,1.1,13.4,84.0,44.18,33.3
2018,11,13,16,15,119.0,43.0,1.15,13.1,59.0,33.12,22.83
2018,11,13,16,30,79.0,28.0,1.2,12.8,34.0,21.85,9.37
2018,11,13,16,45,48.0,15.5,1.25,12.5,18.5,13.23,0.0
2018,11,13,17,0,17.0,3.0,1.3,12.2,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,14,6,45,19.0,4.5,2.0,5.45,5.0,0.0,0.0
2018,11,14,7,0,38.0,9.0,2.0,5.5,10.0,32.81,0.0
2018,11,14,7,15,107.5,25.5,2.0,6.3,36.0,126.34,63.28
2018,11,14,7,30,177.0,42.0,2.0,7.1,62.0,218.13,176.82
2018,11,14,7,45,238.5,59.5,2.05,7.95,99.5,281.64,236.15
2018,11,14,8,0,300.0,77.0,2.1,8.8,137.0,345.3,291.74
2018,11,14,8,15,343.0,91.5,2.1,9.5,175.0,391.18,330.62
2018,11,14,8,30,386.0,106.0,2.1,10.2,213.0,435.81,366.9
2018,11,14,8,45,423.5,117.5,2.15,10.9,251.5,471.12,394.49
2018,11,14,9,0,461.0,129.0,2.2,11.6,290.0,504.25,419.4
2018,11,14,9,15,492.0,137.0,2.15,12.3,325.0,526.23,434.48
2018,11,14,9,30,523.0,145.0,2.1,13.0,360.0,545.45,446.92
2018,11,14,9,45,539.0,149.0,2.05,13.75,385.0,547.09,445.34
2018,11,14,10,0,555.0,153.0,2.0,14.5,410.0,546.08,441.68
2018,11,14,10,15,576.0,156.5,2.0,15.25,435.0,544.95,438.03
2018,11,14,10,30,597.0,160.0,2.0,16.0,460.0,540.66,431.77
2018,11,14,10,45,614.5,163.0,2.0,16.75,481.0,530.55,420.9
2018,11,14,11,0,632.0,166.0,2.0,17.5,502.0,521.8,410.74
2018,11,14,11,15,639.5,166.5,1.95,18.0,512.0,497.73,389.02
2018,11,14,11,30,647.0,167.0,1.9,18.5,522.0,471.13,365.11
2018,11,14,11,45,651.5,165.5,1.85,19.05,524.0,439.12,336.62
2018,11,14,12,0,656.0,164.0,1.8,19.6,526.0,405.12,306.13
2018,11,14,12,15,637.0,168.5,1.7,19.85,517.0,366.15,272.03
2018,11,14,12,30,618.0,173.0,1.6,20.1,508.0,324.34,235.66
2018,11,14,12,45,590.0,176.5,1.55,20.4,490.5,283.3,200.47
2018,11,14,13,0,562.0,180.0,1.5,20.7,473.0,243.91,167.59
2018,11,14,13,15,551.0,175.5,1.4,20.75,453.5,203.22,135.27
2018,11,14,13,30,540.0,171.0,1.3,20.8,434.0,163.21,107.79
2018,11,14,13,45,523.5,165.0,1.25,20.85,408.5,122.9,88.41
2018,11,14,14,0,507.0,159.0,1.2,20.9,383.0,108.92,88.17
2018,11,14,14,15,484.0,150.5,1.1,20.6,351.5,104.16,84.4
2018,11,14,14,30,461.0,142.0,1.0,20.3,320.0,99.35,80.53
2018,11,14,14,45,428.5,131.5,0.85,19.95,283.5,93.02,75.32
2018,11,14,15,0,396.0,121.0,0.7,19.6,247.0,86.58,69.94
2018,11,14,15,15,355.0,107.0,0.7,19.6,208.5,77.5,62.09
2018,11,14,15,30,314.0,93.0,0.7,19.6,170.0,68.2,53.91
2018,11,14,15,45,265.5,77.0,0.85,18.4,133.0,58.04,45.05
2018,11,14,16,0,217.0,61.0,1.0,17.2,96.0,46.45,34.68
2018,11,14,16,15,156.5,42.5,1.1,16.65,63.5,32.87,22.16
2018,11,14,16,30,96.0,24.0,1.2,16.1,31.0,18.98,6.62
2018,11,14,16,45,50.5,12.5,1.25,15.55,16.0,10.67,0.0
2018,11,14,17,0,5.0,1.0,1.3,15.0,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.35,14.7,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,15,6,45,12.5,3.5,2.0,6.0,4.0,0.0,0.0
2018,11,15,7,0,25.0,7.0,2.0,6.0,8.0,22.43,0.0
2018,11,15,7,15,74.5,22.5,2.05,6.7,30.0,96.58,38.83
2018,11,15,7,30,124.0,38.0,2.1,7.4,52.0,158.35,126.73
2018,11,15,7,45,179.5,57.0,2.15,8.1,87.0,221.29,185.31
2018,11,15,8,0,235.0,76.0,2.2,8.8,122.0,283.02,239.71
2018,11,15,8,15,263.0,90.5,2.25,9.4,153.5,317.07,269.33
2018,11,15,8,30,291.0,105.0,2.3,10.0,185.0,350.38,297.21
2018,11,15,8,45,341.5,121.0,2.35,10.6,228.5,400.61,338.14
2018,11,15,9,0,392.0,137.0,2.4,11.2,272.0,462.44,386.69
2018,11,15,9,15,436.0,144.0,2.35,11.9,309.0,492.9,409.03
2018,11,15,9,30,480.0,151.0,2.3,12.6,346.0,520.55,428.6
2018,11,15,9,45,523.5,151.5,2.25,13.3,379.0,537.7,439.61
2018,11,15,10,0,567.0,152.0,2.2,14.0,412.0,551.37,447.56
2018,11,15,10,15,583.5,156.0,2.2,14.65,436.0,547.62,441.87
2018,11,15,10,30,600.0,160.0,2.2,15.3,460.0,540.89,433.85
2018,11,15,10,45,611.5,163.0,2.2,16.0,477.5,527.22,420.29
2018,11,15,11,0,623.0,166.0,2.2,16.7,495.0,510.77,404.39
2018,11,15,11,15,631.5,166.5,2.1,17.15,505.0,492.06,386.52
2018,11,15,11,30,640.0,167.0,2.0,17.6,515.0,466.3,363.0
2018,11,15,11,45,644.5,166.0,1.95,18.05,518.0,435.07,335.1
2018,11,15,12,0,649.0,165.0,1.9,18.5,521.0,401.86,305.18
2018,11,15,12,15,621.5,172.0,1.8,18.7,510.0,359.08,268.23
2018,11,15,12,30,594.0,179.0,1.7,18.9,499.0,320.77,234.74
2018,11,15,12,45,553.5,187.0,1.65,19.1,479.5,281.2,201.17
2018,11,15,13,0,513.0,195.0,1.6,19.3,460.0,244.34,170.93
2018,11,15,13,15,503.5,189.5,1.55,19.4,441.5,205.47,139.98
2018,11,15,13,30,494.0,184.0,1.5,19.5,423.0,167.21,113.54
2018,11,15,13,45,480.5,176.0,1.45,19.55,398.0,127.98,94.14
2018,11,15,14,0,467.0,168.0,1.4,19.6,373.0,114.36,93.32
2018,11,15,14,15,447.5,158.5,1.25,19.3,342.5,109.09,89.09
2018,11,15,14,30,428.0,149.0,1.1,19.0,312.0,103.75,84.75
2018,11,15,14,45,402.5,137.0,0.95,18.7,278.0,96.58,78.78
2018,11,15,15,0,377.0,125.0,0.8,18.4,244.0,89.25,72.59
2018,11,15,15,15,336.5,111.0,0.8,18.4,206.0,81.54,65.89
2018,11,15,15,30,296.0,97.0,0.8,18.4,168.0,71.81,57.29
2018,11,15,15,45,249.5,79.5,0.8,17.1,131.0,59.55,46.57
2018,11,15,16,0,203.0,62.0,0.8,15.8,94.0,47.01,35.34
2018,11,15,16,15,146.5,43.5,0.8,15.5,62.5,33.49,22.71
2018,11,15,16,30,90.0,25.0,0.8,15.2,31.0,19.66,6.39
2018,11,15,16,45,47.5,13.0,0.75,14.9,16.0,11.1,0.0
2018,11,15,17,0,5.0,1.0,0.7,14.6,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.7,14.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,6,45,6.0,4.0,2.05,6.1,4.0,0.0,0.0
2018,11,16,7,0,12.0,8.0,2.0,6.2,8.0,14.69,0.0
2018,11,16,7,15,78.0,24.5,2.1,7.0,32.0,103.31,30.63
2018,11,16,7,30,144.0,41.0,2.2,7.8,56.0,179.54,142.77
2018,11,16,7,45,265.0,53.0,2.25,8.65,97.5,290.02,242.42
2018,11,16,8,0,386.0,65.0,2.3,9.5,139.0,388.83,327.63
2018,11,16,8,15,342.0,80.5,2.25,10.15,157.5,374.6,316.3
2018,11,16,8,30,298.0,96.0,2.2,10.8,176.0,342.39,289.62
2018,11,16,8,45,292.5,112.0,2.2,11.45,201.0,352.88,297.47
2018,11,16,9,0,287.0,128.0,2.2,12.1,226.0,361.73,303.23
2018,11,16,9,15,349.0,138.5,2.2,12.75,270.5,409.78,341.3
2018,11,16,9,30,411.0,149.0,2.2,13.4,315.0,469.38,386.82
2018,11,16,9,45,456.0,158.0,2.2,14.1,355.0,497.55,406.59
2018,11,16,10,0,501.0,167.0,2.2,14.8,395.0,522.06,423.15
2018,11,16,10,15,518.0,172.0,2.15,15.3,418.5,520.81,419.55
2018,11,16,10,30,535.0,177.0,2.1,15.8,442.0,516.71,413.76
2018,11,16,10,45,547.5,179.5,2.05,16.35,459.0,504.67,401.71
2018,11,16,11,0,560.0,182.0,2.0,16.9,476.0,489.99,387.46
2018,11,16,11,15,567.5,183.5,1.9,17.25,486.0,469.19,368.43
2018,11,16,11,30,575.0,185.0,1.8,17.6,496.0,446.13,347.37
2018,11,16,11,45,579.5,184.0,1.75,17.95,498.5,417.43,321.82
2018,11,16,12,0,584.0,183.0,1.7,18.3,501.0,386.94,294.44
2018,11,16,12,15,598.0,176.5,1.65,18.55,499.5,353.54,264.29
2018,11,16,12,30,612.0,170.0,1.6,18.8,498.0,317.89,231.87
2018,11,16,12,45,627.0,161.0,1.55,19.05,490.0,281.23,198.46
2018,11,16,13,0,642.0,152.0,1.5,19.3,482.0,239.11,161.39
2018,11,16,13,15,631.5,148.5,1.4,19.4,462.5,195.64,126.66
2018,11,16,13,30,621.0,145.0,1.3,19.5,443.0,152.81,97.57
2018,11,16,13,45,605.5,140.0,1.25,19.6,417.5,109.53,78.21
2018,11,16,14,0,590.0,135.0,1.2,19.7,392.0,94.69,76.52
2018,11,16,14,15,568.0,129.0,1.1,19.55,361.0,91.28,73.78
2018,11,16,14,30,546.0,123.0,1.0,19.4,330.0,87.84,70.98
2018,11,16,14,45,514.0,115.0,0.85,19.25,294.0,82.9,66.86
2018,11,16,15,0,482.0,107.0,0.7,19.1,258.0,77.9,62.6
2018,11,16,15,15,437.5,96.5,0.7,19.1,219.0,70.95,56.55
2018,11,16,15,30,393.0,86.0,0.7,19.1,180.0,63.88,50.26
2018,11,16,15,45,333.5,72.5,0.6,18.1,141.0,54.4,41.9
2018,11,16,16,0,274.0,59.0,0.5,17.1,102.0,44.72,33.15
2018,11,16,16,15,184.5,42.5,0.5,16.8,67.5,32.49,21.66
2018,11,16,16,30,95.0,26.0,0.5,16.5,33.0,20.36,5.92
2018,11,16,16,45,50.5,13.5,0.45,16.2,17.0,11.52,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.45,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,15.0,4.0,1.6,6.6,4.0,0.0,0.0
2018,11,17,7,0,30.0,8.0,1.6,6.6,8.0,26.4,0.0
2018,11,17,7,15,124.0,23.5,1.6,7.25,34.5,142.97,24.66
2018,11,17,7,30,218.0,39.0,1.6,7.9,61.0,241.73,190.89
2018,11,17,7,45,295.5,52.5,1.6,8.5,98.5,310.19,257.81
2018,11,17,8,0,373.0,66.0,1.6,9.1,136.0,380.12,318.87
2018,11,17,8,15,396.5,78.0,1.55,9.65,169.0,409.37,343.97
2018,11,17,8,30,420.0,90.0,1.5,10.2,202.0,437.26,366.58
2018,11,17,8,45,493.5,96.0,1.45,10.8,247.5,491.69,409.52
2018,11,17,9,0,567.0,102.0,1.4,11.4,293.0,549.04,452.63
2018,11,17,9,15,614.0,103.5,1.35,12.2,331.0,575.77,470.43
2018,11,17,9,30,661.0,105.0,1.3,13.0,369.0,598.55,484.75
2018,11,17,9,45,705.0,102.0,1.2,13.8,403.0,610.31,489.99
2018,11,17,10,0,749.0,99.0,1.1,14.6,437.0,617.69,491.61
2018,11,17,10,15,763.5,100.5,1.0,15.2,461.0,606.89,479.66
2018,11,17,10,30,778.0,102.0,0.9,15.8,485.0,592.7,465.21
2018,11,17,10,45,787.5,103.5,0.85,16.4,502.5,571.1,445.61
2018,11,17,11,0,797.0,105.0,0.8,17.0,520.0,548.1,424.73
2018,11,17,11,15,802.0,106.0,0.7,17.4,530.0,519.25,399.1
2018,11,17,11,30,807.0,107.0,0.6,17.8,540.0,487.71,371.08
2018,11,17,11,45,809.0,107.0,0.55,18.15,543.0,451.41,339.48
2018,11,17,12,0,811.0,107.0,0.5,18.5,546.0,412.95,305.63
2018,11,17,12,15,775.5,118.0,0.5,18.7,534.5,366.76,266.52
2018,11,17,12,30,740.0,129.0,0.5,18.9,523.0,323.58,229.53
2018,11,17,12,45,689.0,141.5,0.5,19.05,501.5,279.46,192.72
2018,11,17,13,0,638.0,154.0,0.5,19.2,480.0,238.99,160.08
2018,11,17,13,15,628.0,150.5,0.55,19.2,461.0,195.87,126.39
2018,11,17,13,30,618.0,147.0,0.6,19.2,442.0,153.33,98.09
2018,11,17,13,45,603.0,142.0,0.7,19.25,416.5,107.8,77.37
2018,11,17,14,0,588.0,137.0,0.8,19.3,391.0,96.06,77.76
2018,11,17,14,15,564.5,131.0,0.8,19.05,359.5,92.63,75.07
2018,11,17,14,30,541.0,125.0,0.8,18.8,328.0,89.19,72.31
2018,11,17,14,45,509.0,116.5,0.85,18.6,292.0,83.94,67.93
2018,11,17,15,0,477.0,108.0,0.9,18.4,256.0,78.6,63.41
2018,11,17,15,15,432.0,97.5,0.9,18.4,217.0,71.66,57.33
2018,11,17,15,30,387.0,87.0,0.9,18.4,178.0,64.59,51.01
2018,11,17,15,45,327.0,73.5,1.0,16.85,139.5,55.12,42.72
2018,11,17,16,0,267.0,60.0,1.1,15.3,101.0,45.46,33.98
2018,11,17,16,15,191.0,43.0,1.2,14.55,67.5,32.91,22.1
2018,11,17,16,30,115.0,26.0,1.3,13.8,34.0,20.1,4.93
2018,11,17,16,45,60.0,13.5,1.45,13.05,17.5,11.52,0.0
2018,11,17,17,0,5.0,1.0,1.6,12.3,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.6,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.0,0.5,7.4,4.0,0.0,0.0
2018,11,18,7,0,34.0,8.0,0.5,7.4,8.0,28.91,0.0
2018,11,18,7,15,118.5,24.0,0.6,7.9,34.0,138.69,0.0
2018,11,18,7,30,203.0,40.0,0.7,8.4,60.0,233.24,180.61
2018,11,18,7,45,282.5,54.0,0.75,8.85,97.5,302.9,249.05
2018,11,18,8,0,362.0,68.0,0.8,9.3,135.0,374.25,310.78
2018,11,18,8,15,265.5,82.5,0.9,9.75,138.0,306.1,256.56
2018,11,18,8,30,169.0,97.0,1.0,10.2,141.0,250.89,210.62
2018,11,18,8,45,152.0,116.5,1.05,10.65,161.0,243.79,204.59
2018,11,18,9,0,135.0,136.0,1.1,11.1,181.0,249.56,208.38
2018,11,18,9,15,170.5,149.5,1.15,11.65,213.0,283.44,235.94
2018,11,18,9,30,206.0,163.0,1.2,12.2,245.0,315.76,261.43
2018,11,18,9,45,258.5,170.5,1.25,12.75,281.0,363.56,298.81
2018,11,18,10,0,311.0,178.0,1.3,13.3,317.0,395.16,322.58
2018,11,18,10,15,438.5,165.5,1.35,13.9,373.0,461.88,373.74
2018,11,18,10,30,566.0,153.0,1.4,14.5,429.0,509.02,408.04
2018,11,18,10,45,649.0,141.0,1.45,15.1,468.5,528.42,419.94
2018,11,18,11,0,732.0,129.0,1.5,15.7,508.0,535.45,422.04
2018,11,18,11,15,739.5,129.5,1.45,16.2,518.5,508.56,397.65
2018,11,18,11,30,747.0,130.0,1.4,16.7,529.0,478.97,371.03
2018,11,18,11,45,752.0,129.0,1.35,17.15,532.0,444.37,340.17
2018,11,18,12,0,757.0,128.0,1.3,17.6,535.0,407.53,307.0
2018,11,18,12,15,728.0,135.5,1.25,17.85,524.0,364.4,269.32
2018,11,18,12,30,699.0,143.0,1.2,18.1,513.0,322.13,232.27
2018,11,18,12,45,657.0,152.5,1.15,18.35,493.5,279.65,195.92
2018,11,18,13,0,615.0,162.0,1.1,18.6,474.0,237.07,160.86
2018,11,18,13,15,603.5,158.0,1.05,18.7,454.5,194.59,127.27
2018,11,18,13,30,592.0,154.0,1.0,18.8,435.0,152.75,99.17
2018,11,18,13,45,575.5,149.0,0.9,18.85,409.5,110.92,80.9
2018,11,18,14,0,559.0,144.0,0.8,18.9,384.0,100.33,81.56
2018,11,18,14,15,535.5,137.0,0.8,18.75,352.5,96.33,78.33
