Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.9,13.65,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,15,5.0,10.0,6.0,13.7,10.5,11.72,0.0
2018,11,29,7,30,10.0,19.0,6.0,13.7,20.0,25.97,4.87
2018,11,29,7,45,22.5,31.0,6.05,13.75,34.0,48.47,33.7
2018,11,29,8,0,35.0,43.0,6.1,13.8,48.0,68.71,52.73
2018,11,29,8,15,48.0,55.0,6.0,13.85,64.5,100.47,80.72
2018,11,29,8,30,61.0,67.0,5.9,13.9,81.0,120.77,98.86
2018,11,29,8,45,45.0,58.0,5.8,13.95,69.5,94.24,76.27
2018,11,29,9,0,29.0,49.0,5.7,14.0,58.0,62.62,48.94
2018,11,29,9,15,15.5,41.5,5.7,14.05,46.5,45.87,34.2
2018,11,29,9,30,2.0,34.0,5.7,14.1,35.0,29.38,19.66
2018,11,29,9,45,43.0,73.5,5.7,14.15,91.5,93.0,74.87
2018,11,29,10,0,84.0,113.0,5.7,14.2,148.0,165.85,136.76
2018,11,29,10,15,213.0,141.0,5.7,14.25,236.0,279.04,232.07
2018,11,29,10,30,342.0,169.0,5.7,14.3,324.0,372.98,308.72
2018,11,29,10,45,243.0,181.0,5.7,14.35,293.0,315.88,259.78
2018,11,29,11,0,144.0,193.0,5.7,14.4,262.0,255.08,208.41
2018,11,29,11,15,122.5,166.0,5.65,14.5,225.5,210.92,171.34
2018,11,29,11,30,101.0,139.0,5.6,14.6,189.0,169.7,136.61
2018,11,29,11,45,207.5,165.0,5.6,14.65,269.5,233.24,187.22
2018,11,29,12,0,314.0,191.0,5.6,14.7,350.0,280.86,222.61
2018,11,29,12,15,217.5,185.5,5.5,14.8,295.0,226.42,178.02
2018,11,29,12,30,121.0,180.0,5.4,14.9,240.0,180.01,141.3
2018,11,29,12,45,123.5,141.5,5.3,15.0,201.5,142.41,109.3
2018,11,29,13,0,126.0,103.0,5.2,15.1,163.0,103.22,75.97
2018,11,29,13,15,230.0,115.5,5.05,15.1,220.0,115.9,82.13
2018,11,29,13,30,334.0,128.0,4.9,15.1,277.0,112.4,78.08
2018,11,29,13,45,304.0,136.0,4.75,15.1,265.5,99.02,81.95
2018,11,29,14,0,274.0,144.0,4.6,15.1,254.0,101.89,84.59
2018,11,29,14,15,254.0,127.5,4.4,14.95,223.5,91.51,75.62
2018,11,29,14,30,234.0,111.0,4.2,14.8,193.0,80.87,66.37
2018,11,29,14,45,168.5,104.5,4.0,14.65,160.0,76.08,62.22
2018,11,29,15,0,103.0,98.0,3.8,14.5,127.0,73.83,60.24
2018,11,29,15,15,173.0,80.5,3.8,14.5,121.0,60.18,48.03
2018,11,29,15,30,243.0,63.0,3.8,14.5,115.0,46.78,35.93
2018,11,29,15,45,341.0,51.0,3.5,13.9,106.5,39.01,28.8
2018,11,29,16,0,439.0,39.0,3.2,13.3,98.0,32.03,22.16
2018,11,29,16,15,321.5,30.0,3.2,13.0,64.5,24.86,14.16
2018,11,29,16,30,204.0,21.0,3.2,12.7,31.0,17.69,0.0
2018,11,29,16,45,102.0,10.5,3.2,12.35,15.5,8.96,0.0
2018,11,29,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,2.8,8.5,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,2.8,8.5,2.0,0.0,0.0
2018,11,30,7,15,33.5,12.0,2.9,9.05,13.0,31.49,0.0
2018,11,30,7,30,44.0,21.0,3.0,9.6,24.0,60.67,13.52
2018,11,30,7,45,55.0,36.5,3.1,10.2,43.0,93.2,70.4
2018,11,30,8,0,66.0,52.0,3.2,10.8,62.0,117.17,94.44
2018,11,30,8,15,84.5,69.0,3.3,11.2,85.5,147.85,122.09
2018,11,30,8,30,103.0,86.0,3.4,11.6,109.0,177.49,148.24
2018,11,30,8,45,126.5,101.5,3.5,12.0,135.0,207.41,174.16
2018,11,30,9,0,150.0,117.0,3.6,12.4,161.0,236.43,198.72
2018,11,30,9,15,271.0,119.0,3.55,12.8,211.0,325.7,274.19
2018,11,30,9,30,392.0,121.0,3.5,13.2,261.0,413.85,346.05
2018,11,30,9,45,479.5,118.0,3.45,13.55,303.5,456.21,379.18
2018,11,30,10,0,567.0,115.0,3.4,13.9,346.0,500.41,412.77
2018,11,30,10,15,667.0,101.5,3.35,14.25,389.5,530.31,434.5
2018,11,30,10,30,767.0,88.0,3.3,14.6,433.0,551.23,448.39
2018,11,30,10,45,790.5,86.5,3.25,14.9,454.0,537.43,434.35
2018,11,30,11,0,814.0,85.0,3.2,15.2,475.0,519.78,417.05
2018,11,30,11,15,813.5,87.0,3.2,15.4,484.0,490.1,390.21
2018,11,30,11,30,813.0,89.0,3.2,15.6,493.0,458.08,361.04
2018,11,30,11,45,834.5,85.0,3.2,15.75,502.0,427.15,331.93
2018,11,30,12,0,856.0,81.0,3.2,15.9,511.0,392.57,299.03
2018,11,30,12,15,859.0,78.5,3.2,15.95,507.0,349.83,259.34
2018,11,30,12,30,862.0,76.0,3.2,16.0,503.0,305.16,217.62
2018,11,30,12,45,863.5,73.0,3.2,16.1,492.5,261.46,176.82
2018,11,30,13,0,865.0,70.0,3.2,16.2,482.0,213.67,134.13
2018,11,30,13,15,856.5,68.5,3.2,16.15,463.0,164.48,94.57
2018,11,30,13,30,848.0,67.0,3.2,16.1,444.0,115.12,62.74
2018,11,30,13,45,835.5,65.5,3.2,16.05,419.0,59.28,46.81
2018,11,30,14,0,823.0,64.0,3.2,16.0,394.0,54.0,42.27
2018,11,30,14,15,803.5,62.0,3.15,15.85,363.0,52.61,41.14
2018,11,30,14,30,784.0,60.0,3.1,15.7,332.0,51.24,40.0
2018,11,30,14,45,755.5,57.0,3.05,15.55,296.0,49.01,38.07
2018,11,30,15,0,727.0,54.0,3.0,15.4,260.0,46.8,36.11
2018,11,30,15,15,683.0,50.5,3.0,15.4,221.0,44.07,33.61
2018,11,30,15,30,639.0,47.0,3.0,15.4,182.0,41.4,31.05
2018,11,30,15,45,570.5,41.5,2.7,14.35,142.5,36.86,26.85
2018,11,30,16,0,502.0,36.0,2.4,13.3,103.0,29.7,20.13
2018,11,30,16,15,376.5,28.5,2.4,12.75,68.0,23.69,13.16
2018,11,30,16,30,251.0,21.0,2.4,12.2,33.0,17.79,0.0
2018,11,30,16,45,125.5,10.5,2.35,11.65,16.5,8.96,0.0
2018,11,30,17,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,1,7,15,48.5,11.5,3.15,11.65,14.5,40.47,0.0
2018,12,1,7,30,97.0,23.0,3.2,11.9,29.0,109.02,14.99
2018,12,1,7,45,83.5,21.5,3.3,12.1,29.5,94.86,71.19
2018,12,1,8,0,70.0,20.0,3.4,12.3,30.0,78.31,61.77
2018,12,1,8,15,43.0,21.0,3.5,12.4,28.0,59.16,45.98
2018,12,1,8,30,16.0,22.0,3.6,12.5,26.0,29.47,20.19
2018,12,1,8,45,31.5,40.5,3.7,12.65,49.5,64.34,50.72
2018,12,1,9,0,47.0,59.0,3.8,12.8,73.0,94.43,76.87
2018,12,1,9,15,211.5,90.5,3.95,12.9,164.0,250.49,211.84
2018,12,1,9,30,376.0,122.0,4.1,13.0,255.0,403.92,339.03
2018,12,1,9,45,395.0,127.0,4.2,13.15,277.5,411.31,343.69
2018,12,1,10,0,414.0,132.0,4.3,13.3,300.0,416.54,346.86
2018,12,1,10,15,493.0,127.5,4.4,13.45,339.5,445.51,369.51
2018,12,1,10,30,572.0,123.0,4.5,13.6,379.0,475.47,391.99
2018,12,1,10,45,625.5,117.5,4.65,13.75,407.5,478.71,392.61
2018,12,1,11,0,679.0,112.0,4.8,13.9,436.0,476.73,388.55
2018,12,1,11,15,710.5,106.5,4.85,14.0,452.0,458.7,370.98
2018,12,1,11,30,742.0,101.0,4.9,14.1,468.0,436.61,349.48
2018,12,1,11,45,449.5,142.5,4.9,14.25,365.0,317.33,252.65
2018,12,1,12,0,157.0,184.0,4.9,14.4,262.0,214.45,170.89
2018,12,1,12,15,310.0,165.0,4.9,14.45,318.0,239.34,186.53
2018,12,1,12,30,463.0,146.0,4.9,14.5,374.0,248.96,187.14
2018,12,1,12,45,259.0,155.0,4.9,14.55,282.0,182.17,137.04
2018,12,1,13,0,55.0,164.0,4.9,14.6,190.0,138.83,108.95
2018,12,1,13,15,139.5,159.5,4.85,14.6,222.0,138.59,105.2
2018,12,1,13,30,224.0,155.0,4.8,14.6,254.0,126.47,93.75
2018,12,1,13,45,399.0,125.5,4.75,14.55,289.5,88.98,73.31
2018,12,1,14,0,574.0,96.0,4.7,14.5,325.0,69.66,56.39
2018,12,1,14,15,659.5,82.0,4.65,14.35,325.5,61.28,49.08
2018,12,1,14,30,745.0,68.0,4.6,14.2,326.0,57.29,45.62
2018,12,1,14,45,713.0,65.0,4.5,14.05,290.5,55.22,43.83
2018,12,1,15,0,681.0,62.0,4.4,13.9,255.0,48.83,38.14
2018,12,1,15,15,632.5,58.0,4.4,13.9,216.0,46.09,35.61
2018,12,1,15,30,584.0,54.0,4.4,13.9,177.0,43.42,33.03
2018,12,1,15,45,514.5,47.0,3.95,13.1,138.0,38.2,28.15
2018,12,1,16,0,445.0,40.0,3.5,12.3,99.0,32.98,23.04
2018,12,1,16,15,325.0,30.5,3.4,11.85,65.0,25.38,14.45
2018,12,1,16,30,205.0,21.0,3.3,11.4,31.0,17.74,0.0
2018,12,1,16,45,102.5,10.5,3.15,10.9,15.5,8.96,0.0
2018,12,1,17,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,7,15,154.5,10.5,1.35,6.1,19.0,106.29,0.0
2018,12,2,7,30,309.0,21.0,1.3,6.5,38.0,252.48,5.46
2018,12,2,7,45,434.0,28.0,1.2,6.9,75.5,351.84,273.17
2018,12,2,8,0,559.0,35.0,1.1,7.3,113.0,447.05,366.79
2018,12,2,8,15,625.0,39.5,1.1,7.75,153.5,499.4,413.33
2018,12,2,8,30,691.0,44.0,1.1,8.2,194.0,549.47,454.98
2018,12,2,8,45,732.5,47.0,1.05,8.65,233.5,578.47,477.83
2018,12,2,9,0,774.0,50.0,1.0,9.1,273.0,604.44,497.06
2018,12,2,9,15,797.0,53.5,1.0,9.6,308.5,615.35,503.83
2018,12,2,9,30,820.0,57.0,1.0,10.1,344.0,622.85,507.45
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.0,619.74,502.7
2018,12,2,10,0,846.0,63.0,1.0,11.0,404.0,613.19,495.14
2018,12,2,10,15,858.0,64.5,1.0,11.25,428.0,596.72,480.4
2018,12,2,10,30,870.0,66.0,1.0,11.5,452.0,581.48,466.2
2018,12,2,10,45,867.5,69.5,1.0,11.75,467.5,557.06,444.67
2018,12,2,11,0,865.0,73.0,1.0,12.0,483.0,532.18,422.41
2018,12,2,11,15,881.5,70.5,1.0,12.25,496.5,503.45,396.81
2018,12,2,11,30,898.0,68.0,1.0,12.5,510.0,473.47,369.49
2018,12,2,11,45,899.5,68.0,0.95,12.8,513.5,436.38,335.7
2018,12,2,12,0,901.0,68.0,0.9,13.1,517.0,396.98,299.43
2018,12,2,12,15,901.0,68.0,0.9,13.25,513.5,354.93,260.78
2018,12,2,12,30,901.0,68.0,0.9,13.4,510.0,311.0,220.1
2018,12,2,12,45,898.0,66.5,0.95,13.5,498.5,263.4,176.81
2018,12,2,13,0,895.0,65.0,1.0,13.6,487.0,214.64,133.83
2018,12,2,13,15,849.0,71.5,0.95,13.5,459.5,160.84,92.27
2018,12,2,13,30,803.0,78.0,0.9,13.4,432.0,114.85,64.45
2018,12,2,13,45,825.0,69.5,0.85,13.3,415.0,62.37,50.04
2018,12,2,14,0,847.0,61.0,0.8,13.2,398.0,58.16,46.49
2018,12,2,14,15,776.5,65.5,0.75,12.85,355.5,55.09,43.89
2018,12,2,14,30,706.0,70.0,0.7,12.5,313.0,53.74,42.81
2018,12,2,14,45,721.0,61.5,0.7,12.2,286.5,52.42,41.7
2018,12,2,15,0,736.0,53.0,0.7,11.9,260.0,46.08,36.04
2018,12,2,15,15,693.0,49.5,0.7,11.9,221.0,43.32,33.49
2018,12,2,15,30,650.0,46.0,0.7,11.9,182.0,40.62,30.87
2018,12,2,15,45,583.0,40.5,0.8,11.3,142.5,36.05,26.52
2018,12,2,16,0,516.0,35.0,0.9,10.7,103.0,31.53,21.98
2018,12,2,16,15,313.0,27.0,1.0,10.4,63.5,22.22,12.02
2018,12,2,16,30,110.0,19.0,1.1,10.1,24.0,14.79,0.0
2018,12,2,16,45,55.0,9.5,1.2,9.8,12.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,3,7,15,3.5,3.5,2.45,4.05,3.5,5.19,0.0
2018,12,3,7,30,7.0,7.0,2.6,4.6,7.0,10.4,0.0
2018,12,3,7,45,3.5,13.5,2.7,5.15,13.5,13.4,5.1
2018,12,3,8,0,0.0,20.0,2.8,5.7,20.0,16.47,8.47
2018,12,3,8,15,0.0,27.5,2.8,6.25,27.5,22.68,14.12
2018,12,3,8,30,0.0,35.0,2.8,6.8,35.0,28.89,19.72
2018,12,3,8,45,12.5,60.5,2.75,7.35,64.0,59.92,47.31
2018,12,3,9,0,25.0,86.0,2.7,7.9,93.0,100.88,83.2
2018,12,3,9,15,135.5,110.0,2.7,8.45,156.5,210.94,179.63
2018,12,3,9,30,246.0,134.0,2.7,9.0,220.0,318.4,270.18
2018,12,3,9,45,488.0,108.5,2.65,9.55,297.5,449.17,378.4
2018,12,3,10,0,730.0,83.0,2.6,10.1,375.0,565.1,469.51
2018,12,3,10,15,791.5,75.0,2.65,10.35,409.5,571.89,472.23
2018,12,3,10,30,853.0,67.0,2.7,10.6,444.0,571.98,469.96
2018,12,3,10,45,760.0,90.0,2.7,10.85,436.0,522.02,427.09
2018,12,3,11,0,667.0,113.0,2.7,11.1,428.0,470.49,383.29
2018,12,3,11,15,462.5,161.0,2.75,11.25,381.5,384.69,312.54
2018,12,3,11,30,258.0,209.0,2.8,11.4,335.0,307.52,249.28
2018,12,3,11,45,239.0,212.5,2.8,11.55,330.0,286.98,231.34
2018,12,3,12,0,220.0,216.0,2.8,11.7,325.0,263.49,210.87
2018,12,3,12,15,313.0,198.0,2.75,11.8,352.0,266.87,209.7
2018,12,3,12,30,406.0,180.0,2.7,11.9,379.0,260.15,198.83
2018,12,3,12,45,389.5,179.0,2.65,12.0,366.0,230.01,172.08
2018,12,3,13,0,373.0,178.0,2.6,12.1,353.0,201.49,147.61
2018,12,3,13,15,344.5,174.5,2.6,12.15,331.5,171.25,124.06
2018,12,3,13,30,316.0,171.0,2.6,12.2,310.0,143.48,105.51
2018,12,3,13,45,218.0,163.5,2.6,12.3,257.0,114.66,96.52
2018,12,3,14,0,120.0,156.0,2.6,12.4,204.0,111.68,94.03
2018,12,3,14,15,103.0,140.0,2.6,12.25,179.0,101.53,85.25
2018,12,3,14,30,86.0,124.0,2.6,12.1,154.0,91.11,76.16
2018,12,3,14,45,68.0,109.0,2.6,11.95,131.0,83.45,69.43
2018,12,3,15,0,50.0,94.0,2.6,11.8,108.0,72.69,59.84
2018,12,3,15,15,41.0,81.0,2.6,11.8,91.5,63.11,51.15
2018,12,3,15,30,32.0,68.0,2.6,11.8,75.0,53.37,42.19
2018,12,3,15,45,16.0,49.0,2.45,11.0,52.5,39.38,29.45
2018,12,3,16,0,0.0,30.0,2.3,10.2,30.0,24.79,16.09
2018,12,3,16,15,9.5,19.5,2.3,9.85,20.0,16.45,7.39
2018,12,3,16,30,19.0,9.0,2.3,9.5,10.0,7.68,0.0
2018,12,3,16,45,9.5,4.5,2.3,9.15,5.0,3.84,0.0
2018,12,3,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,7,15,3.0,3.0,3.5,7.25,3.0,4.44,0.0
2018,12,4,7,30,6.0,6.0,3.6,7.5,6.0,8.9,0.0
2018,12,4,7,45,3.0,9.5,3.65,7.7,9.5,9.97,2.17
2018,12,4,8,0,0.0,13.0,3.7,7.9,13.0,10.68,3.42
2018,12,4,8,15,0.0,17.0,3.75,8.4,17.0,13.98,6.44
2018,12,4,8,30,0.0,21.0,3.8,8.9,21.0,17.29,9.41
2018,12,4,8,45,0.5,45.5,3.8,9.4,45.5,37.96,27.49
2018,12,4,9,0,1.0,70.0,3.8,9.9,70.0,60.55,47.12
2018,12,4,9,15,0.5,83.0,3.8,10.45,83.0,71.96,56.87
2018,12,4,9,30,0.0,96.0,3.8,11.0,96.0,83.22,66.37
2018,12,4,9,45,1.5,110.5,3.85,11.6,111.0,97.08,78.01
2018,12,4,10,0,3.0,125.0,3.9,12.2,126.0,110.68,89.27
2018,12,4,10,15,2.0,133.0,3.8,12.55,133.5,116.28,93.71
2018,12,4,10,30,1.0,141.0,3.7,12.9,141.0,121.88,98.14
2018,12,4,10,45,2.5,148.5,3.65,13.25,149.5,128.38,103.34
2018,12,4,11,0,4.0,156.0,3.6,13.6,158.0,134.7,108.36
2018,12,4,11,15,5.0,160.5,3.4,13.8,163.0,137.93,110.83
2018,12,4,11,30,6.0,165.0,3.2,14.0,168.0,141.03,113.2
2018,12,4,11,45,22.5,174.0,3.05,14.2,185.0,153.96,123.56
2018,12,4,12,0,39.0,183.0,2.9,14.4,202.0,167.4,134.04
2018,12,4,12,15,76.5,199.0,2.7,14.45,236.5,187.81,149.48
2018,12,4,12,30,114.0,215.0,2.5,14.5,271.0,204.46,161.18
2018,12,4,12,45,111.0,210.0,2.3,14.55,263.5,189.74,148.44
2018,12,4,13,0,108.0,205.0,2.1,14.6,256.0,176.46,137.22
2018,12,4,13,15,103.0,196.5,2.15,14.45,243.5,160.65,124.72
2018,12,4,13,30,98.0,188.0,2.2,14.3,231.0,145.33,113.5
2018,12,4,13,45,92.0,174.0,2.2,14.1,212.5,127.35,106.86
2018,12,4,14,0,86.0,160.0,2.2,13.9,194.0,117.42,98.46
2018,12,4,14,15,91.0,141.5,2.25,13.6,175.0,102.25,85.42
2018,12,4,14,30,96.0,123.0,2.3,13.3,156.0,90.58,75.32
2018,12,4,14,45,51.0,109.0,2.4,12.95,126.5,83.25,68.99
2018,12,4,15,0,6.0,95.0,2.5,12.6,97.0,74.68,61.42
2018,12,4,15,15,4.0,81.0,2.5,12.6,82.0,64.04,51.81
2018,12,4,15,30,2.0,67.0,2.5,12.6,67.0,53.29,41.98
2018,12,4,15,45,1.0,52.0,2.45,11.75,52.0,41.75,31.45
2018,12,4,16,0,0.0,37.0,2.4,10.9,37.0,30.08,20.63
2018,12,4,16,15,10.0,25.0,2.35,10.55,25.5,20.54,10.53
2018,12,4,16,30,20.0,13.0,2.3,10.2,14.0,10.8,0.0
2018,12,4,16,45,10.0,6.5,2.2,9.9,7.0,5.55,0.0
2018,12,4,17,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,5,7,15,66.5,8.0,3.45,8.95,11.0,48.34,0.0
2018,12,5,7,30,133.0,16.0,3.5,9.0,22.0,126.31,0.0
2018,12,5,7,45,145.0,19.0,3.55,9.05,32.5,147.85,108.8
2018,12,5,8,0,157.0,22.0,3.6,9.1,43.0,154.29,126.92
2018,12,5,8,15,106.0,22.0,3.55,9.2,38.0,115.34,95.69
2018,12,5,8,30,55.0,22.0,3.5,9.3,33.0,66.9,53.86
2018,12,5,8,45,28.0,34.5,3.5,9.4,40.0,55.16,43.22
2018,12,5,9,0,1.0,47.0,3.5,9.5,47.0,39.53,28.92
2018,12,5,9,15,1.0,65.0,3.5,9.8,65.0,54.74,42.13
2018,12,5,9,30,1.0,83.0,3.5,10.1,83.0,71.22,56.29
2018,12,5,9,45,75.5,115.5,3.45,10.35,145.0,167.77,140.29
2018,12,5,10,0,150.0,148.0,3.4,10.6,207.0,244.71,205.33
2018,12,5,10,15,161.0,162.5,3.35,10.95,229.5,259.45,216.48
2018,12,5,10,30,172.0,177.0,3.3,11.3,252.0,272.55,226.22
2018,12,5,10,45,88.5,158.5,3.2,11.6,197.0,199.8,164.35
2018,12,5,11,0,5.0,140.0,3.1,11.9,142.0,121.04,97.47
2018,12,5,11,15,5.0,145.0,3.0,12.2,147.0,124.47,100.23
2018,12,5,11,30,5.0,150.0,2.9,12.5,152.0,127.81,102.81
2018,12,5,11,45,2.5,131.0,2.85,12.8,132.0,109.97,87.71
2018,12,5,12,0,0.0,112.0,2.8,13.1,112.0,92.88,73.3
2018,12,5,12,15,8.5,138.0,2.7,13.25,142.0,116.39,92.78
2018,12,5,12,30,17.0,164.0,2.6,13.4,172.0,138.14,110.5
2018,12,5,12,45,17.5,160.5,2.5,13.6,168.5,133.62,106.52
2018,12,5,13,0,18.0,157.0,2.4,13.8,165.0,129.0,102.57
2018,12,5,13,15,18.5,145.5,2.4,13.8,153.5,118.47,93.88
2018,12,5,13,30,19.0,134.0,2.4,13.8,142.0,108.05,85.45
2018,12,5,13,45,9.5,95.5,2.35,13.85,99.5,78.07,63.86
2018,12,5,14,0,0.0,57.0,2.3,13.9,57.0,47.19,36.59
2018,12,5,14,15,12.5,51.0,2.3,13.8,55.5,42.7,32.67
2018,12,5,14,30,25.0,45.0,2.3,13.7,54.0,38.06,28.57
2018,12,5,14,45,114.0,67.0,2.3,13.6,100.0,50.4,39.64
2018,12,5,15,0,203.0,89.0,2.3,13.5,146.0,66.18,53.68
2018,12,5,15,15,187.5,73.5,2.3,13.5,120.0,55.54,44.07
2018,12,5,15,30,172.0,58.0,2.3,13.5,94.0,44.6,34.13
2018,12,5,15,45,146.5,47.0,2.1,12.65,73.0,36.51,26.71
2018,12,5,16,0,121.0,36.0,1.9,11.8,52.0,28.26,18.96
2018,12,5,16,15,87.0,25.5,1.95,11.4,34.5,20.19,10.18
2018,12,5,16,30,53.0,15.0,2.0,11.0,17.0,12.01,0.0
2018,12,5,16,45,26.5,7.5,2.05,10.6,8.5,6.4,0.0
2018,12,5,17,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,6,7,15,97.0,10.0,2.3,7.05,14.5,68.92,0.0
2018,12,6,7,30,194.0,20.0,2.4,7.5,29.0,169.51,0.0
2018,12,6,7,45,316.0,29.0,2.55,7.9,61.5,282.51,206.8
2018,12,6,8,0,438.0,38.0,2.7,8.3,94.0,374.24,308.35
2018,12,6,8,15,512.0,44.0,2.7,8.75,132.5,431.34,361.36
2018,12,6,8,30,586.0,50.0,2.7,9.2,171.0,487.12,409.8
2018,12,6,8,45,635.0,54.0,2.7,9.7,209.5,521.56,438.78
2018,12,6,9,0,684.0,58.0,2.7,10.2,248.0,549.35,461.07
2018,12,6,9,15,719.5,59.5,2.7,10.75,283.0,567.09,474.04
2018,12,6,9,30,755.0,61.0,2.7,11.3,318.0,581.33,483.49
2018,12,6,9,45,781.5,62.0,2.7,11.85,349.0,585.58,484.51
2018,12,6,10,0,808.0,63.0,2.7,12.4,380.0,586.18,482.32
2018,12,6,10,15,821.5,64.5,2.6,12.85,404.5,575.82,471.05
2018,12,6,10,30,835.0,66.0,2.5,13.3,429.0,562.08,456.92
2018,12,6,10,45,844.5,67.5,2.45,13.8,447.5,539.88,436.12
2018,12,6,11,0,854.0,69.0,2.4,14.3,466.0,518.02,415.16
2018,12,6,11,15,860.0,69.5,2.3,14.55,477.5,490.31,389.46
2018,12,6,11,30,866.0,70.0,2.2,14.8,489.0,459.8,361.06
2018,12,6,11,45,868.0,70.5,2.15,15.1,493.0,424.95,328.76
2018,12,6,12,0,870.0,71.0,2.1,15.4,497.0,387.79,293.98
2018,12,6,12,15,869.0,70.5,2.05,15.55,493.5,346.6,255.64
2018,12,6,12,30,868.0,70.0,2.0,15.7,490.0,303.69,215.56
2018,12,6,12,45,863.5,69.0,2.0,15.85,479.0,258.02,173.65
2018,12,6,13,0,859.0,68.0,2.0,16.0,468.0,211.35,132.31
2018,12,6,13,15,850.0,67.0,1.95,16.05,450.0,163.28,93.7
2018,12,6,13,30,841.0,66.0,1.9,16.1,432.0,109.39,57.8
2018,12,6,13,45,827.5,64.5,1.85,16.1,407.5,60.1,47.54
2018,12,6,14,0,814.0,63.0,1.8,16.1,383.0,53.25,41.62
2018,12,6,14,15,795.0,61.0,1.7,15.95,353.0,51.85,40.47
2018,12,6,14,30,776.0,59.0,1.6,15.8,323.0,50.47,39.32
2018,12,6,14,45,748.0,56.5,1.5,15.65,288.5,48.63,37.74
2018,12,6,15,0,720.0,54.0,1.4,15.5,254.0,46.83,36.14
2018,12,6,15,15,676.0,50.0,1.4,15.5,215.5,43.68,33.25
2018,12,6,15,30,632.0,46.0,1.4,15.5,177.0,40.56,30.29
2018,12,6,15,45,563.0,40.5,1.15,14.25,138.0,36.0,26.09
2018,12,6,16,0,494.0,35.0,0.9,13.0,99.0,28.88,19.42
2018,12,6,16,15,370.0,27.5,0.9,12.7,65.0,22.86,12.18
2018,12,6,16,30,246.0,20.0,0.9,12.4,31.0,16.92,0.0
2018,12,6,16,45,123.0,10.0,0.95,12.05,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,7,7,15,6.5,6.5,1.8,6.4,7.0,9.58,0.0
2018,12,7,7,30,13.0,13.0,1.8,6.8,14.0,19.34,0.0
2018,12,7,7,45,18.0,28.5,1.85,7.25,30.5,46.34,28.73
2018,12,7,8,0,23.0,44.0,1.9,7.7,47.0,67.35,51.56
2018,12,7,8,15,56.5,59.5,1.9,8.0,70.0,116.96,95.86
2018,12,7,8,30,90.0,75.0,1.9,8.3,93.0,154.65,129.57
2018,12,7,8,45,114.0,91.5,1.85,8.65,119.5,186.72,157.67
2018,12,7,9,0,138.0,108.0,1.8,9.0,146.0,217.67,184.17
2018,12,7,9,15,189.5,120.0,1.75,9.3,179.5,272.49,230.33
2018,12,7,9,30,241.0,132.0,1.7,9.6,213.0,312.57,263.2
2018,12,7,9,45,304.0,136.5,1.6,9.95,248.5,348.82,292.22
2018,12,7,10,0,367.0,141.0,1.5,10.3,284.0,394.92,327.98
2018,12,7,10,15,558.5,113.5,1.45,10.85,347.0,473.47,389.33
2018,12,7,10,30,750.0,86.0,1.4,11.4,410.0,534.68,434.26
2018,12,7,10,45,782.5,82.5,1.35,12.0,433.0,524.71,422.37
2018,12,7,11,0,815.0,79.0,1.3,12.6,456.0,510.43,407.33
2018,12,7,11,15,845.5,74.5,1.15,13.2,474.0,489.76,386.36
2018,12,7,11,30,876.0,70.0,1.0,13.8,492.0,464.1,360.99
2018,12,7,11,45,879.0,69.5,0.85,14.45,496.0,428.39,327.5
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,390.33,291.74
2018,12,7,12,15,881.0,69.0,0.65,15.4,496.5,349.2,254.02
2018,12,7,12,30,880.0,69.0,0.6,15.7,493.0,306.3,214.55
2018,12,7,12,45,875.5,68.5,0.55,16.05,482.5,260.59,173.14
2018,12,7,13,0,871.0,68.0,0.5,16.4,472.0,213.81,132.28
2018,12,7,13,15,862.0,67.0,0.5,16.45,454.0,165.19,93.88
2018,12,7,13,30,853.0,66.0,0.5,16.5,436.0,116.37,62.68
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.0,60.5,47.75
2018,12,7,14,0,825.0,62.0,0.5,16.6,386.0,52.63,41.01
2018,12,7,14,15,804.5,60.5,0.5,16.45,355.5,51.57,40.18
2018,12,7,14,30,784.0,59.0,0.5,16.3,325.0,50.56,39.35
2018,12,7,14,45,753.5,56.5,0.5,16.15,290.0,48.69,37.74
2018,12,7,15,0,723.0,54.0,0.5,16.0,255.0,46.87,36.13
2018,12,7,15,15,599.5,57.0,0.5,16.0,206.5,45.16,34.52
2018,12,7,15,30,476.0,60.0,0.5,16.0,158.0,47.9,36.71
2018,12,7,15,45,413.5,49.5,0.5,15.1,121.0,39.94,29.46
2018,12,7,16,0,351.0,39.0,0.5,14.2,84.0,31.83,21.86
2018,12,7,16,15,293.0,29.5,0.5,13.9,57.5,24.46,13.34
2018,12,7,16,30,235.0,20.0,0.5,13.6,31.0,16.91,0.0
2018,12,7,16,45,117.5,10.0,0.5,13.35,15.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.0,2.15,6.2,12.5,64.04,0.0
2018,12,8,7,30,182.0,18.0,2.2,6.7,25.0,130.42,0.0
2018,12,8,7,45,312.0,27.5,2.25,7.15,58.0,274.4,191.35
2018,12,8,8,0,442.0,37.0,2.3,7.6,91.0,374.3,307.01
2018,12,8,8,15,516.0,43.5,2.35,8.1,130.0,431.87,361.14
2018,12,8,8,30,590.0,50.0,2.4,8.6,169.0,488.2,410.22
2018,12,8,8,45,638.0,54.0,2.4,9.1,207.0,522.01,438.8
2018,12,8,9,0,686.0,58.0,2.4,9.6,245.0,548.94,460.5
2018,12,8,9,15,723.5,60.5,2.45,10.2,281.5,569.27,475.66
2018,12,8,9,30,761.0,63.0,2.5,10.8,318.0,586.06,487.2
2018,12,8,9,45,789.0,64.0,2.55,11.4,350.0,591.32,489.12
2018,12,8,10,0,817.0,65.0,2.6,12.0,382.0,592.84,487.75
2018,12,8,10,15,831.5,66.5,2.6,12.45,407.0,583.01,477.25
2018,12,8,10,30,846.0,68.0,2.6,12.9,432.0,569.72,463.8
2018,12,8,10,45,855.5,68.5,2.6,13.35,450.0,549.11,444.38
2018,12,8,11,0,865.0,69.0,2.6,13.8,468.0,523.12,420.45
2018,12,8,11,15,870.5,70.0,2.5,14.05,479.5,495.5,394.73
2018,12,8,11,30,876.0,71.0,2.4,14.3,491.0,465.04,366.24
2018,12,8,11,45,837.0,80.5,2.35,14.55,484.5,422.05,327.98
2018,12,8,12,0,798.0,90.0,2.3,14.8,478.0,378.74,289.25
2018,12,8,12,15,829.0,82.0,2.25,14.9,483.0,342.97,254.8
2018,12,8,12,30,860.0,74.0,2.2,15.0,488.0,303.01,216.19
2018,12,8,12,45,855.5,74.0,2.15,15.1,478.0,257.81,174.5
2018,12,8,13,0,851.0,74.0,2.1,15.2,468.0,211.59,133.36
2018,12,8,13,15,842.0,72.5,2.05,15.2,450.0,162.75,93.89
2018,12,8,13,30,833.0,71.0,2.0,15.2,432.0,113.83,61.7
2018,12,8,13,45,819.0,69.5,1.95,15.15,407.5,64.93,51.98
2018,12,8,14,0,805.0,68.0,1.9,15.1,383.0,57.02,45.13
2018,12,8,14,15,784.0,66.0,1.8,14.9,353.0,55.67,44.04
2018,12,8,14,30,763.0,64.0,1.7,14.7,323.0,54.37,42.97
2018,12,8,14,45,733.0,61.0,1.6,14.5,288.0,52.21,41.1
2018,12,8,15,0,703.0,58.0,1.5,14.3,253.0,50.09,39.22
2018,12,8,15,15,657.0,54.0,1.5,14.3,214.5,47.03,36.39
2018,12,8,15,30,611.0,50.0,1.5,14.3,176.0,40.41,30.31
2018,12,8,15,45,540.5,43.5,1.5,13.15,137.0,35.46,25.73
2018,12,8,16,0,470.0,37.0,1.5,12.0,98.0,30.53,20.91
2018,12,8,16,15,345.0,29.0,1.6,11.6,64.5,24.14,13.21
2018,12,8,16,30,220.0,21.0,1.7,11.2,31.0,17.83,0.0
2018,12,8,16,45,110.0,10.5,1.8,10.8,15.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
