Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,30,1.0,100.0,1.4,14.0,100.0,89.57,70.97
2018,12,19,9,45,15.0,114.0,1.5,14.4,119.5,110.67,88.87
2018,12,19,10,0,29.0,128.0,1.6,14.8,139.0,139.41,112.83
2018,12,19,10,15,27.5,128.5,1.65,15.15,139.5,135.65,109.28
2018,12,19,10,30,26.0,129.0,1.7,15.5,140.0,132.43,106.24
2018,12,19,10,45,17.5,131.5,1.75,15.8,139.0,121.83,97.04
2018,12,19,11,0,9.0,134.0,1.8,16.1,138.0,118.31,93.8
2018,12,19,11,15,17.5,153.5,1.8,16.3,161.5,138.51,110.28
2018,12,19,11,30,26.0,173.0,1.8,16.5,185.0,157.58,125.56
2018,12,19,11,45,18.5,163.0,1.85,16.7,171.5,143.75,113.98
2018,12,19,12,0,11.0,153.0,1.9,16.9,158.0,130.93,103.4
2018,12,19,12,15,6.5,138.5,1.85,17.0,141.5,116.39,91.45
2018,12,19,12,30,2.0,124.0,1.8,17.1,125.0,102.62,80.19
2018,12,19,12,45,1.5,113.0,1.75,17.2,113.5,93.26,72.48
2018,12,19,13,0,1.0,102.0,1.7,17.3,102.0,84.12,64.94
2018,12,19,13,15,2.0,107.5,1.65,17.3,108.0,88.14,68.3
2018,12,19,13,30,3.0,113.0,1.6,17.3,114.0,91.73,71.32
2018,12,19,13,45,3.5,115.0,1.55,17.25,116.5,92.24,71.89
2018,12,19,14,0,4.0,117.0,1.5,17.2,119.0,92.87,75.98
2018,12,19,14,15,145.5,99.0,1.35,17.05,149.0,72.02,57.93
2018,12,19,14,30,287.0,81.0,1.2,16.9,179.0,57.72,45.5
2018,12,19,14,45,248.5,74.0,1.1,16.7,152.5,53.08,41.5
2018,12,19,15,0,210.0,67.0,1.0,16.5,126.0,48.41,37.39
2018,12,19,15,15,105.0,60.0,1.0,16.5,89.5,45.63,34.85
2018,12,19,15,30,0.0,53.0,1.0,16.5,53.0,43.34,32.64
2018,12,19,15,45,32.5,41.0,0.85,15.7,45.5,33.83,24.09
2018,12,19,16,0,65.0,29.0,0.7,14.9,38.0,22.94,14.24
2018,12,19,16,15,71.0,21.5,0.7,14.65,28.0,17.22,8.21
2018,12,19,16,30,77.0,14.0,0.7,14.4,18.0,10.87,0.0
2018,12,19,16,45,38.5,7.0,0.7,14.15,9.0,5.97,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,2.2,8.05,2.5,0.0,0.0
2018,12,20,7,30,20.0,5.0,2.2,8.1,5.0,16.65,0.0
2018,12,20,7,45,10.0,12.0,2.2,8.15,12.0,16.46,0.0
2018,12,20,8,0,0.0,19.0,2.2,8.2,19.0,15.66,6.9
2018,12,20,8,15,0.0,27.0,2.15,8.4,27.0,22.28,13.32
2018,12,20,8,30,0.0,35.0,2.1,8.6,35.0,28.92,19.36
2018,12,20,8,45,0.0,39.5,2.05,8.75,39.5,32.64,22.81
2018,12,20,9,0,0.0,44.0,2.0,8.9,44.0,36.37,26.18
2018,12,20,9,15,1.5,70.5,1.95,9.15,71.0,61.24,47.9
2018,12,20,9,30,3.0,97.0,1.9,9.4,98.0,87.79,70.81
2018,12,20,9,45,1.5,105.5,1.8,9.65,106.0,93.56,75.57
2018,12,20,10,0,0.0,114.0,1.7,9.9,114.0,99.42,80.39
2018,12,20,10,15,2.5,118.5,1.65,10.05,119.5,103.87,84.07
2018,12,20,10,30,5.0,123.0,1.6,10.2,125.0,108.36,87.75
2018,12,20,10,45,3.5,127.0,1.5,10.35,128.5,110.15,89.05
2018,12,20,11,0,2.0,131.0,1.4,10.5,132.0,112.06,90.48
2018,12,20,11,15,3.5,133.5,1.4,10.6,135.0,114.2,92.16
2018,12,20,11,30,5.0,136.0,1.4,10.7,138.0,116.26,93.77
2018,12,20,11,45,9.0,149.0,1.4,10.8,153.0,128.07,103.53
2018,12,20,12,0,13.0,162.0,1.4,10.9,168.0,139.15,112.58
2018,12,20,12,15,6.5,140.0,1.4,11.0,143.0,117.64,94.55
2018,12,20,12,30,0.0,118.0,1.4,11.1,118.0,97.26,77.58
2018,12,20,12,45,0.0,96.0,1.45,11.2,96.0,79.37,62.48
2018,12,20,13,0,0.0,74.0,1.5,11.3,74.0,61.39,47.21
2018,12,20,13,15,0.0,72.5,1.5,11.3,72.5,60.14,46.2
2018,12,20,13,30,0.0,71.0,1.5,11.3,71.0,58.88,45.18
2018,12,20,13,45,0.5,94.0,1.5,11.35,94.0,76.8,60.54
2018,12,20,14,0,1.0,117.0,1.5,11.4,117.0,92.85,77.74
2018,12,20,14,15,5.0,106.5,1.45,11.3,108.0,85.0,70.85
2018,12,20,14,30,9.0,96.0,1.4,11.2,99.0,77.04,63.86
2018,12,20,14,45,13.0,91.0,1.4,11.15,95.0,72.88,60.19
2018,12,20,15,0,17.0,86.0,1.4,11.1,91.0,68.62,56.37
2018,12,20,15,15,8.5,72.5,1.4,11.1,75.0,58.23,46.94
2018,12,20,15,30,0.0,59.0,1.4,11.1,59.0,47.73,37.32
2018,12,20,15,45,0.0,46.5,1.3,10.65,46.5,37.91,28.27
2018,12,20,16,0,0.0,34.0,1.2,10.2,34.0,27.99,19.02
2018,12,20,16,15,4.0,23.5,1.2,10.1,23.5,19.42,10.32
2018,12,20,16,30,8.0,13.0,1.2,10.0,13.0,11.0,0.0
2018,12,20,16,45,4.0,6.5,1.2,9.85,6.5,5.55,0.0
2018,12,20,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,7,15,55.5,5.0,1.2,10.4,6.0,0.0,0.0
2018,12,21,7,30,111.0,10.0,1.3,10.6,12.0,77.2,0.0
2018,12,21,7,45,268.0,19.5,1.4,10.8,41.5,221.22,15.45
2018,12,21,8,0,425.0,29.0,1.5,11.0,71.0,349.78,267.69
2018,12,21,8,15,338.0,29.0,1.55,11.25,72.0,291.42,238.57
2018,12,21,8,30,251.0,29.0,1.6,11.5,73.0,230.21,192.13
2018,12,21,8,45,272.5,27.0,1.65,11.7,85.5,236.3,199.58
2018,12,21,9,0,294.0,25.0,1.7,11.9,98.0,242.4,205.84
2018,12,21,9,15,147.0,37.5,1.75,12.2,74.0,153.47,128.82
2018,12,21,9,30,0.0,50.0,1.8,12.5,50.0,41.35,30.07
2018,12,21,9,45,1.0,72.0,1.8,12.75,72.5,60.74,46.76
2018,12,21,10,0,2.0,94.0,1.8,13.0,95.0,81.35,64.23
2018,12,21,10,15,4.0,111.5,1.8,13.3,113.0,98.14,78.28
2018,12,21,10,30,6.0,129.0,1.8,13.6,131.0,114.59,91.89
2018,12,21,10,45,3.0,109.0,1.8,13.9,110.0,93.65,74.03
2018,12,21,11,0,0.0,89.0,1.8,14.2,89.0,74.15,57.46
2018,12,21,11,15,14.0,119.5,1.8,14.4,126.0,107.11,85.08
2018,12,21,11,30,28.0,150.0,1.8,14.6,163.0,142.82,114.42
2018,12,21,11,45,56.0,172.5,1.8,14.85,199.0,171.08,136.98
2018,12,21,12,0,84.0,195.0,1.8,15.1,235.0,195.83,156.08
2018,12,21,12,15,63.0,185.0,1.8,15.2,215.0,174.32,138.31
2018,12,21,12,30,42.0,175.0,1.8,15.3,195.0,155.07,122.74
2018,12,21,12,45,21.0,144.5,1.8,15.35,154.5,122.65,96.6
2018,12,21,13,0,0.0,114.0,1.8,15.4,114.0,93.33,73.13
2018,12,21,13,15,1.5,119.5,1.8,15.4,120.0,97.24,76.44
2018,12,21,13,30,3.0,125.0,1.8,15.4,126.0,100.62,79.27
2018,12,21,13,45,142.0,129.5,1.8,15.35,185.0,101.15,77.34
2018,12,21,14,0,281.0,134.0,1.8,15.3,244.0,95.83,79.14
2018,12,21,14,15,492.5,104.0,1.75,15.1,279.0,74.81,60.86
2018,12,21,14,30,704.0,74.0,1.7,14.9,314.0,56.76,45.03
2018,12,21,14,45,711.0,66.0,1.65,14.65,287.0,56.1,44.53
2018,12,21,15,0,718.0,58.0,1.6,14.4,260.0,50.12,39.23
2018,12,21,15,15,674.5,54.0,1.6,14.4,222.5,47.03,36.4
2018,12,21,15,30,631.0,50.0,1.6,14.4,185.0,43.99,33.51
2018,12,21,15,45,497.0,47.0,1.5,13.25,139.5,38.0,28.04
2018,12,21,16,0,363.0,44.0,1.4,12.1,94.0,36.02,25.86
2018,12,21,16,15,271.5,33.0,1.45,11.8,63.0,27.27,16.72
2018,12,21,16,30,180.0,22.0,1.5,11.5,32.0,17.19,0.0
2018,12,21,16,45,90.0,11.0,1.55,11.2,16.0,9.39,0.0
2018,12,21,17,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,22,7,15,5.5,2.5,1.6,5.45,2.5,0.0,0.0
2018,12,22,7,30,11.0,5.0,1.6,6.0,5.0,11.07,0.0
2018,12,22,7,45,5.5,16.5,1.55,6.5,16.5,19.68,0.0
2018,12,22,8,0,0.0,28.0,1.5,7.0,28.0,25.52,14.67
2018,12,22,8,15,0.5,42.0,1.55,7.45,42.0,39.83,28.29
2018,12,22,8,30,1.0,56.0,1.6,7.9,56.0,53.29,40.44
2018,12,22,8,45,2.0,68.0,1.65,8.35,68.5,64.17,50.21
2018,12,22,9,0,3.0,80.0,1.7,8.8,81.0,75.06,59.81
2018,12,22,9,15,55.0,100.0,1.7,9.1,117.0,137.2,114.48
2018,12,22,9,30,107.0,120.0,1.7,9.4,153.0,201.6,169.66
2018,12,22,9,45,140.0,135.5,1.65,9.7,184.0,234.4,196.87
2018,12,22,10,0,173.0,151.0,1.6,10.0,215.0,265.23,221.91
2018,12,22,10,15,207.0,158.0,1.5,10.3,239.5,284.92,237.27
2018,12,22,10,30,241.0,165.0,1.4,10.6,264.0,313.01,258.91
2018,12,22,10,45,383.5,149.5,1.3,10.9,316.0,374.42,307.22
2018,12,22,11,0,526.0,134.0,1.2,11.2,368.0,416.86,338.23
2018,12,22,11,15,400.0,162.0,1.15,11.65,343.0,360.46,290.59
2018,12,22,11,30,274.0,190.0,1.1,12.1,318.0,302.58,242.99
2018,12,22,11,45,195.5,192.5,1.05,12.55,284.5,251.48,201.15
2018,12,22,12,0,117.0,195.0,1.0,13.0,251.0,212.41,169.41
2018,12,22,12,15,84.5,188.5,0.95,13.25,229.0,184.45,146.57
2018,12,22,12,30,52.0,182.0,0.9,13.5,207.0,163.53,129.79
2018,12,22,12,45,86.0,190.5,0.8,13.75,230.5,172.83,135.69
2018,12,22,13,0,120.0,199.0,0.7,14.0,254.0,177.27,137.19
2018,12,22,13,15,115.5,191.5,0.7,13.9,243.0,160.69,123.77
2018,12,22,13,30,111.0,184.0,0.7,13.8,232.0,144.53,111.56
2018,12,22,13,45,104.0,174.0,0.65,13.7,217.0,127.24,99.81
2018,12,22,14,0,97.0,164.0,0.6,13.6,202.0,119.64,100.17
2018,12,22,14,15,74.5,145.0,0.65,13.55,173.0,107.43,89.72
2018,12,22,14,30,52.0,126.0,0.7,13.5,144.0,94.83,78.85
2018,12,22,14,45,33.5,99.0,0.7,13.5,110.0,76.77,63.02
2018,12,22,15,0,15.0,72.0,0.7,13.5,76.0,57.71,46.13
2018,12,22,15,15,7.5,50.0,0.7,13.5,52.0,41.43,31.57
2018,12,22,15,30,0.0,28.0,0.7,13.5,28.0,23.08,15.05
2018,12,22,15,45,0.0,22.5,0.7,12.85,22.5,18.53,10.88
2018,12,22,16,0,0.0,17.0,0.7,12.2,17.0,13.99,6.65
2018,12,22,16,15,0.0,12.0,0.7,12.1,12.0,9.86,2.5
2018,12,22,16,30,0.0,7.0,0.7,12.0,7.0,5.75,0.0
2018,12,22,16,45,0.0,3.5,0.7,11.9,3.5,2.99,0.0
2018,12,22,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,8.4,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,8.7,2.0,1.71,0.0
2018,12,23,7,45,0.0,5.0,0.9,9.0,5.0,4.1,0.0
2018,12,23,8,0,0.0,8.0,0.8,9.3,8.0,6.56,0.0
2018,12,23,8,15,0.0,9.0,0.75,9.65,9.0,7.39,0.61
2018,12,23,8,30,0.0,10.0,0.7,10.0,10.0,8.21,1.44
2018,12,23,8,45,0.0,23.0,0.7,10.4,23.0,18.94,10.83
2018,12,23,9,0,0.0,36.0,0.7,10.8,36.0,29.72,20.25
2018,12,23,9,15,15.0,61.5,0.8,11.3,66.0,65.93,51.92
2018,12,23,9,30,30.0,87.0,0.9,11.8,96.0,101.55,82.5
2018,12,23,9,45,45.0,112.0,0.95,12.35,127.5,135.9,111.37
2018,12,23,10,0,60.0,137.0,1.0,12.9,159.0,168.99,138.6
2018,12,23,10,15,60.5,147.0,1.1,13.25,170.5,175.41,143.34
2018,12,23,10,30,61.0,157.0,1.2,13.6,182.0,181.5,147.83
2018,12,23,10,45,129.0,171.0,1.25,14.0,227.5,237.32,193.33
2018,12,23,11,0,197.0,185.0,1.3,14.4,273.0,278.54,225.54
2018,12,23,11,15,152.5,189.0,1.3,14.55,258.0,250.13,201.39
2018,12,23,11,30,108.0,193.0,1.3,14.7,243.0,224.21,179.8
2018,12,23,11,45,181.0,189.0,1.25,14.85,274.5,242.82,193.36
2018,12,23,12,0,254.0,185.0,1.2,15.0,306.0,259.79,204.32
2018,12,23,12,15,257.5,180.5,1.2,15.05,303.0,241.5,187.76
2018,12,23,12,30,261.0,176.0,1.2,15.1,300.0,222.58,170.69
2018,12,23,12,45,170.0,181.0,1.2,15.15,261.0,186.98,143.51
2018,12,23,13,0,79.0,186.0,1.2,15.2,222.0,161.17,125.53
2018,12,23,13,15,42.0,162.5,1.2,15.2,181.5,132.59,103.74
2018,12,23,13,30,5.0,139.0,1.2,15.2,141.0,111.0,87.74
2018,12,23,13,45,15.0,124.5,1.15,15.15,130.5,99.61,78.32
2018,12,23,14,0,25.0,110.0,1.1,15.1,120.0,85.7,70.29
2018,12,23,14,15,49.5,118.0,1.05,15.0,135.5,90.69,74.79
2018,12,23,14,30,74.0,126.0,1.0,14.9,151.0,95.09,78.73
2018,12,23,14,45,62.5,103.0,0.95,14.8,122.5,79.66,65.24
2018,12,23,15,0,51.0,80.0,0.9,14.7,94.0,63.56,51.07
2018,12,23,15,15,38.5,67.0,0.9,14.7,77.0,53.81,42.38
2018,12,23,15,30,26.0,54.0,0.9,14.7,60.0,43.9,33.42
2018,12,23,15,45,13.0,39.5,0.75,13.9,42.5,32.69,23.34
2018,12,23,16,0,0.0,25.0,0.6,13.1,25.0,20.62,12.42
2018,12,23,16,15,10.0,17.5,0.6,12.9,18.0,14.82,6.62
2018,12,23,16,30,20.0,10.0,0.6,12.7,11.0,8.55,0.0
2018,12,23,16,45,20.0,6.5,0.55,12.5,6.5,5.55,0.0
2018,12,23,17,0,20.0,3.0,0.5,12.3,2.0,0.0,0.0
2018,12,23,17,15,10.0,1.5,0.45,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,7,15,5.5,1.5,1.8,10.05,1.5,0.0,0.0
2018,12,24,7,30,11.0,3.0,1.9,10.3,3.0,9.36,0.0
2018,12,24,7,45,7.5,12.5,2.0,10.55,12.5,15.3,0.0
2018,12,24,8,0,4.0,22.0,2.1,10.8,22.0,20.74,10.55
2018,12,24,8,15,4.0,33.0,2.15,11.1,33.5,30.3,19.9
2018,12,24,8,30,4.0,44.0,2.2,11.4,45.0,40.45,29.0
2018,12,24,8,45,5.0,55.0,2.3,11.65,56.0,51.02,38.39
2018,12,24,9,0,6.0,66.0,2.4,11.9,67.0,61.44,47.53
2018,12,24,9,15,3.0,48.0,2.45,12.3,48.5,41.65,30.47
2018,12,24,9,30,0.0,30.0,2.5,12.7,30.0,24.74,15.78
2018,12,24,9,45,0.0,36.5,2.55,13.05,36.5,30.13,20.4
2018,12,24,10,0,0.0,43.0,2.6,13.4,43.0,35.54,24.99
2018,12,24,10,15,0.0,48.0,2.7,13.75,48.0,39.7,28.48
2018,12,24,10,30,0.0,53.0,2.8,14.1,53.0,43.86,31.94
2018,12,24,10,45,0.0,63.5,2.95,14.45,63.5,52.62,39.29
2018,12,24,11,0,0.0,74.0,3.1,14.8,74.0,61.39,46.61
2018,12,24,11,15,0.0,73.0,3.15,14.85,73.0,60.56,45.85
2018,12,24,11,30,0.0,72.0,3.2,14.9,72.0,59.73,45.1
2018,12,24,11,45,0.0,67.0,3.3,15.0,67.0,55.55,41.54
2018,12,24,12,0,0.0,62.0,3.4,15.1,62.0,51.39,38.0
2018,12,24,12,15,9.0,84.5,3.4,15.0,89.0,73.18,56.19
2018,12,24,12,30,18.0,107.0,3.4,14.9,116.0,94.42,73.71
2018,12,24,12,45,14.0,89.0,3.45,14.85,96.0,77.44,59.5
2018,12,24,13,0,10.0,71.0,3.5,14.8,76.0,60.84,45.65
2018,12,24,13,15,11.0,72.5,3.45,14.75,77.5,61.74,46.4
2018,12,24,13,30,12.0,74.0,3.4,14.7,79.0,61.99,46.69
2018,12,24,13,45,49.5,82.0,3.35,14.65,101.5,65.98,49.55
2018,12,24,14,0,87.0,90.0,3.3,14.6,124.0,69.64,56.38
2018,12,24,14,15,83.5,92.5,3.3,14.55,123.5,71.2,57.84
2018,12,24,14,30,80.0,95.0,3.3,14.5,123.0,72.64,59.18
2018,12,24,14,45,126.0,93.0,3.3,14.45,131.5,71.4,58.13
2018,12,24,15,0,172.0,91.0,3.3,14.4,140.0,67.26,54.44
2018,12,24,15,15,89.5,83.5,3.3,14.4,109.0,63.7,51.18
2018,12,24,15,30,7.0,76.0,3.3,14.4,78.0,59.75,47.45
2018,12,24,15,45,28.5,59.5,3.5,14.15,64.0,46.82,35.7
2018,12,24,16,0,50.0,43.0,3.7,13.9,50.0,34.02,23.97
2018,12,24,16,15,128.0,34.5,3.8,13.6,44.0,26.92,16.6
2018,12,24,16,30,206.0,26.0,3.9,13.3,38.0,20.3,0.58
2018,12,24,16,45,108.5,14.0,4.0,13.05,20.0,11.95,0.0
2018,12,24,17,0,11.0,2.0,4.1,12.8,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.0,12.5,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,25,7,15,63.0,5.0,2.45,7.1,5.5,0.0,0.0
2018,12,25,7,30,126.0,10.0,2.5,7.7,11.0,86.36,0.0
2018,12,25,7,45,295.5,18.5,2.55,8.3,40.5,235.12,0.0
2018,12,25,8,0,465.0,27.0,2.6,8.9,70.0,363.46,276.05
2018,12,25,8,15,551.0,31.5,2.65,9.3,108.0,428.57,352.26
2018,12,25,8,30,637.0,36.0,2.7,9.7,146.0,491.69,409.48
2018,12,25,8,45,690.0,39.5,2.75,10.15,185.5,529.87,443.19
2018,12,25,9,0,743.0,43.0,2.8,10.6,225.0,565.47,472.86
2018,12,25,9,15,773.0,46.0,2.85,11.05,261.5,576.75,481.88
2018,12,25,9,30,803.0,49.0,2.9,11.5,298.0,590.55,491.8
2018,12,25,9,45,822.0,52.5,2.95,11.95,331.0,594.67,493.28
2018,12,25,10,0,841.0,56.0,3.0,12.4,364.0,595.37,491.6
2018,12,25,10,15,857.5,57.5,3.1,12.8,391.0,588.6,484.0
2018,12,25,10,30,874.0,59.0,3.2,13.2,418.0,578.34,473.31
2018,12,25,10,45,885.0,60.0,3.3,13.6,438.5,560.9,456.64
2018,12,25,11,0,896.0,61.0,3.4,14.0,459.0,540.13,436.94
2018,12,25,11,15,905.0,61.0,3.45,14.25,473.5,513.98,412.66
2018,12,25,11,30,914.0,61.0,3.5,14.5,488.0,484.71,385.31
2018,12,25,11,45,918.0,60.5,3.55,14.8,494.0,449.77,352.78
2018,12,25,12,0,922.0,60.0,3.6,15.1,500.0,412.24,317.44
2018,12,25,12,15,920.0,61.5,3.6,15.25,499.0,372.09,279.51
2018,12,25,12,30,918.0,63.0,3.6,15.4,498.0,330.0,239.51
2018,12,25,12,45,912.0,62.5,3.6,15.55,488.5,283.41,195.97
2018,12,25,13,0,906.0,62.0,3.6,15.7,479.0,235.73,152.43
2018,12,25,13,15,898.5,61.5,3.6,15.7,463.0,186.95,110.76
2018,12,25,13,30,891.0,61.0,3.6,15.7,447.0,137.62,74.39
2018,12,25,13,45,878.5,60.0,3.6,15.75,424.0,87.35,48.62
2018,12,25,14,0,866.0,59.0,3.6,15.8,401.0,56.92,44.88
2018,12,25,14,15,848.0,57.5,3.45,15.6,372.0,55.35,43.61
2018,12,25,14,30,830.0,56.0,3.3,15.4,343.0,48.58,37.69
2018,12,25,14,45,803.5,53.5,3.15,15.25,308.5,46.63,36.0
2018,12,25,15,0,777.0,51.0,3.0,15.1,274.0,44.7,34.3
2018,12,25,15,15,737.5,48.0,3.0,15.1,236.0,42.27,32.07
2018,12,25,15,30,698.0,45.0,3.0,15.1,198.0,39.9,29.81
2018,12,25,15,45,636.0,40.5,2.7,13.8,158.0,36.13,26.36
2018,12,25,16,0,574.0,36.0,2.4,12.5,118.0,32.43,22.78
2018,12,25,16,15,467.0,30.0,2.4,11.95,82.0,27.26,17.14
2018,12,25,16,30,360.0,24.0,2.4,11.4,46.0,20.35,1.97
2018,12,25,16,45,194.5,13.5,2.4,10.85,24.0,11.52,0.0
2018,12,25,17,0,29.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.4,10.15,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,7,15,16.5,3.5,2.0,6.55,3.5,0.0,0.0
2018,12,26,7,30,33.0,7.0,1.9,7.0,7.0,26.36,0.0
2018,12,26,7,45,29.0,20.0,1.8,7.45,21.0,49.27,0.0
2018,12,26,8,0,25.0,33.0,1.7,7.9,35.0,58.0,39.83
2018,12,26,8,15,44.5,48.5,1.85,8.5,55.0,87.19,68.85
2018,12,26,8,30,64.0,64.0,2.0,9.1,75.0,126.88,104.13
2018,12,26,8,45,128.5,77.5,2.2,9.75,106.5,181.25,152.24
2018,12,26,9,0,193.0,91.0,2.4,10.4,138.0,248.11,209.67
2018,12,26,9,15,348.0,88.5,2.5,10.85,190.0,354.25,299.57
2018,12,26,9,30,503.0,86.0,2.6,11.3,242.0,449.94,377.83
2018,12,26,9,45,590.0,84.0,2.75,11.75,285.5,493.63,411.95
2018,12,26,10,0,677.0,82.0,2.9,12.2,329.0,532.32,441.37
2018,12,26,10,15,772.5,71.5,2.9,12.5,373.0,559.14,460.7
2018,12,26,10,30,868.0,61.0,2.9,12.8,417.0,578.33,473.29
2018,12,26,10,45,882.5,61.5,2.9,13.15,439.0,562.45,457.52
2018,12,26,11,0,897.0,62.0,2.9,13.5,461.0,543.08,438.83
2018,12,26,11,15,902.5,63.0,2.8,13.7,474.5,516.31,413.88
2018,12,26,11,30,908.0,64.0,2.7,13.9,488.0,486.58,386.1
2018,12,26,11,45,894.5,68.5,2.65,14.15,490.5,449.44,352.14
2018,12,26,12,0,881.0,73.0,2.6,14.4,493.0,410.76,316.44
2018,12,26,12,15,841.5,79.5,2.65,14.5,480.0,362.76,273.74
2018,12,26,12,30,802.0,86.0,2.7,14.6,467.0,316.33,232.12
2018,12,26,12,45,828.0,81.0,2.8,14.7,468.0,277.71,194.78
2018,12,26,13,0,854.0,76.0,2.9,14.8,469.0,235.36,154.71
2018,12,26,13,15,858.0,73.0,2.9,14.8,456.5,187.7,113.4
2018,12,26,13,30,862.0,70.0,2.9,14.8,444.0,138.57,76.21
2018,12,26,13,45,825.5,72.5,2.9,14.75,416.0,90.57,51.81
2018,12,26,14,0,789.0,75.0,2.9,14.7,388.0,62.19,49.74
2018,12,26,14,15,723.0,77.0,2.8,14.4,347.5,58.35,46.48
2018,12,26,14,30,657.0,79.0,2.7,14.1,307.0,59.86,47.93
2018,12,26,14,45,657.5,70.0,2.55,13.8,279.0,53.88,42.69
2018,12,26,15,0,658.0,61.0,2.4,13.5,251.0,47.75,37.26
2018,12,26,15,15,637.0,55.5,2.4,13.5,218.5,43.99,33.84
2018,12,26,15,30,616.0,50.0,2.4,13.5,186.0,40.16,30.27
2018,12,26,15,45,525.0,45.5,2.4,12.55,145.0,36.71,27.05
2018,12,26,16,0,434.0,41.0,2.4,11.6,104.0,33.43,23.78
2018,12,26,16,15,335.5,32.5,2.45,11.25,71.5,26.76,16.88
2018,12,26,16,30,237.0,24.0,2.5,10.9,39.0,20.07,3.06
2018,12,26,16,45,130.5,13.5,2.55,10.55,20.5,11.52,0.0
2018,12,26,17,0,24.0,3.0,2.6,10.2,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.6,9.95,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,67.0,5.0,3.1,5.9,5.5,0.0,0.0
2018,12,27,7,30,134.0,10.0,3.2,6.5,11.0,91.31,0.0
2018,12,27,7,45,308.0,18.0,3.25,7.1,40.5,234.42,0.0
2018,12,27,8,0,482.0,26.0,3.3,7.7,70.0,373.99,283.06
2018,12,27,8,15,565.5,30.5,3.4,8.3,108.0,437.37,361.41
2018,12,27,8,30,649.0,35.0,3.5,8.9,146.0,498.99,418.13
2018,12,27,8,45,699.5,38.5,3.65,9.5,185.5,535.69,451.13
2018,12,27,9,0,750.0,42.0,3.8,10.1,225.0,564.23,475.72
2018,12,27,9,15,780.0,45.5,4.0,10.65,262.0,581.93,490.05
2018,12,27,9,30,810.0,49.0,4.2,11.2,299.0,596.58,501.08
2018,12,27,9,45,830.0,51.5,4.45,11.75,331.5,600.18,502.78
2018,12,27,10,0,850.0,54.0,4.7,12.3,364.0,600.4,501.24
2018,12,27,10,15,868.5,55.0,4.8,12.65,392.0,594.34,494.16
2018,12,27,10,30,887.0,56.0,4.9,13.0,420.0,584.71,483.86
2018,12,27,10,45,898.5,56.5,5.0,13.3,441.0,566.95,466.79
2018,12,27,11,0,910.0,57.0,5.1,13.6,462.0,545.82,446.59
2018,12,27,11,15,917.0,57.0,5.1,13.75,475.5,518.56,421.03
2018,12,27,11,30,924.0,57.0,5.1,13.9,489.0,488.26,392.45
2018,12,27,11,45,927.0,57.5,5.15,14.05,495.5,453.81,359.97
2018,12,27,12,0,930.0,58.0,5.2,14.2,502.0,416.75,324.64
2018,12,27,12,15,931.0,58.0,5.2,14.25,502.0,376.05,285.74
2018,12,27,12,30,932.0,58.0,5.2,14.3,502.0,333.21,244.52
2018,12,27,12,45,928.0,58.0,5.2,14.3,493.5,287.14,200.74
2018,12,27,13,0,924.0,58.0,5.2,14.3,485.0,239.73,156.66
2018,12,27,13,15,916.5,57.5,5.2,14.25,469.0,190.22,113.57
2018,12,27,13,30,909.0,57.0,5.2,14.2,453.0,140.13,75.65
2018,12,27,13,45,897.0,56.5,5.15,14.15,430.5,89.46,48.43
2018,12,27,14,0,885.0,56.0,5.1,14.1,408.0,55.0,43.48
2018,12,27,14,15,868.0,54.0,5.05,13.9,378.5,53.06,41.86
2018,12,27,14,30,851.0,52.0,5.0,13.7,349.0,51.06,40.15
2018,12,27,14,45,826.0,50.0,4.9,13.5,314.5,48.91,38.29
2018,12,27,15,0,801.0,48.0,4.8,13.3,280.0,46.69,36.33
2018,12,27,15,15,763.5,45.5,4.8,13.3,242.0,40.34,30.58
2018,12,27,15,30,726.0,43.0,4.8,13.3,204.0,38.3,28.62
2018,12,27,15,45,665.5,39.0,4.4,12.4,164.0,34.89,25.44
2018,12,27,16,0,605.0,35.0,4.0,11.5,124.0,31.56,22.16
2018,12,27,16,15,502.5,29.0,3.9,11.0,86.5,26.31,16.61
2018,12,27,16,30,400.0,23.0,3.8,10.5,49.0,21.19,4.69
2018,12,27,16,45,218.5,13.5,3.7,10.05,26.0,11.52,0.0
2018,12,27,17,0,37.0,4.0,3.6,9.6,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.65,9.45,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,4.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,37.0,3.5,3.15,5.1,4.0,0.0,0.0
2018,12,28,7,30,74.0,7.0,3.2,5.5,8.0,51.7,0.0
2018,12,28,7,45,227.0,19.0,3.25,5.9,36.5,191.04,0.0
2018,12,28,8,0,380.0,31.0,3.3,6.3,65.0,322.86,244.44
2018,12,28,8,15,517.5,33.5,3.4,6.8,106.0,409.13,340.37
2018,12,28,8,30,655.0,36.0,3.5,7.3,147.0,504.59,425.13
2018,12,28,8,45,706.5,38.5,3.6,7.75,186.5,540.86,458.03
2018,12,28,9,0,758.0,41.0,3.7,8.2,226.0,568.69,482.4
2018,12,28,9,15,777.5,45.0,3.75,8.75,260.5,580.35,491.59
2018,12,28,9,30,797.0,49.0,3.8,9.3,295.0,589.05,497.38
2018,12,28,9,45,833.0,48.5,3.85,9.85,330.0,599.17,503.75
2018,12,28,10,0,869.0,48.0,3.9,10.4,365.0,605.71,506.63
2018,12,28,10,15,884.0,49.0,3.85,10.8,392.0,597.53,497.29
2018,12,28,10,30,899.0,50.0,3.8,11.2,419.0,585.86,484.91
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.0,567.58,466.95
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,545.96,446.0
2018,12,28,11,15,924.5,52.5,3.7,12.25,475.0,518.99,420.72
2018,12,28,11,30,931.0,53.0,3.7,12.5,489.0,488.96,392.43
2018,12,28,11,45,933.5,53.5,3.7,12.75,495.5,454.24,359.78
2018,12,28,12,0,936.0,54.0,3.7,13.0,502.0,416.93,324.33
2018,12,28,12,15,932.5,55.5,3.6,13.1,501.0,376.07,285.48
2018,12,28,12,30,929.0,57.0,3.5,13.2,500.0,333.35,244.61
2018,12,28,12,45,921.5,59.0,3.4,13.35,492.0,288.38,201.92
2018,12,28,13,0,914.0,61.0,3.3,13.5,484.0,242.26,159.12
2018,12,28,13,15,908.0,59.5,3.25,13.55,468.0,192.58,115.83
2018,12,28,13,30,902.0,58.0,3.2,13.6,452.0,142.24,77.38
2018,12,28,13,45,891.5,56.5,3.1,13.6,429.5,91.21,49.17
2018,12,28,14,0,881.0,55.0,3.0,13.6,407.0,54.24,42.89
2018,12,28,14,15,863.5,53.5,2.85,13.45,378.0,52.66,41.59
2018,12,28,14,30,846.0,52.0,2.7,13.3,349.0,51.03,40.21
2018,12,28,14,45,820.5,50.5,2.5,13.1,315.0,49.25,38.68
2018,12,28,15,0,795.0,49.0,2.3,12.9,281.0,43.17,33.26
2018,12,28,15,15,757.5,46.5,2.3,12.9,243.0,41.11,31.36
2018,12,28,15,30,720.0,44.0,2.3,12.9,205.0,39.1,29.43
2018,12,28,15,45,660.0,40.0,2.0,11.4,165.0,35.73,26.34
2018,12,28,16,0,600.0,36.0,1.7,9.9,125.0,32.43,23.15
2018,12,28,16,15,496.5,29.5,1.7,9.4,87.5,26.73,17.22
2018,12,28,16,30,393.0,23.0,1.7,8.9,50.0,21.12,5.78
2018,12,28,16,45,214.0,13.5,1.7,8.45,26.5,11.52,0.0
2018,12,28,17,0,35.0,4.0,1.7,8.0,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,7,15,50.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,12,29,7,30,100.0,9.0,1.2,6.1,10.0,69.49,0.0
2018,12,29,7,45,189.0,19.0,1.2,6.65,32.0,166.73,0.0
2018,12,29,8,0,278.0,29.0,1.2,7.2,54.0,255.84,190.66
2018,12,29,8,15,350.5,39.5,1.25,7.7,88.0,314.97,258.95
2018,12,29,8,30,423.0,50.0,1.3,8.2,122.0,374.67,312.61
2018,12,29,8,45,516.5,52.5,1.35,8.7,162.5,438.32,366.87
2018,12,29,9,0,610.0,55.0,1.4,9.2,203.0,499.41,416.86
2018,12,29,9,15,686.5,53.5,1.35,9.7,245.5,537.88,446.82
2018,12,29,9,30,763.0,52.0,1.3,10.2,288.0,577.27,476.02
2018,12,29,9,45,786.5,54.0,1.25,10.75,320.0,582.9,477.8
2018,12,29,10,0,810.0,56.0,1.2,11.3,352.0,585.11,476.72
2018,12,29,10,15,826.0,58.0,1.1,11.75,379.0,574.84,465.67
2018,12,29,10,30,842.0,60.0,1.0,12.2,406.0,565.97,455.32
2018,12,29,10,45,852.5,61.0,0.9,12.65,426.5,549.42,438.86
2018,12,29,11,0,863.0,62.0,0.8,13.1,447.0,529.66,419.7
2018,12,29,11,15,869.0,63.0,0.8,13.45,460.5,504.45,397.03
2018,12,29,11,30,875.0,64.0,0.8,13.8,474.0,476.34,371.64
2018,12,29,11,45,878.0,64.5,0.8,14.15,480.5,443.62,342.14
2018,12,29,12,0,881.0,65.0,0.8,14.5,487.0,408.41,310.02
2018,12,29,12,15,877.5,65.5,0.85,14.65,485.5,368.59,274.15
2018,12,29,12,30,874.0,66.0,0.9,14.8,484.0,327.08,236.24
2018,12,29,12,45,858.5,68.5,0.95,15.0,473.0,282.75,196.1
2018,12,29,13,0,843.0,71.0,1.0,15.2,462.0,234.55,153.41
2018,12,29,13,15,774.0,82.5,0.95,15.25,432.5,188.31,116.61
2018,12,29,13,30,705.0,94.0,0.9,15.3,403.0,142.43,84.39
2018,12,29,13,45,684.5,92.0,0.9,15.4,379.5,98.7,59.46
2018,12,29,14,0,664.0,90.0,0.9,15.5,356.0,66.27,53.12
2018,12,29,14,15,716.5,75.5,0.85,15.35,344.0,57.08,45.17
2018,12,29,14,30,769.0,61.0,0.8,15.2,332.0,51.81,40.61
2018,12,29,14,45,750.0,57.0,0.7,15.1,300.0,48.85,38.04
2018,12,29,15,0,731.0,53.0,0.6,15.0,268.0,45.86,35.41
2018,12,29,15,15,670.5,51.5,0.6,15.0,228.0,44.62,34.25
2018,12,29,15,30,610.0,50.0,0.6,15.0,188.0,40.02,30.03
2018,12,29,15,45,573.0,44.0,0.55,14.2,153.5,35.63,26.01
2018,12,29,16,0,536.0,38.0,0.5,13.4,119.0,33.96,24.21
2018,12,29,16,15,430.0,31.0,0.6,13.05,83.0,25.59,16.08
2018,12,29,16,30,324.0,24.0,0.7,12.7,47.0,20.07,5.94
2018,12,29,16,45,173.5,13.0,0.75,12.4,24.5,11.1,0.0
2018,12,29,17,0,23.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,12,29,17,15,11.5,1.0,0.9,11.8,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,15,29.5,4.0,2.15,5.85,4.0,0.0,0.0
2018,12,30,7,30,59.0,8.0,2.2,6.2,8.0,43.32,0.0
2018,12,30,7,45,135.5,20.0,2.2,6.55,29.5,134.38,0.0
2018,12,30,8,0,212.0,32.0,2.2,6.9,51.0,217.2,161.66
2018,12,30,8,15,284.5,42.5,2.05,7.3,82.0,273.73,226.54
2018,12,30,8,30,357.0,53.0,1.9,7.7,113.0,331.85,279.34
2018,12,30,8,45,515.5,51.5,1.75,8.1,163.5,436.98,368.33
2018,12,30,9,0,674.0,50.0,1.6,8.5,214.0,531.75,445.12
2018,12,30,9,15,716.0,53.0,1.45,9.0,252.0,557.5,463.76
2018,12,30,9,30,758.0,56.0,1.3,9.5,290.0,579.95,478.99
2018,12,30,9,45,784.5,58.0,1.1,10.0,323.0,587.65,481.43
2018,12,30,10,0,811.0,60.0,0.9,10.5,356.0,591.8,480.5
2018,12,30,10,15,818.0,63.5,0.8,10.9,381.0,582.18,469.69
2018,12,30,10,30,825.0,67.0,0.7,11.3,406.0,569.36,456.34
2018,12,30,10,45,758.5,84.0,0.6,11.75,408.0,526.75,420.05
2018,12,30,11,0,692.0,101.0,0.5,12.2,410.0,485.13,384.81
2018,12,30,11,15,790.5,83.0,0.8,12.6,446.0,489.8,387.73
2018,12,30,11,30,889.0,65.0,1.1,13.0,482.0,485.62,381.82
2018,12,30,11,45,893.5,65.5,1.4,13.4,489.5,453.06,353.2
2018,12,30,12,0,898.0,66.0,1.7,13.8,497.0,417.85,321.41
2018,12,30,12,15,896.0,66.5,1.85,14.1,496.0,377.84,284.58
2018,12,30,12,30,894.0,67.0,2.0,14.4,495.0,335.98,245.53
2018,12,30,12,45,887.5,67.5,2.15,14.7,486.5,291.27,203.99
2018,12,30,13,0,881.0,68.0,2.3,15.0,478.0,245.47,162.06
2018,12,30,13,15,873.0,67.5,2.3,15.1,462.5,197.73,120.71
2018,12,30,13,30,865.0,67.0,2.3,15.2,447.0,149.5,83.73
2018,12,30,13,45,852.0,65.5,2.35,15.35,424.5,94.26,50.58
2018,12,30,14,0,839.0,64.0,2.4,15.5,402.0,54.18,42.49
2018,12,30,14,15,820.5,62.5,2.4,15.35,373.5,53.13,41.68
2018,12,30,14,30,802.0,61.0,2.4,15.2,345.0,52.12,40.86
2018,12,30,14,45,775.0,59.0,2.35,15.1,311.5,50.68,39.63
2018,12,30,15,0,748.0,57.0,2.3,15.0,278.0,49.28,38.4
2018,12,30,15,15,674.0,56.5,2.3,15.0,235.5,48.88,37.99
2018,12,30,15,30,600.0,56.0,2.3,15.0,193.0,44.73,34.16
2018,12,30,15,45,462.5,52.5,2.25,13.65,146.0,42.01,31.67
2018,12,30,16,0,325.0,49.0,2.2,12.3,99.0,37.6,27.48
2018,12,30,16,15,268.5,38.0,2.35,11.75,70.5,29.39,19.45
2018,12,30,16,30,212.0,27.0,2.5,11.2,42.0,21.05,7.37
2018,12,30,16,45,128.0,16.5,2.65,10.65,23.5,14.08,0.0
2018,12,30,17,0,44.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,12,30,17,15,22.0,3.0,2.8,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.6,6.35,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.7,6.6,11.0,98.28,0.0
2018,12,31,7,45,328.5,17.0,4.8,6.9,40.5,246.42,0.0
2018,12,31,8,0,512.0,24.0,4.9,7.2,70.0,393.13,294.99
2018,12,31,8,15,596.5,29.0,5.0,7.65,109.5,457.53,380.7
2018,12,31,8,30,681.0,34.0,5.1,8.1,149.0,520.96,440.62
2018,12,31,8,45,731.5,37.0,5.2,8.55,189.5,551.9,469.86
2018,12,31,9,0,782.0,40.0,5.3,9.0,230.0,585.52,499.28
2018,12,31,9,15,813.0,43.0,5.45,9.45,268.5,603.62,514.69
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,618.61,526.17
2018,12,31,9,45,864.5,48.5,5.7,10.3,340.5,622.73,527.97
2018,12,31,10,0,885.0,51.0,5.8,10.7,374.0,623.34,526.37
2018,12,31,10,15,900.0,52.0,5.8,10.95,402.0,615.07,517.24
2018,12,31,10,30,915.0,53.0,5.8,11.2,430.0,603.27,504.91
2018,12,31,10,45,925.5,54.0,5.8,11.5,451.5,585.33,487.16
2018,12,31,11,0,936.0,55.0,5.8,11.8,473.0,563.95,466.23
2018,12,31,11,15,941.5,56.0,5.75,12.0,487.5,536.62,440.14
2018,12,31,11,30,947.0,57.0,5.7,12.2,502.0,506.2,411.0
2018,12,31,11,45,949.5,57.5,5.65,12.35,509.0,470.97,377.46
2018,12,31,12,0,952.0,58.0,5.6,12.5,516.0,433.09,341.05
2018,12,31,12,15,949.0,59.5,5.55,12.6,515.5,391.73,301.27
2018,12,31,12,30,946.0,61.0,5.5,12.7,515.0,348.41,259.34
2018,12,31,12,45,939.0,62.0,5.5,12.8,506.5,301.84,214.76
2018,12,31,13,0,932.0,63.0,5.5,12.9,498.0,254.09,169.89
2018,12,31,13,15,925.0,62.5,5.45,12.9,482.5,204.15,125.52
2018,12,31,13,30,918.0,62.0,5.4,12.9,467.0,153.54,85.68
2018,12,31,13,45,906.5,60.5,5.4,12.95,444.0,101.46,54.85
2018,12,31,14,0,895.0,59.0,5.4,13.0,421.0,57.36,45.76
2018,12,31,14,15,877.5,57.5,5.25,12.8,391.5,55.8,44.48
2018,12,31,14,30,860.0,56.0,5.1,12.6,362.0,54.18,43.12
2018,12,31,14,45,834.5,53.5,5.0,12.45,327.0,51.69,40.95
2018,12,31,15,0,809.0,51.0,4.9,12.3,292.0,44.86,34.84
2018,12,31,15,15,754.0,49.5,4.9,12.3,250.5,43.52,33.59
2018,12,31,15,30,699.0,48.0,4.9,12.3,209.0,42.34,32.4
2018,12,31,15,45,435.0,46.5,2.7,12.6,140.5,36.81,27.21
2018,12,31,16,0,171.0,45.0,0.5,12.9,72.0,33.93,24.3
2018,12,31,16,15,123.0,36.0,0.5,12.65,52.5,28.13,18.45
2018,12,31,16,30,75.0,27.0,0.5,12.4,33.0,21.09,8.11
2018,12,31,16,45,51.5,15.5,0.55,12.1,18.5,13.23,0.0
2018,12,31,17,0,28.0,4.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,14.0,2.0,0.6,11.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
